ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 00:00,2,0.000,ALERT,212.38,298.47,59.965,1436241603,"201051344000955","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,168569.0,168569.0,5408,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241679,201294.00
07/07/2015 00:00,2,0.000,ALERT,213.96,299.67,59.975,1436241603,"274151322000095","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,467879.2,467879.2,6317,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241680,201295.00
07/07/2015 00:00,2,0.000,ALERT,212.61,299.07,59.970,1436241603,"201051344000868","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,154882.7,154882.7,5415,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241682,201296.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.47,60.002,1436241603,"201051344000853","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,161148.5,161148.5,5416,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241684,201297.00
07/07/2015 00:00,2,0.000,ALERT,213.06,299.37,59.965,1436241603,"201051344000582","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,161372.4,161372.4,5401,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241686,201298.00
07/07/2015 00:00,2,0.000,ALERT,212.61,298.17,59.954,1436241603,"201051344000469","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,156427.2,156427.2,5407,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241688,201299.00
07/07/2015 00:00,2,0.000,ALERT,212.38,298.17,59.928,1436241603,"201051344000988","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,156011.0,156011.0,5407,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241690,201300.00
07/07/2015 00:00,2,0.000,ALERT,212.61,298.17,59.965,1436241603,"201051344001158","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,162095.2,162095.2,5404,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241691,201301.00
07/07/2015 00:00,2,0.000,ALERT,212.61,297.57,59.965,1436241603,"201051344001025","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,165566.2,165566.2,5399,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241693,201302.00
07/07/2015 00:00,2,0.000,ALERT,212.61,298.77,59.965,1436241603,"201051344000569","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,169039.9,169039.9,5412,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241695,201303.00
07/07/2015 00:00,2,0.000,ALERT,213.96,297.87,59.954,1436241603,"274151322000094","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,352907.9,352907.9,6790,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241697,201304.00
07/07/2015 00:00,2,0.000,ALERT,212.38,298.17,59.959,1436241603,"201051344000458","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,164866.4,164866.4,5408,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241699,201305.00
07/07/2015 00:00,2,0.000,ALERT,213.96,297.87,59.954,1436241603,"274151322000087","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,423694.2,423694.2,6289,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241701,201306.00
07/07/2015 00:00,2,0.000,ALERT,213.74,299.07,59.954,1436241603,"274151322000052","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,452955.9,452955.9,6689,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241703,201307.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.77,59.959,1436241603,"201051344001145","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,170025.5,170025.5,5416,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436241705,201308.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.47,59.959,1436241603,"201051344000685","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,169064.0,169064.0,5420,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241707,201309.00
07/07/2015 00:00,2,0.000,ALERT,213.51,298.17,59.949,1436241603,"274151322000088","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,433987.0,433987.0,6300,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241708,201310.00
07/07/2015 00:00,2,0.000,ALERT,212.83,298.47,59.965,1436241603,"201051344000438","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,169193.7,169193.7,5401,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241710,201311.00
07/07/2015 00:00,2,0.000,ALERT,212.38,298.47,59.954,1436241603,"201051344001135","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,160524.0,160524.0,5390,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436241712,201312.00
07/07/2015 00:00,2,0.000,ALERT,212.83,297.87,59.954,1436241603,"201051344000417","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,164857.6,164857.6,5401,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241714,201313.00
07/07/2015 00:00,2,0.000,ALERT,212.38,298.77,59.949,1436241603,"201051344000594","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,165278.2,165278.2,5401,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241715,201314.00
07/07/2015 00:00,2,0.000,ALERT,213.96,299.07,59.954,1436241603,"274151322000083","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,449108.6,449108.6,6707,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241717,201315.00
07/07/2015 00:00,2,0.000,ALERT,212.83,298.77,59.959,1436241603,"201051344000585","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,164301.8,164301.8,5401,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241719,201316.00
07/07/2015 00:00,2,0.000,ALERT,213.51,298.17,59.933,1436241603,"274151322000054","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,444184.4,444184.4,6288,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241721,201317.00
07/07/2015 00:00,2,0.000,ALERT,212.83,298.17,59.949,1436241603,"201051344001203","174011321042388",0.00,14.00,0,295.76,302.07,0.0,0.0,0.000,165432.0,165432.0,5404,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436241723,201318.00
07/07/2015 00:00,2,0.000,ALERT,212.38,298.17,59.996,1436241603,"201051344000646","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,162657.8,162657.8,5397,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241724,201319.00
07/07/2015 00:00,2,0.000,ALERT,214.64,297.87,59.933,1436241603,"274151322000068","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,351999.8,351999.8,6398,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241726,201320.00
07/07/2015 00:00,2,0.000,ALERT,214.87,298.17,59.954,1436241603,"274151322000076","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,473695.2,473695.2,6689,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241728,201321.00
07/07/2015 00:00,2,0.000,ALERT,212.61,299.07,59.959,1436241603,"201051344000890","174011321042388",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,166936.0,166936.0,5405,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241730,201322.00
07/07/2015 00:00,2,0.000,ALERT,212.83,298.47,59.959,1436241603,"201051344000900","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,167176.5,167176.5,5417,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241732,201323.00
07/07/2015 00:00,2,0.000,ALERT,213.29,297.87,59.965,1436241603,"201051344000633","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,156841.3,156841.3,5416,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241734,201324.00
07/07/2015 00:00,2,0.000,ALERT,212.61,298.47,59.954,1436241603,"201051344000983","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,164176.6,164176.6,5417,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241736,201325.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.17,59.959,1436241603,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,167389.1,167389.1,5416,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436241738,201326.00
07/07/2015 00:00,2,0.000,ALERT,213.06,297.87,59.954,1436241603,"201051344000648","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,163190.7,163190.7,5410,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436241739,201327.00
07/07/2015 00:00,2,0.000,ALERT,212.83,298.77,59.922,1436241603,"201051344001093","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,165541.6,165541.6,5408,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241741,201328.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.17,59.949,1436241603,"201051344000645","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,163730.8,163730.8,5417,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241743,201329.00
07/07/2015 00:00,2,0.000,ALERT,214.19,298.77,59.970,1436241603,"274151322000085","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,446435.7,446435.7,6693,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241745,201330.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.17,59.949,1436241603,"201051344000651","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,163109.0,163109.0,5404,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241747,201331.00
07/07/2015 00:00,2,0.000,ALERT,213.06,298.17,59.949,1436241603,"201051344000867","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,155524.7,155524.7,5422,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241748,201332.00
07/07/2015 00:00,2,0.000,ALERT,212.83,299.07,59.954,1436241603,"201051344001230","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,166623.5,166623.5,5419,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241750,201333.00
07/07/2015 00:00,2,0.000,ALERT,213.29,299.07,59.959,1436241603,"201051344000576","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,162975.4,162975.4,5425,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241752,201334.00
07/07/2015 00:00,2,0.000,ALERT,212.83,299.07,59.954,1436241603,"201051344000579","174011321042388",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,169452.4,169452.4,5407,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436241754,201335.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201336.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201337.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201338.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201339.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201340.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201341.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201342.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201343.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201344.00
07/07/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436241603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436242483,201345.00
07/07/2015 00:15,2,0.000,ALERT,212.38,298.47,60.007,1436242504,"201051344000955","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,168569.0,168569.0,5410,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242580,201346.00
07/07/2015 00:15,2,0.000,ALERT,213.96,299.67,59.986,1436242504,"274151322000095","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,467879.2,467879.2,6319,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242582,201347.00
07/07/2015 00:15,2,0.000,ALERT,212.38,299.07,60.023,1436242504,"201051344000868","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,154882.7,154882.7,5417,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242584,201348.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.47,59.986,1436242504,"201051344000853","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,161148.5,161148.5,5418,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242586,201349.00
07/07/2015 00:15,2,0.000,ALERT,213.29,299.67,59.991,1436242504,"201051344000582","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,161372.4,161372.4,5403,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242588,201350.00
07/07/2015 00:15,2,0.000,ALERT,212.61,298.17,59.981,1436242504,"201051344000469","174011321042388",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,156427.2,156427.2,5409,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242590,201351.00
07/07/2015 00:15,2,0.000,ALERT,212.61,298.17,59.981,1436242504,"201051344000988","174011321042388",0.00,13.70,0,292.16,299.67,0.0,0.0,0.000,156011.0,156011.0,5409,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242591,201352.00
07/07/2015 00:15,2,0.000,ALERT,212.61,298.47,59.986,1436242504,"201051344001158","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,162095.2,162095.2,5406,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242593,201353.00
07/07/2015 00:15,2,0.000,ALERT,212.61,297.87,59.981,1436242504,"201051344001025","174011321042388",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,165566.2,165566.2,5401,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242595,201354.00
07/07/2015 00:15,2,0.000,ALERT,212.83,299.07,59.986,1436242504,"201051344000569","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,169039.9,169039.9,5414,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242597,201355.00
07/07/2015 00:15,2,0.000,ALERT,213.96,298.17,59.975,1436242504,"274151322000094","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,352907.9,352907.9,6792,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242599,201356.00
07/07/2015 00:15,2,0.000,ALERT,212.61,298.77,60.023,1436242504,"201051344000458","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,164866.4,164866.4,5410,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242601,201357.00
07/07/2015 00:15,2,0.000,ALERT,214.19,297.87,59.975,1436242504,"274151322000087","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,423694.2,423694.2,6291,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242603,201358.00
07/07/2015 00:15,2,0.000,ALERT,213.74,298.77,59.975,1436242504,"274151322000052","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,452955.9,452955.9,6691,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242604,201359.00
07/07/2015 00:15,2,0.000,ALERT,213.29,299.37,59.986,1436242504,"201051344001145","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,170025.5,170025.5,5418,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242606,201360.00
07/07/2015 00:15,2,0.000,ALERT,213.29,299.07,59.975,1436242504,"201051344000685","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,169064.0,169064.0,5422,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242608,201361.00
07/07/2015 00:15,2,0.000,ALERT,213.74,298.47,59.986,1436242504,"274151322000088","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,433987.0,433987.0,6302,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242610,201362.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.77,59.986,1436242504,"201051344000438","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,169193.7,169193.7,5403,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242612,201363.00
07/07/2015 00:15,2,0.000,ALERT,212.61,298.77,59.986,1436242504,"201051344001135","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,160524.0,160524.0,5392,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242613,201364.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.47,59.986,1436242504,"201051344000417","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,164857.6,164857.6,5403,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242615,201365.00
07/07/2015 00:15,2,0.000,ALERT,212.38,299.07,59.944,1436242504,"201051344000594","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,165278.2,165278.2,5403,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242617,201366.00
07/07/2015 00:15,2,0.000,ALERT,214.19,299.07,59.970,1436242504,"274151322000083","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,449108.6,449108.6,6709,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242619,201367.00
07/07/2015 00:15,2,0.000,ALERT,213.06,299.07,59.981,1436242504,"201051344000585","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,164301.8,164301.8,5403,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242621,201368.00
07/07/2015 00:15,2,0.000,ALERT,213.96,299.37,59.975,1436242504,"274151322000054","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,444184.4,444184.4,6290,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242623,201369.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.77,59.975,1436242504,"201051344001203","174011321042388",0.00,14.00,0,294.56,302.07,0.0,0.0,0.000,165432.0,165432.0,5406,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242624,201370.00
07/07/2015 00:15,2,0.000,ALERT,212.61,299.07,59.975,1436242504,"201051344000646","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,162657.8,162657.8,5399,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242626,201371.00
07/07/2015 00:15,2,0.000,ALERT,214.64,298.47,60.002,1436242504,"274151322000068","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,351999.8,351999.8,6400,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242628,201372.00
07/07/2015 00:15,2,0.000,ALERT,214.64,299.07,59.991,1436242504,"274151322000076","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,473695.2,473695.2,6691,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242630,201373.00
07/07/2015 00:15,2,0.000,ALERT,212.83,299.37,59.981,1436242504,"201051344000890","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,166936.0,166936.0,5407,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242632,201374.00
07/07/2015 00:15,2,0.000,ALERT,212.83,298.77,59.986,1436242504,"201051344000900","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,167176.5,167176.5,5419,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242633,201375.00
07/07/2015 00:15,2,0.000,ALERT,213.29,298.47,59.991,1436242504,"201051344000633","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,156841.3,156841.3,5418,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242635,201376.00
07/07/2015 00:15,2,0.000,ALERT,212.83,299.07,59.986,1436242504,"201051344000983","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,164176.6,164176.6,5419,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242637,201377.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.77,59.986,1436242504,"201051344000917","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,167389.1,167389.1,5418,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242639,201378.00
07/07/2015 00:15,2,0.000,ALERT,213.29,298.47,60.023,1436242504,"201051344000648","174011321042388",0.00,13.00,0,293.96,300.57,0.0,0.0,0.000,163190.7,163190.7,5412,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242641,201379.00
07/07/2015 00:15,2,0.000,ALERT,212.83,298.77,59.970,1436242504,"201051344001093","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,165541.6,165541.6,5410,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242642,201380.00
07/07/2015 00:15,2,0.000,ALERT,213.29,298.77,60.002,1436242504,"201051344000645","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,163730.8,163730.8,5419,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242644,201381.00
07/07/2015 00:15,2,0.000,ALERT,214.41,298.77,59.981,1436242504,"274151322000085","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,446435.7,446435.7,6695,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242646,201382.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.17,59.991,1436242504,"201051344000651","174011321042388",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,163109.0,163109.0,5406,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242648,201383.00
07/07/2015 00:15,2,0.000,ALERT,213.06,298.47,59.981,1436242504,"201051344000867","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,155524.7,155524.7,5424,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242650,201384.00
07/07/2015 00:15,2,0.000,ALERT,212.83,299.67,59.981,1436242504,"201051344001230","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,166623.5,166623.5,5421,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242651,201385.00
07/07/2015 00:15,2,0.000,ALERT,213.29,299.37,59.986,1436242504,"201051344000576","174011321042388",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,162975.4,162975.4,5427,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436242653,201386.00
07/07/2015 00:15,2,0.000,ALERT,212.83,299.37,59.975,1436242504,"201051344000579","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,169452.4,169452.4,5409,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436242655,201387.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201388.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201389.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201390.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201391.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201392.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201393.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201394.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201395.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201396.00
07/07/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436242504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436243384,201397.00
07/07/2015 00:30,2,0.000,ALERT,211.93,297.87,59.965,1436243403,"201051344000955","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,168569.0,168569.0,5412,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243479,201398.00
07/07/2015 00:30,2,0.000,ALERT,213.51,299.07,59.975,1436243403,"274151322000095","174011321042388",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,467879.2,467879.2,6321,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243481,201399.00
07/07/2015 00:30,2,0.000,ALERT,212.16,298.17,59.986,1436243403,"201051344000868","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,154882.7,154882.7,5419,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243483,201400.00
07/07/2015 00:30,2,0.000,ALERT,212.83,297.87,59.981,1436243403,"201051344000853","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,161148.5,161148.5,5420,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243485,201401.00
07/07/2015 00:30,2,0.000,ALERT,212.83,299.07,59.986,1436243403,"201051344000582","174011321042388",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,161372.4,161372.4,5405,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243486,201402.00
07/07/2015 00:30,2,0.000,ALERT,212.38,297.87,59.986,1436243403,"201051344000469","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,156427.2,156427.2,5411,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243488,201403.00
07/07/2015 00:30,2,0.000,ALERT,212.16,297.57,59.986,1436243403,"201051344000988","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,156011.0,156011.0,5411,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243490,201404.00
07/07/2015 00:30,2,0.000,ALERT,212.16,297.26,59.986,1436243403,"201051344001158","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,162095.2,162095.2,5408,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243492,201405.00
07/07/2015 00:30,2,0.000,ALERT,211.93,296.96,59.991,1436243403,"201051344001025","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,165566.2,165566.2,5403,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243493,201406.00
07/07/2015 00:30,2,0.000,ALERT,212.16,298.17,60.028,1436243403,"201051344000569","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,169039.9,169039.9,5416,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243495,201407.00
07/07/2015 00:30,2,0.000,ALERT,213.51,297.26,59.996,1436243403,"274151322000094","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,352907.9,352907.9,6794,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243497,201408.00
07/07/2015 00:30,2,0.000,ALERT,212.16,297.87,59.986,1436243403,"201051344000458","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,164866.4,164866.4,5412,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243499,201409.00
07/07/2015 00:30,2,0.000,ALERT,213.51,297.26,59.986,1436243403,"274151322000087","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,423694.2,423694.2,6293,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243501,201410.00
07/07/2015 00:30,2,0.000,ALERT,213.06,298.47,59.986,1436243403,"274151322000052","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,452955.9,452955.9,6693,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243503,201411.00
07/07/2015 00:30,2,0.000,ALERT,212.61,298.17,59.986,1436243403,"201051344001145","174011321042388",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,170025.5,170025.5,5420,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243505,201412.00
07/07/2015 00:30,2,0.000,ALERT,212.61,297.87,59.986,1436243403,"201051344000685","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,169064.0,169064.0,5424,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243506,201413.00
07/07/2015 00:30,2,0.000,ALERT,213.06,297.57,59.986,1436243403,"274151322000088","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,433987.0,433987.0,6304,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243508,201414.00
07/07/2015 00:30,2,0.000,ALERT,212.38,297.87,59.959,1436243403,"201051344000438","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,169193.7,169193.7,5405,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243510,201415.00
07/07/2015 00:30,2,0.000,ALERT,211.93,297.87,59.996,1436243403,"201051344001135","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,160524.0,160524.0,5394,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243512,201416.00
07/07/2015 00:30,2,0.000,ALERT,212.61,297.57,59.996,1436243403,"201051344000417","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,164857.6,164857.6,5405,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243514,201417.00
07/07/2015 00:30,2,0.000,ALERT,211.93,298.17,59.986,1436243403,"201051344000594","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,165278.2,165278.2,5405,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243516,201418.00
07/07/2015 00:30,2,0.000,ALERT,213.74,298.77,59.996,1436243403,"274151322000083","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,449108.6,449108.6,6711,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243518,201419.00
07/07/2015 00:30,2,0.000,ALERT,212.38,298.17,60.018,1436243403,"201051344000585","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,164301.8,164301.8,5405,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243519,201420.00
07/07/2015 00:30,2,0.000,ALERT,213.51,298.47,60.002,1436243403,"274151322000054","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,444184.4,444184.4,6292,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243521,201421.00
07/07/2015 00:30,2,0.000,ALERT,212.38,297.87,60.002,1436243403,"201051344001203","174011321042388",0.00,14.00,0,296.06,302.37,0.0,0.0,0.000,165432.0,165432.0,5408,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243523,201422.00
07/07/2015 00:30,2,0.000,ALERT,212.16,297.87,59.981,1436243403,"201051344000646","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,162657.8,162657.8,5401,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243525,201423.00
07/07/2015 00:30,2,0.000,ALERT,214.19,297.26,60.002,1436243403,"274151322000068","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,351999.8,351999.8,6402,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243527,201424.00
07/07/2015 00:30,2,0.000,ALERT,213.96,297.57,59.996,1436243403,"274151322000076","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,473695.2,473695.2,6693,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243529,201425.00
07/07/2015 00:30,2,0.000,ALERT,211.93,298.17,60.028,1436243403,"201051344000890","174011321042388",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,166936.0,166936.0,5409,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243531,201426.00
07/07/2015 00:30,2,0.000,ALERT,211.93,297.57,59.991,1436243403,"201051344000900","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,167176.5,167176.5,5421,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243532,201427.00
07/07/2015 00:30,2,0.000,ALERT,212.38,296.96,59.975,1436243403,"201051344000633","174011321042388",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,156841.3,156841.3,5420,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243534,201428.00
07/07/2015 00:30,2,0.000,ALERT,211.93,297.57,60.002,1436243403,"201051344000983","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,164176.6,164176.6,5421,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243536,201429.00
07/07/2015 00:30,2,0.000,ALERT,212.38,297.57,60.012,1436243403,"201051344000917","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,167389.1,167389.1,5420,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243538,201430.00
07/07/2015 00:30,2,0.000,ALERT,212.38,296.96,60.007,1436243403,"201051344000648","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,163190.7,163190.7,5414,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243540,201431.00
07/07/2015 00:30,2,0.000,ALERT,212.16,297.57,60.007,1436243403,"201051344001093","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,165541.6,165541.6,5412,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243541,201432.00
07/07/2015 00:30,2,0.000,ALERT,212.38,297.26,60.007,1436243403,"201051344000645","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,163730.8,163730.8,5421,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243543,201433.00
07/07/2015 00:30,2,0.000,ALERT,213.51,297.57,60.002,1436243403,"274151322000085","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,446435.7,446435.7,6697,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243545,201434.00
07/07/2015 00:30,2,0.000,ALERT,212.16,296.96,60.002,1436243403,"201051344000651","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,163109.0,163109.0,5408,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243547,201435.00
07/07/2015 00:30,2,0.000,ALERT,212.38,297.26,60.007,1436243403,"201051344000867","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,155524.7,155524.7,5426,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243549,201436.00
07/07/2015 00:30,2,0.000,ALERT,212.16,297.87,59.965,1436243403,"201051344001230","174011321042388",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,166623.5,166623.5,5423,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243550,201437.00
07/07/2015 00:30,2,0.000,ALERT,212.61,297.87,60.007,1436243403,"201051344000576","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,162975.4,162975.4,5429,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436243552,201438.00
07/07/2015 00:30,2,0.000,ALERT,212.16,298.17,60.018,1436243403,"201051344000579","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,169452.4,169452.4,5411,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436243554,201439.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201440.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201441.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201442.00
