ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201443.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201444.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201445.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201446.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201447.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201448.00
07/07/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436243403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436244283,201449.00
07/07/2015 00:45,2,0.000,ALERT,211.25,296.36,59.954,1436244303,"201051344000955","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,168569.0,168569.0,5414,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244379,201450.00
07/07/2015 00:45,2,0.000,ALERT,212.83,297.87,59.944,1436244303,"274151322000095","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,467879.2,467879.2,6323,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436244380,201451.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.96,59.949,1436244303,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,154882.7,154882.7,5421,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244382,201452.00
07/07/2015 00:45,2,0.000,ALERT,212.16,296.36,59.959,1436244303,"201051344000853","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,161148.5,161148.5,5422,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244384,201453.00
07/07/2015 00:45,2,0.000,ALERT,212.16,297.57,59.965,1436244303,"201051344000582","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,161372.4,161372.4,5407,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244386,201454.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.06,59.986,1436244303,"201051344000469","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,156427.2,156427.2,5413,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244388,201455.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.06,59.949,1436244303,"201051344000988","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,156011.0,156011.0,5413,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244389,201456.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.06,59.959,1436244303,"201051344001158","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,162095.2,162095.2,5410,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244392,201457.00
07/07/2015 00:45,2,0.000,ALERT,211.48,295.76,59.954,1436244303,"201051344001025","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,165566.2,165566.2,5405,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244393,201458.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.66,59.954,1436244303,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,169039.9,169039.9,5418,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244395,201459.00
07/07/2015 00:45,2,0.000,ALERT,212.83,296.06,59.954,1436244303,"274151322000094","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,352907.9,352907.9,6796,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244397,201460.00
07/07/2015 00:45,2,0.000,ALERT,211.25,296.36,59.922,1436244303,"201051344000458","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,164866.4,164866.4,5414,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244399,201461.00
07/07/2015 00:45,2,0.000,ALERT,212.83,295.46,59.954,1436244303,"274151322000087","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,423694.2,423694.2,6295,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244401,201462.00
07/07/2015 00:45,2,0.000,ALERT,212.61,296.06,59.954,1436244303,"274151322000052","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,452955.9,452955.9,6695,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244403,201463.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.66,59.959,1436244303,"201051344001145","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,170025.5,170025.5,5422,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244405,201464.00
07/07/2015 00:45,2,0.000,ALERT,211.93,296.36,59.959,1436244303,"201051344000685","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,169064.0,169064.0,5426,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436244406,201465.00
07/07/2015 00:45,2,0.000,ALERT,212.38,296.36,59.959,1436244303,"274151322000088","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,433987.0,433987.0,6306,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244408,201466.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.66,59.965,1436244303,"201051344000438","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,169193.7,169193.7,5407,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244410,201467.00
07/07/2015 00:45,2,0.000,ALERT,211.25,296.66,59.959,1436244303,"201051344001135","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,160524.0,160524.0,5396,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244412,201468.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.06,59.970,1436244303,"201051344000417","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,164857.6,164857.6,5407,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436244414,201469.00
07/07/2015 00:45,2,0.000,ALERT,211.03,296.66,59.959,1436244303,"201051344000594","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,165278.2,165278.2,5407,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244415,201470.00
07/07/2015 00:45,2,0.000,ALERT,212.83,296.96,59.959,1436244303,"274151322000083","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,449108.6,449108.6,6713,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244417,201471.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.96,59.965,1436244303,"201051344000585","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,164301.8,164301.8,5407,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244419,201472.00
07/07/2015 00:45,2,0.000,ALERT,212.61,296.96,59.959,1436244303,"274151322000054","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,444184.4,444184.4,6294,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436244421,201473.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.36,59.970,1436244303,"201051344001203","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,165432.0,165432.0,5410,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244423,201474.00
07/07/2015 00:45,2,0.000,ALERT,211.25,296.66,59.959,1436244303,"201051344000646","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,162657.8,162657.8,5403,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244425,201475.00
07/07/2015 00:45,2,0.000,ALERT,213.51,296.36,59.959,1436244303,"274151322000068","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,351999.8,351999.8,6404,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244426,201476.00
07/07/2015 00:45,2,0.000,ALERT,213.51,296.96,59.965,1436244303,"274151322000076","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,473695.2,473695.2,6695,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244428,201477.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.96,59.970,1436244303,"201051344000890","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,166936.0,166936.0,5411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244430,201478.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.36,59.975,1436244303,"201051344000900","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,167176.5,167176.5,5423,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244432,201479.00
07/07/2015 00:45,2,0.000,ALERT,211.93,296.06,59.975,1436244303,"201051344000633","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,156841.3,156841.3,5422,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244434,201480.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.96,59.975,1436244303,"201051344000983","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,164176.6,164176.6,5423,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244435,201481.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.36,59.975,1436244303,"201051344000917","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,167389.1,167389.1,5422,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244437,201482.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.36,59.981,1436244303,"201051344000648","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,163190.7,163190.7,5416,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244439,201483.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.66,59.975,1436244303,"201051344001093","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,165541.6,165541.6,5414,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244441,201484.00
07/07/2015 00:45,2,0.000,ALERT,211.93,296.36,59.975,1436244303,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,163730.8,163730.8,5423,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244443,201485.00
07/07/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1436244303,"274151322000085","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,446435.7,446435.7,6699,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244444,201486.00
07/07/2015 00:45,2,0.000,ALERT,211.70,296.06,59.981,1436244303,"201051344000651","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,163109.0,163109.0,5410,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244446,201487.00
07/07/2015 00:45,2,0.000,ALERT,211.25,295.76,59.986,1436244303,"201051344000867","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,155524.7,155524.7,5428,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244448,201488.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.96,59.975,1436244303,"201051344001230","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,166623.5,166623.5,5425,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244450,201489.00
07/07/2015 00:45,2,0.000,ALERT,211.93,296.66,59.986,1436244303,"201051344000576","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,162975.4,162975.4,5431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244452,201490.00
07/07/2015 00:45,2,0.000,ALERT,211.48,296.96,59.965,1436244303,"201051344000579","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,169452.4,169452.4,5413,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436244454,201491.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201492.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201493.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201494.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201495.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201496.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201497.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201498.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201499.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201500.00
07/07/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436244303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436245183,201501.00
07/07/2015 01:00,2,0.000,ALERT,211.48,296.96,59.944,1436245204,"201051344000955","174011321042388",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,168569.0,168569.0,5416,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245281,201502.00
07/07/2015 01:00,2,0.000,ALERT,213.06,298.17,59.954,1436245204,"274151322000095","174011321042388",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,467879.2,467879.2,6325,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245283,201503.00
07/07/2015 01:00,2,0.000,ALERT,211.70,297.57,59.949,1436245204,"201051344000868","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,154882.7,154882.7,5423,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245284,201504.00
07/07/2015 01:00,2,0.000,ALERT,212.38,296.96,59.959,1436245204,"201051344000853","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,161148.5,161148.5,5424,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245286,201505.00
07/07/2015 01:00,2,0.000,ALERT,212.38,298.17,59.954,1436245204,"201051344000582","174011321042388",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,161372.4,161372.4,5409,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245288,201506.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.66,59.944,1436245204,"201051344000469","174011321042388",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,156427.2,156427.2,5415,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245290,201507.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.96,59.975,1436245204,"201051344000988","174011321042388",0.00,13.70,0,291.85,297.87,0.0,0.0,0.000,156011.0,156011.0,5415,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245292,201508.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.96,59.949,1436245204,"201051344001158","174011321042388",0.00,13.00,0,293.96,297.57,0.0,0.0,0.000,162095.2,162095.2,5412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245293,201509.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.66,59.954,1436245204,"201051344001025","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,165566.2,165566.2,5407,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245295,201510.00
07/07/2015 01:00,2,0.000,ALERT,211.70,297.57,59.949,1436245204,"201051344000569","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,169039.9,169039.9,5420,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245297,201511.00
07/07/2015 01:00,2,0.000,ALERT,213.29,296.96,59.949,1436245204,"274151322000094","174011321042388",0.00,14.30,0,294.56,297.87,0.0,0.0,0.000,352907.9,352907.9,6798,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245299,201512.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.96,59.949,1436245204,"201051344000458","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,164866.4,164866.4,5416,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245301,201513.00
07/07/2015 01:00,2,0.000,ALERT,213.06,296.06,59.949,1436245204,"274151322000087","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,423694.2,423694.2,6297,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245303,201514.00
07/07/2015 01:00,2,0.000,ALERT,212.83,297.57,59.944,1436245204,"274151322000052","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,452955.9,452955.9,6697,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245305,201515.00
07/07/2015 01:00,2,0.000,ALERT,211.93,297.26,59.949,1436245204,"201051344001145","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,170025.5,170025.5,5424,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245307,201516.00
07/07/2015 01:00,2,0.000,ALERT,211.93,296.96,59.938,1436245204,"201051344000685","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,169064.0,169064.0,5428,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245308,201517.00
07/07/2015 01:00,2,0.000,ALERT,212.61,296.66,59.944,1436245204,"274151322000088","174011321042388",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,433987.0,433987.0,6308,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245310,201518.00
07/07/2015 01:00,2,0.000,ALERT,211.93,296.96,59.954,1436245204,"201051344000438","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,169193.7,169193.7,5409,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245312,201519.00
07/07/2015 01:00,2,0.000,ALERT,211.25,296.66,59.954,1436245204,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,160524.0,160524.0,5398,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245314,201520.00
07/07/2015 01:00,2,0.000,ALERT,212.16,296.36,59.944,1436245204,"201051344000417","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,164857.6,164857.6,5409,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245316,201521.00
07/07/2015 01:00,2,0.000,ALERT,211.25,297.26,59.944,1436245204,"201051344000594","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,165278.2,165278.2,5409,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245318,201522.00
07/07/2015 01:00,2,0.000,ALERT,212.83,297.26,59.922,1436245204,"274151322000083","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,449108.6,449108.6,6715,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245320,201523.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.96,59.949,1436245204,"201051344000585","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,164301.8,164301.8,5409,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245322,201524.00
07/07/2015 01:00,2,0.000,ALERT,212.61,296.66,59.944,1436245204,"274151322000054","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,444184.4,444184.4,6296,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245323,201525.00
07/07/2015 01:00,2,0.000,ALERT,211.48,296.36,59.938,1436245204,"201051344001203","174011321042388",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,165432.0,165432.0,5412,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245325,201526.00
07/07/2015 01:00,2,0.000,ALERT,211.48,296.96,59.938,1436245204,"201051344000646","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,162657.8,162657.8,5405,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245327,201527.00
07/07/2015 01:00,2,0.000,ALERT,213.74,296.06,59.933,1436245204,"274151322000068","174011321042388",0.00,15.50,0,294.26,297.57,0.0,0.0,0.000,351999.8,351999.8,6406,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245329,201528.00
07/07/2015 01:00,2,0.000,ALERT,213.51,297.26,59.928,1436245204,"274151322000076","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,473695.2,473695.2,6697,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245331,201529.00
07/07/2015 01:00,2,0.000,ALERT,211.48,297.26,59.981,1436245204,"201051344000890","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,166936.0,166936.0,5413,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245332,201530.00
07/07/2015 01:00,2,0.000,ALERT,211.48,296.36,59.938,1436245204,"201051344000900","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,167176.5,167176.5,5425,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245334,201531.00
07/07/2015 01:00,2,0.000,ALERT,212.16,296.36,59.938,1436245204,"201051344000633","174011321042388",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,156841.3,156841.3,5424,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245336,201532.00
07/07/2015 01:00,2,0.000,ALERT,211.48,296.96,59.938,1436245204,"201051344000983","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,164176.6,164176.6,5425,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245338,201533.00
07/07/2015 01:00,2,0.000,ALERT,211.93,296.66,59.949,1436245204,"201051344000917","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,167389.1,167389.1,5424,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245340,201534.00
07/07/2015 01:00,2,0.000,ALERT,211.93,296.36,59.944,1436245204,"201051344000648","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,163190.7,163190.7,5418,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245342,201535.00
07/07/2015 01:00,2,0.000,ALERT,211.70,296.96,59.938,1436245204,"201051344001093","174011321042388",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,165541.6,165541.6,5416,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245343,201536.00
07/07/2015 01:00,2,0.000,ALERT,212.16,296.66,59.949,1436245204,"201051344000645","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,163730.8,163730.8,5425,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245345,201537.00
07/07/2015 01:00,2,0.000,ALERT,213.29,297.26,59.938,1436245204,"274151322000085","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,446435.7,446435.7,6701,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245347,201538.00
07/07/2015 01:00,2,0.000,ALERT,211.93,296.36,59.907,1436245204,"201051344000651","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,163109.0,163109.0,5412,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245349,201539.00
07/07/2015 01:00,2,0.000,ALERT,211.93,296.36,59.949,1436245204,"201051344000867","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,155524.7,155524.7,5430,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436245351,201540.00
07/07/2015 01:00,2,0.000,ALERT,211.70,297.57,59.938,1436245204,"201051344001230","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,166623.5,166623.5,5427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245352,201541.00
07/07/2015 01:00,2,0.000,ALERT,212.16,297.26,59.938,1436245204,"201051344000576","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,162975.4,162975.4,5433,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245354,201542.00
07/07/2015 01:00,2,0.000,ALERT,211.70,297.26,59.922,1436245204,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,169452.4,169452.4,5415,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436245356,201543.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201544.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201545.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201546.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201547.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201548.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201549.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201550.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201551.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201552.00
07/07/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436245204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246084,201553.00
07/07/2015 01:15,2,0.000,ALERT,210.80,294.86,60.002,1436246103,"201051344000955","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,168569.0,168569.0,5418,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246179,201554.00
07/07/2015 01:15,2,0.000,ALERT,212.61,296.36,60.002,1436246103,"274151322000095","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,467879.2,467879.2,6327,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436246180,201555.00
07/07/2015 01:15,2,0.000,ALERT,211.03,295.46,60.002,1436246103,"201051344000868","174011321042388",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,154882.7,154882.7,5425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246182,201556.00
07/07/2015 01:15,2,0.000,ALERT,211.70,295.16,60.007,1436246103,"201051344000853","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,161148.5,161148.5,5426,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246184,201557.00
07/07/2015 01:15,2,0.000,ALERT,211.70,296.06,60.012,1436246103,"201051344000582","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,161372.4,161372.4,5411,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246186,201558.00
07/07/2015 01:15,2,0.000,ALERT,211.03,294.56,60.007,1436246103,"201051344000469","174011321042388",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,156427.2,156427.2,5417,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246188,201559.00
07/07/2015 01:15,2,0.000,ALERT,211.03,294.86,60.007,1436246103,"201051344000988","174011321042388",0.00,13.70,0,290.65,298.47,0.0,0.0,0.000,156011.0,156011.0,5417,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246190,201560.00
07/07/2015 01:15,2,0.000,ALERT,211.25,294.56,60.007,1436246103,"201051344001158","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,162095.2,162095.2,5414,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246191,201561.00
07/07/2015 01:15,2,0.000,ALERT,211.25,294.56,60.034,1436246103,"201051344001025","174011321042388",0.00,13.30,0,292.46,299.37,0.0,0.0,0.000,165566.2,165566.2,5409,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246193,201562.00
07/07/2015 01:15,2,0.000,ALERT,211.25,295.46,60.012,1436246103,"201051344000569","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,169039.9,169039.9,5422,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246195,201563.00
07/07/2015 01:15,2,0.000,ALERT,212.61,294.86,60.012,1436246103,"274151322000094","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,352907.9,352907.9,6800,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246197,201564.00
07/07/2015 01:15,2,0.000,ALERT,211.25,295.16,60.012,1436246103,"201051344000458","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,164866.4,164866.4,5418,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246199,201565.00
07/07/2015 01:15,2,0.000,ALERT,212.61,295.16,60.023,1436246103,"274151322000087","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,423694.2,423694.2,6299,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246201,201566.00
07/07/2015 01:15,2,0.000,ALERT,212.38,295.16,60.007,1436246103,"274151322000052","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,452955.9,452955.9,6699,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246203,201567.00
07/07/2015 01:15,2,0.000,ALERT,211.70,295.46,60.012,1436246103,"201051344001145","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,170025.5,170025.5,5426,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246204,201568.00
07/07/2015 01:15,2,0.000,ALERT,211.70,295.16,59.965,1436246103,"201051344000685","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,169064.0,169064.0,5430,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246206,201569.00
07/07/2015 01:15,2,0.000,ALERT,212.38,294.56,59.991,1436246103,"274151322000088","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,433987.0,433987.0,6310,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246208,201570.00
07/07/2015 01:15,2,0.000,ALERT,211.48,295.16,60.007,1436246103,"201051344000438","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,169193.7,169193.7,5411,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246210,201571.00
07/07/2015 01:15,2,0.000,ALERT,211.03,295.46,60.007,1436246103,"201051344001135","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,160524.0,160524.0,5400,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246212,201572.00
07/07/2015 01:15,2,0.000,ALERT,211.70,294.86,60.012,1436246103,"201051344000417","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,164857.6,164857.6,5411,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246213,201573.00
07/07/2015 01:15,2,0.000,ALERT,211.03,295.76,60.007,1436246103,"201051344000594","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,165278.2,165278.2,5411,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436246215,201574.00
07/07/2015 01:15,2,0.000,ALERT,212.61,295.76,60.007,1436246103,"274151322000083","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,449108.6,449108.6,6717,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246217,201575.00
07/07/2015 01:15,2,0.000,ALERT,211.48,295.46,60.007,1436246103,"201051344000585","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,164301.8,164301.8,5411,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246219,201576.00
07/07/2015 01:15,2,0.000,ALERT,212.38,295.46,60.002,1436246103,"274151322000054","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,444184.4,444184.4,6298,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246221,201577.00
07/07/2015 01:15,2,0.000,ALERT,211.48,294.86,60.007,1436246103,"201051344001203","174011321042388",0.00,13.70,0,293.06,299.97,0.0,0.0,0.000,165432.0,165432.0,5414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246222,201578.00
07/07/2015 01:15,2,0.000,ALERT,211.03,295.46,60.007,1436246103,"201051344000646","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,162657.8,162657.8,5407,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246224,201579.00
07/07/2015 01:15,2,0.000,ALERT,213.29,294.56,60.002,1436246103,"274151322000068","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,351999.8,351999.8,6408,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246226,201580.00
07/07/2015 01:15,2,0.000,ALERT,213.06,296.06,60.007,1436246103,"274151322000076","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,473695.2,473695.2,6699,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246228,201581.00
07/07/2015 01:15,2,0.000,ALERT,211.48,296.06,60.007,1436246103,"201051344000890","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,166936.0,166936.0,5415,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246230,201582.00
07/07/2015 01:15,2,0.000,ALERT,211.25,295.16,60.039,1436246103,"201051344000900","174011321042388",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,167176.5,167176.5,5427,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246232,201583.00
07/07/2015 01:15,2,0.000,ALERT,211.70,294.56,60.023,1436246103,"201051344000633","174011321042388",0.00,13.30,0,291.25,297.87,0.0,0.0,0.000,156841.3,156841.3,5426,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246234,201584.00
07/07/2015 01:15,2,0.000,ALERT,211.25,295.46,60.007,1436246103,"201051344000983","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,164176.6,164176.6,5427,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246236,201585.00
07/07/2015 01:15,2,0.000,ALERT,211.48,294.86,60.007,1436246103,"201051344000917","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,167389.1,167389.1,5426,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246237,201586.00
07/07/2015 01:15,2,0.000,ALERT,211.48,294.56,59.981,1436246103,"201051344000648","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,163190.7,163190.7,5420,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246239,201587.00
07/07/2015 01:15,2,0.000,ALERT,211.48,295.46,60.002,1436246103,"201051344001093","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,165541.6,165541.6,5418,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246241,201588.00
07/07/2015 01:15,2,0.000,ALERT,211.70,294.86,60.007,1436246103,"201051344000645","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,163730.8,163730.8,5427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246243,201589.00
07/07/2015 01:15,2,0.000,ALERT,212.61,295.16,59.996,1436246103,"274151322000085","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,446435.7,446435.7,6703,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246244,201590.00
07/07/2015 01:15,2,0.000,ALERT,211.48,294.56,60.007,1436246103,"201051344000651","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,163109.0,163109.0,5414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246246,201591.00
