ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 01:15,2,0.000,ALERT,211.48,294.86,60.002,1436246103,"201051344000867","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,155524.7,155524.7,5432,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436246248,201592.00
07/07/2015 01:15,2,0.000,ALERT,211.25,295.76,59.996,1436246103,"201051344001230","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,166623.5,166623.5,5429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246250,201593.00
07/07/2015 01:15,2,0.000,ALERT,211.70,295.76,60.007,1436246103,"201051344000576","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,162975.4,162975.4,5435,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436246252,201594.00
07/07/2015 01:15,2,0.000,ALERT,211.25,295.76,60.007,1436246103,"201051344000579","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,169452.4,169452.4,5417,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436246254,201595.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201596.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201597.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201598.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201599.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201600.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201601.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201602.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201603.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201604.00
07/07/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436246103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436246983,201605.00
07/07/2015 01:30,2,0.000,ALERT,211.70,297.87,59.965,1436247004,"201051344000955","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,168569.0,168569.0,5420,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247080,201606.00
07/07/2015 01:30,2,0.000,ALERT,213.51,298.77,59.959,1436247004,"274151322000095","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,467879.2,467879.2,6329,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247082,201607.00
07/07/2015 01:30,2,0.000,ALERT,212.16,298.17,59.965,1436247004,"201051344000868","174011321042388",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,154882.7,154882.7,5427,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247084,201608.00
07/07/2015 01:30,2,0.000,ALERT,212.61,297.57,59.965,1436247004,"201051344000853","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,161148.5,161148.5,5428,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247086,201609.00
07/07/2015 01:30,2,0.000,ALERT,212.83,298.77,59.975,1436247004,"201051344000582","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,161372.4,161372.4,5413,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247088,201610.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.26,59.970,1436247004,"201051344000469","174011321042388",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,156427.2,156427.2,5419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247089,201611.00
07/07/2015 01:30,2,0.000,ALERT,211.93,297.26,59.975,1436247004,"201051344000988","174011321042388",0.00,13.70,0,290.65,298.47,0.0,0.0,0.000,156011.0,156011.0,5419,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247091,201612.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1436247004,"201051344001158","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,162095.2,162095.2,5416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247093,201613.00
07/07/2015 01:30,2,0.000,ALERT,211.93,296.66,59.970,1436247004,"201051344001025","174011321042388",0.00,13.30,0,293.06,299.67,0.0,0.0,0.000,165566.2,165566.2,5411,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247095,201614.00
07/07/2015 01:30,2,0.000,ALERT,211.93,297.87,59.975,1436247004,"201051344000569","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,169039.9,169039.9,5424,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247097,201615.00
07/07/2015 01:30,2,0.000,ALERT,213.29,297.26,59.975,1436247004,"274151322000094","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,352907.9,352907.9,6802,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247099,201616.00
07/07/2015 01:30,2,0.000,ALERT,211.93,297.26,59.975,1436247004,"201051344000458","174011321042388",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,164866.4,164866.4,5420,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247100,201617.00
07/07/2015 01:30,2,0.000,ALERT,213.29,296.96,59.970,1436247004,"274151322000087","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,423694.2,423694.2,6301,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247102,201618.00
07/07/2015 01:30,2,0.000,ALERT,213.06,297.26,59.975,1436247004,"274151322000052","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,452955.9,452955.9,6701,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247104,201619.00
07/07/2015 01:30,2,0.000,ALERT,212.38,297.87,59.975,1436247004,"201051344001145","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,170025.5,170025.5,5428,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247106,201620.00
07/07/2015 01:30,2,0.000,ALERT,212.38,297.57,59.975,1436247004,"201051344000685","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,169064.0,169064.0,5432,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247108,201621.00
07/07/2015 01:30,2,0.000,ALERT,212.83,297.57,59.970,1436247004,"274151322000088","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,433987.0,433987.0,6312,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247109,201622.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.57,59.975,1436247004,"201051344000438","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,169193.7,169193.7,5413,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247111,201623.00
07/07/2015 01:30,2,0.000,ALERT,211.70,297.26,59.975,1436247004,"201051344001135","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,160524.0,160524.0,5402,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247113,201624.00
07/07/2015 01:30,2,0.000,ALERT,212.38,296.96,59.944,1436247004,"201051344000417","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,164857.6,164857.6,5413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247115,201625.00
07/07/2015 01:30,2,0.000,ALERT,211.70,297.87,59.938,1436247004,"201051344000594","174011321042388",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,165278.2,165278.2,5413,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247117,201626.00
07/07/2015 01:30,2,0.000,ALERT,213.29,297.87,59.975,1436247004,"274151322000083","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,449108.6,449108.6,6719,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247119,201627.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.87,59.970,1436247004,"201051344000585","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,164301.8,164301.8,5413,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247120,201628.00
07/07/2015 01:30,2,0.000,ALERT,213.06,297.57,59.965,1436247004,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,444184.4,444184.4,6300,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247122,201629.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.57,59.965,1436247004,"201051344001203","174011321042388",0.00,13.70,0,293.36,300.87,0.0,0.0,0.000,165432.0,165432.0,5416,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247124,201630.00
07/07/2015 01:30,2,0.000,ALERT,211.70,297.57,59.965,1436247004,"201051344000646","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,162657.8,162657.8,5409,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247126,201631.00
07/07/2015 01:30,2,0.000,ALERT,213.96,296.96,59.970,1436247004,"274151322000068","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,351999.8,351999.8,6410,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247128,201632.00
07/07/2015 01:30,2,0.000,ALERT,213.96,297.87,59.965,1436247004,"274151322000076","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,473695.2,473695.2,6701,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247129,201633.00
07/07/2015 01:30,2,0.000,ALERT,211.93,298.17,59.965,1436247004,"201051344000890","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,166936.0,166936.0,5417,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247131,201634.00
07/07/2015 01:30,2,0.000,ALERT,211.93,297.57,59.965,1436247004,"201051344000900","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,167176.5,167176.5,5429,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247134,201635.00
07/07/2015 01:30,2,0.000,ALERT,212.61,296.96,59.965,1436247004,"201051344000633","174011321042388",0.00,13.30,0,291.55,297.87,0.0,0.0,0.000,156841.3,156841.3,5428,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247135,201636.00
07/07/2015 01:30,2,0.000,ALERT,211.93,297.57,59.965,1436247004,"201051344000983","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,164176.6,164176.6,5429,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247137,201637.00
07/07/2015 01:30,2,0.000,ALERT,212.38,297.26,59.965,1436247004,"201051344000917","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,167389.1,167389.1,5428,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247139,201638.00
07/07/2015 01:30,2,0.000,ALERT,212.16,296.96,59.981,1436247004,"201051344000648","174011321042388",0.00,13.00,0,292.76,299.07,0.0,0.0,0.000,163190.7,163190.7,5422,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247141,201639.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.87,59.975,1436247004,"201051344001093","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,165541.6,165541.6,5420,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247143,201640.00
07/07/2015 01:30,2,0.000,ALERT,212.38,297.26,59.975,1436247004,"201051344000645","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,163730.8,163730.8,5429,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247144,201641.00
07/07/2015 01:30,2,0.000,ALERT,213.29,297.57,59.965,1436247004,"274151322000085","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,446435.7,446435.7,6705,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247146,201642.00
07/07/2015 01:30,2,0.000,ALERT,212.16,297.26,59.981,1436247004,"201051344000651","174011321042388",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,163109.0,163109.0,5416,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247148,201643.00
07/07/2015 01:30,2,0.000,ALERT,212.38,297.26,59.981,1436247004,"201051344000867","174011321042388",0.00,14.00,0,292.76,299.37,0.0,0.0,0.000,155524.7,155524.7,5434,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247150,201644.00
07/07/2015 01:30,2,0.000,ALERT,212.16,298.47,59.944,1436247004,"201051344001230","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,166623.5,166623.5,5431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247152,201645.00
07/07/2015 01:30,2,0.000,ALERT,212.38,298.17,59.928,1436247004,"201051344000576","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,162975.4,162975.4,5437,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247153,201646.00
07/07/2015 01:30,2,0.000,ALERT,211.93,297.87,59.981,1436247004,"201051344000579","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,169452.4,169452.4,5419,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247155,201647.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201648.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201649.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201650.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201651.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201652.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201653.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201654.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201655.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201656.00
07/07/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436247004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436247884,201657.00
07/07/2015 01:45,2,0.000,ALERT,211.93,297.87,59.991,1436247903,"201051344000955","174011321042388",0.00,13.70,0,283.44,299.07,0.0,0.0,0.000,168569.0,168569.0,5422,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247978,201658.00
07/07/2015 01:45,2,0.000,ALERT,213.51,298.77,59.949,1436247903,"274151322000095","174011321042388",0.00,14.00,0,284.94,300.57,0.0,0.0,0.000,467879.2,467879.2,6331,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247980,201659.00
07/07/2015 01:45,2,0.000,ALERT,212.16,298.17,59.996,1436247903,"201051344000868","174011321042388",0.00,13.30,0,284.34,300.27,0.0,0.0,0.000,154882.7,154882.7,5429,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247982,201660.00
07/07/2015 01:45,2,0.000,ALERT,212.61,297.57,59.991,1436247903,"201051344000853","174011321042388",0.00,13.00,0,283.44,299.37,0.0,0.0,0.000,161148.5,161148.5,5430,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247984,201661.00
07/07/2015 01:45,2,0.000,ALERT,212.83,298.77,59.996,1436247903,"201051344000582","174011321042388",0.00,13.00,0,284.64,299.97,0.0,0.0,0.000,161372.4,161372.4,5415,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247986,201662.00
07/07/2015 01:45,2,0.000,ALERT,212.38,297.57,59.986,1436247903,"201051344000469","174011321042388",0.00,12.70,0,282.54,298.77,0.0,0.0,0.000,156427.2,156427.2,5421,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247988,201663.00
07/07/2015 01:45,2,0.000,ALERT,211.93,297.57,59.996,1436247903,"201051344000988","174011321042388",0.00,13.30,0,281.03,298.77,0.0,0.0,0.000,156011.0,156011.0,5421,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247989,201664.00
07/07/2015 01:45,2,0.000,ALERT,212.16,297.26,59.996,1436247903,"201051344001158","174011321042388",0.00,13.00,0,282.84,298.77,0.0,0.0,0.000,162095.2,162095.2,5418,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247991,201665.00
07/07/2015 01:45,2,0.000,ALERT,212.16,297.26,59.991,1436247903,"201051344001025","174011321042388",0.00,13.00,0,283.14,299.97,0.0,0.0,0.000,165566.2,165566.2,5413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247993,201666.00
07/07/2015 01:45,2,0.000,ALERT,212.16,298.17,59.991,1436247903,"201051344000569","174011321042388",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,169039.9,169039.9,5426,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436247995,201667.00
07/07/2015 01:45,2,0.000,ALERT,213.51,297.57,59.991,1436247903,"274151322000094","174011321042388",0.00,14.00,0,283.44,299.07,0.0,0.0,0.000,352907.9,352907.9,6804,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247997,201668.00
07/07/2015 01:45,2,0.000,ALERT,212.16,297.57,59.996,1436247903,"201051344000458","174011321042388",0.00,14.30,0,283.74,299.97,0.0,0.0,0.000,164866.4,164866.4,5422,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436247999,201669.00
07/07/2015 01:45,2,0.000,ALERT,213.74,297.57,59.986,1436247903,"274151322000087","174011321042388",0.00,16.00,0,283.14,298.77,0.0,0.0,0.000,423694.2,423694.2,6303,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248001,201670.00
07/07/2015 01:45,2,0.000,ALERT,213.29,298.47,59.981,1436247903,"274151322000052","174011321042388",0.00,14.70,0,283.74,299.97,0.0,0.0,0.000,452955.9,452955.9,6703,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248003,201671.00
07/07/2015 01:45,2,0.000,ALERT,212.61,297.87,59.986,1436247903,"201051344001145","174011321042388",0.00,13.30,0,284.04,300.27,0.0,0.0,0.000,170025.5,170025.5,5430,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248004,201672.00
07/07/2015 01:45,2,0.000,ALERT,212.61,297.57,59.981,1436247903,"201051344000685","174011321042388",0.00,13.70,0,283.74,299.37,0.0,0.0,0.000,169064.0,169064.0,5434,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248006,201673.00
07/07/2015 01:45,2,0.000,ALERT,213.06,297.26,59.981,1436247903,"274151322000088","174011321042388",0.00,15.00,0,284.04,299.37,0.0,0.0,0.000,433987.0,433987.0,6314,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248008,201674.00
07/07/2015 01:45,2,0.000,ALERT,212.38,297.87,59.975,1436247903,"201051344000438","174011321042388",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,169193.7,169193.7,5415,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248010,201675.00
07/07/2015 01:45,2,0.000,ALERT,211.93,297.57,59.975,1436247903,"201051344001135","174011321042388",0.00,13.30,0,283.74,299.97,0.0,0.0,0.000,160524.0,160524.0,5404,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248012,201676.00
07/07/2015 01:45,2,0.000,ALERT,212.38,296.66,59.981,1436247903,"201051344000417","174011321042388",0.00,13.70,0,283.14,298.77,0.0,0.0,0.000,164857.6,164857.6,5415,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248013,201677.00
07/07/2015 01:45,2,0.000,ALERT,211.93,297.87,59.996,1436247903,"201051344000594","174011321042388",0.00,13.70,0,283.14,299.37,0.0,0.0,0.000,165278.2,165278.2,5415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248015,201678.00
07/07/2015 01:45,2,0.000,ALERT,213.51,298.47,59.970,1436247903,"274151322000083","174011321042388",0.00,14.30,0,284.04,299.67,0.0,0.0,0.000,449108.6,449108.6,6721,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248017,201679.00
07/07/2015 01:45,2,0.000,ALERT,212.38,297.87,59.975,1436247903,"201051344000585","174011321042388",0.00,13.70,0,283.14,299.37,0.0,0.0,0.000,164301.8,164301.8,5415,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248019,201680.00
07/07/2015 01:45,2,0.000,ALERT,213.29,297.57,59.965,1436247903,"274151322000054","174011321042388",0.00,15.00,0,283.74,299.67,0.0,0.0,0.000,444184.4,444184.4,6302,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248020,201681.00
07/07/2015 01:45,2,0.000,ALERT,212.38,297.26,59.970,1436247903,"201051344001203","174011321042388",0.00,13.70,0,283.74,301.17,0.0,0.0,0.000,165432.0,165432.0,5418,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248022,201682.00
07/07/2015 01:45,2,0.000,ALERT,212.16,297.87,59.970,1436247903,"201051344000646","174011321042388",0.00,13.30,0,283.44,299.07,0.0,0.0,0.000,162657.8,162657.8,5411,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248024,201683.00
07/07/2015 01:45,2,0.000,ALERT,214.19,296.96,59.965,1436247903,"274151322000068","174011321042388",0.00,15.30,0,283.44,298.47,0.0,0.0,0.000,351999.8,351999.8,6412,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248026,201684.00
07/07/2015 01:45,2,0.000,ALERT,214.19,297.57,59.965,1436247903,"274151322000076","174011321042388",0.00,14.70,0,283.74,299.97,0.0,0.0,0.000,473695.2,473695.2,6703,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248028,201685.00
07/07/2015 01:45,2,0.000,ALERT,212.38,298.17,59.975,1436247903,"201051344000890","174011321042388",0.00,14.00,0,284.04,300.57,0.0,0.0,0.000,166936.0,166936.0,5419,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248030,201686.00
07/07/2015 01:45,2,0.000,ALERT,212.16,297.26,59.970,1436247903,"201051344000900","174011321042388",0.00,13.30,0,283.14,299.07,0.0,0.0,0.000,167176.5,167176.5,5431,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248032,201687.00
07/07/2015 01:45,2,0.000,ALERT,212.83,296.96,59.975,1436247903,"201051344000633","174011321042388",0.00,13.30,0,281.64,298.47,0.0,0.0,0.000,156841.3,156841.3,5430,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248034,201688.00
07/07/2015 01:45,2,0.000,ALERT,212.38,297.87,59.965,1436247903,"201051344000983","174011321042388",0.00,13.70,0,283.74,299.67,0.0,0.0,0.000,164176.6,164176.6,5431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248035,201689.00
07/07/2015 01:45,2,0.000,ALERT,212.61,297.26,59.975,1436247903,"201051344000917","174011321042388",0.00,14.30,0,282.54,298.77,0.0,0.0,0.000,167389.1,167389.1,5430,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248037,201690.00
07/07/2015 01:45,2,0.000,ALERT,212.38,296.66,59.970,1436247903,"201051344000648","174011321042388",0.00,12.70,0,283.14,299.37,0.0,0.0,0.000,163190.7,163190.7,5424,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248039,201691.00
07/07/2015 01:45,2,0.000,ALERT,212.38,297.57,59.970,1436247903,"201051344001093","174011321042388",0.00,14.30,0,283.74,299.37,0.0,0.0,0.000,165541.6,165541.6,5422,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248041,201692.00
07/07/2015 01:45,2,0.000,ALERT,212.61,296.96,59.975,1436247903,"201051344000645","174011321042388",0.00,13.70,0,283.44,299.07,0.0,0.0,0.000,163730.8,163730.8,5431,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248042,201693.00
07/07/2015 01:45,2,0.000,ALERT,213.96,297.57,59.965,1436247903,"274151322000085","174011321042388",0.00,14.70,0,283.74,299.97,0.0,0.0,0.000,446435.7,446435.7,6707,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248044,201694.00
07/07/2015 01:45,2,0.000,ALERT,212.38,296.96,59.981,1436247903,"201051344000651","174011321042388",0.00,12.70,0,283.14,299.07,0.0,0.0,0.000,163109.0,163109.0,5418,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248046,201695.00
07/07/2015 01:45,2,0.000,ALERT,212.61,297.26,59.981,1436247903,"201051344000867","174011321042388",0.00,14.00,0,283.14,299.97,0.0,0.0,0.000,155524.7,155524.7,5436,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248048,201696.00
07/07/2015 01:45,2,0.000,ALERT,212.38,298.17,59.975,1436247903,"201051344001230","174011321042388",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,166623.5,166623.5,5433,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248050,201697.00
07/07/2015 01:45,2,0.000,ALERT,212.83,297.87,59.975,1436247903,"201051344000576","174011321042388",0.00,13.00,0,283.44,299.37,0.0,0.0,0.000,162975.4,162975.4,5439,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248052,201698.00
07/07/2015 01:45,2,0.000,ALERT,212.16,297.87,59.981,1436247903,"201051344000579","174011321042388",0.00,13.70,0,284.04,299.97,0.0,0.0,0.000,169452.4,169452.4,5421,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248054,201699.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201700.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201701.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201702.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201703.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201704.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201705.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201706.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201707.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201708.00
07/07/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436247903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436248783,201709.00
07/07/2015 02:00,2,0.000,ALERT,212.16,297.87,59.996,1436248803,"201051344000955","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,168569.0,168569.0,5424,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248878,201710.00
07/07/2015 02:00,2,0.000,ALERT,213.74,299.37,59.975,1436248803,"274151322000095","174011321042388",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,467879.2,467879.2,6333,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248880,201711.00
07/07/2015 02:00,2,0.000,ALERT,212.38,298.47,59.986,1436248803,"201051344000868","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,154882.7,154882.7,5431,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248882,201712.00
07/07/2015 02:00,2,0.000,ALERT,213.06,297.57,59.981,1436248803,"201051344000853","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,161148.5,161148.5,5432,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248884,201713.00
07/07/2015 02:00,2,0.000,ALERT,213.06,298.77,59.981,1436248803,"201051344000582","174011321042388",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,161372.4,161372.4,5417,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248886,201714.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.57,59.970,1436248803,"201051344000469","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,156427.2,156427.2,5423,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248888,201715.00
07/07/2015 02:00,2,0.000,ALERT,212.38,297.57,59.975,1436248803,"201051344000988","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,156011.0,156011.0,5423,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248889,201716.00
07/07/2015 02:00,2,0.000,ALERT,212.38,297.26,59.981,1436248803,"201051344001158","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,162095.2,162095.2,5420,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248891,201717.00
07/07/2015 02:00,2,0.000,ALERT,212.38,297.26,59.975,1436248803,"201051344001025","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,165566.2,165566.2,5415,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248893,201718.00
07/07/2015 02:00,2,0.000,ALERT,212.38,298.17,59.933,1436248803,"201051344000569","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,169039.9,169039.9,5428,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248895,201719.00
07/07/2015 02:00,2,0.000,ALERT,213.74,297.57,59.965,1436248803,"274151322000094","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,352907.9,352907.9,6806,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248897,201720.00
07/07/2015 02:00,2,0.000,ALERT,212.38,297.57,59.981,1436248803,"201051344000458","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,164866.4,164866.4,5424,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248899,201721.00
07/07/2015 02:00,2,0.000,ALERT,213.96,297.26,59.996,1436248803,"274151322000087","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,423694.2,423694.2,6305,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248900,201722.00
07/07/2015 02:00,2,0.000,ALERT,213.06,296.96,59.965,1436248803,"274151322000052","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,452955.9,452955.9,6705,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248902,201723.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.87,59.959,1436248803,"201051344001145","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,170025.5,170025.5,5432,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248904,201724.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.57,59.965,1436248803,"201051344000685","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,169064.0,169064.0,5436,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248906,201725.00
07/07/2015 02:00,2,0.000,ALERT,213.29,297.57,59.959,1436248803,"274151322000088","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,433987.0,433987.0,6316,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248908,201726.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.87,59.970,1436248803,"201051344000438","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,169193.7,169193.7,5417,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248909,201727.00
07/07/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1436248803,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,160524.0,160524.0,5406,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248911,201728.00
07/07/2015 02:00,2,0.000,ALERT,212.61,296.96,59.959,1436248803,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,164857.6,164857.6,5417,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248913,201729.00
07/07/2015 02:00,2,0.000,ALERT,211.93,297.87,59.965,1436248803,"201051344000594","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,165278.2,165278.2,5417,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248915,201730.00
07/07/2015 02:00,2,0.000,ALERT,213.74,298.47,59.954,1436248803,"274151322000083","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,449108.6,449108.6,6723,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248917,201731.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.87,59.959,1436248803,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,164301.8,164301.8,5417,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248918,201732.00
07/07/2015 02:00,2,0.000,ALERT,213.29,298.17,59.959,1436248803,"274151322000054","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,444184.4,444184.4,6304,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248920,201733.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.57,59.959,1436248803,"201051344001203","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,165432.0,165432.0,5420,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248922,201734.00
07/07/2015 02:00,2,0.000,ALERT,212.16,297.87,59.959,1436248803,"201051344000646","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,162657.8,162657.8,5413,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248924,201735.00
07/07/2015 02:00,2,0.000,ALERT,214.41,297.26,59.949,1436248803,"274151322000068","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,351999.8,351999.8,6414,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248926,201736.00
07/07/2015 02:00,2,0.000,ALERT,214.19,297.57,59.959,1436248803,"274151322000076","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,473695.2,473695.2,6705,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248927,201737.00
07/07/2015 02:00,2,0.000,ALERT,212.16,298.47,59.949,1436248803,"201051344000890","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,166936.0,166936.0,5421,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248929,201738.00
07/07/2015 02:00,2,0.000,ALERT,212.16,297.57,59.938,1436248803,"201051344000900","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,167176.5,167176.5,5433,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248931,201739.00
07/07/2015 02:00,2,0.000,ALERT,212.83,296.96,59.970,1436248803,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,156841.3,156841.3,5432,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248933,201740.00
07/07/2015 02:00,2,0.000,ALERT,212.16,297.57,59.954,1436248803,"201051344000983","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,164176.6,164176.6,5433,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436248935,201741.00
