ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 02:00,2,0.000,ALERT,212.61,297.26,59.944,1436248803,"201051344000917","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,167389.1,167389.1,5432,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248937,201742.00
07/07/2015 02:00,2,0.000,ALERT,212.38,296.96,59.959,1436248803,"201051344000648","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,163190.7,163190.7,5426,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248939,201743.00
07/07/2015 02:00,2,0.000,ALERT,212.38,297.87,59.959,1436248803,"201051344001093","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,165541.6,165541.6,5424,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248941,201744.00
07/07/2015 02:00,2,0.000,ALERT,212.61,297.26,59.954,1436248803,"201051344000645","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,163730.8,163730.8,5433,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248942,201745.00
07/07/2015 02:00,2,0.000,ALERT,213.74,297.87,59.954,1436248803,"274151322000085","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,446435.7,446435.7,6709,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248944,201746.00
07/07/2015 02:00,2,0.000,ALERT,212.38,296.66,59.959,1436248803,"201051344000651","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,163109.0,163109.0,5420,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248946,201747.00
07/07/2015 02:00,2,0.000,ALERT,212.38,296.96,59.954,1436248803,"201051344000867","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,155524.7,155524.7,5438,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248948,201748.00
07/07/2015 02:00,2,0.000,ALERT,212.38,297.57,59.965,1436248803,"201051344001230","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,166623.5,166623.5,5435,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248950,201749.00
07/07/2015 02:00,2,0.000,ALERT,212.83,297.57,59.954,1436248803,"201051344000576","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,162975.4,162975.4,5441,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248951,201750.00
07/07/2015 02:00,2,0.000,ALERT,212.16,297.87,59.959,1436248803,"201051344000579","174011321042388",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,169452.4,169452.4,5423,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436248953,201751.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201752.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201753.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201754.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201755.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201756.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201757.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201758.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201759.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201760.00
07/07/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436248803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436249683,201761.00
07/07/2015 02:15,2,0.000,ALERT,212.16,297.57,59.975,1436249703,"201051344000955","174011321042388",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,168569.0,168569.0,5426,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249779,201762.00
07/07/2015 02:15,2,0.000,ALERT,213.74,298.77,59.981,1436249703,"274151322000095","174011321042388",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,467879.2,467879.2,6335,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249781,201763.00
07/07/2015 02:15,2,0.000,ALERT,212.38,298.17,59.981,1436249703,"201051344000868","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,154882.7,154882.7,5433,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249783,201764.00
07/07/2015 02:15,2,0.000,ALERT,213.06,297.26,59.981,1436249703,"201051344000853","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,161148.5,161148.5,5434,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249784,201765.00
07/07/2015 02:15,2,0.000,ALERT,213.06,298.47,59.970,1436249703,"201051344000582","174011321042388",0.00,13.00,0,296.96,299.97,0.0,0.0,0.000,161372.4,161372.4,5419,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249786,201766.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.26,59.975,1436249703,"201051344000469","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,156427.2,156427.2,5425,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249788,201767.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.26,59.975,1436249703,"201051344000988","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,156011.0,156011.0,5425,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249790,201768.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.26,59.975,1436249703,"201051344001158","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,162095.2,162095.2,5422,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249792,201769.00
07/07/2015 02:15,2,0.000,ALERT,212.38,296.96,59.975,1436249703,"201051344001025","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,165566.2,165566.2,5417,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249793,201770.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.87,59.975,1436249703,"201051344000569","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,169039.9,169039.9,5430,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249795,201771.00
07/07/2015 02:15,2,0.000,ALERT,213.74,297.26,59.975,1436249703,"274151322000094","174011321042388",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,352907.9,352907.9,6808,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249797,201772.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.57,59.975,1436249703,"201051344000458","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,164866.4,164866.4,5426,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249799,201773.00
07/07/2015 02:15,2,0.000,ALERT,213.74,297.26,59.965,1436249703,"274151322000087","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,423694.2,423694.2,6307,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249801,201774.00
07/07/2015 02:15,2,0.000,ALERT,213.51,298.47,59.986,1436249703,"274151322000052","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,452955.9,452955.9,6707,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249803,201775.00
07/07/2015 02:15,2,0.000,ALERT,212.83,297.87,59.965,1436249703,"201051344001145","174011321042388",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,170025.5,170025.5,5434,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249804,201776.00
07/07/2015 02:15,2,0.000,ALERT,212.83,297.87,59.970,1436249703,"201051344000685","174011321042388",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,169064.0,169064.0,5438,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249806,201777.00
07/07/2015 02:15,2,0.000,ALERT,213.29,297.87,59.970,1436249703,"274151322000088","174011321042388",0.00,14.70,0,296.06,299.07,0.0,0.0,0.000,433987.0,433987.0,6318,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249808,201778.00
07/07/2015 02:15,2,0.000,ALERT,212.83,297.87,59.970,1436249703,"201051344000438","174011321042388",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,169193.7,169193.7,5419,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249810,201779.00
07/07/2015 02:15,2,0.000,ALERT,212.16,297.57,59.996,1436249703,"201051344001135","174011321042388",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,160524.0,160524.0,5408,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249812,201780.00
07/07/2015 02:15,2,0.000,ALERT,212.83,297.26,59.986,1436249703,"201051344000417","174011321042388",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,164857.6,164857.6,5419,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249813,201781.00
07/07/2015 02:15,2,0.000,ALERT,212.16,297.87,59.981,1436249703,"201051344000594","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,165278.2,165278.2,5419,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249815,201782.00
07/07/2015 02:15,2,0.000,ALERT,213.74,297.87,59.975,1436249703,"274151322000083","174011321042388",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,449108.6,449108.6,6725,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249817,201783.00
07/07/2015 02:15,2,0.000,ALERT,212.83,297.87,59.981,1436249703,"201051344000585","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,164301.8,164301.8,5419,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249819,201784.00
07/07/2015 02:15,2,0.000,ALERT,213.51,297.57,59.970,1436249703,"274151322000054","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,444184.4,444184.4,6306,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249821,201785.00
07/07/2015 02:15,2,0.000,ALERT,212.61,297.26,59.981,1436249703,"201051344001203","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,165432.0,165432.0,5422,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249822,201786.00
07/07/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1436249703,"201051344000646","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,162657.8,162657.8,5415,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249824,201787.00
07/07/2015 02:15,2,0.000,ALERT,214.41,296.66,59.933,1436249703,"274151322000068","174011321042388",0.00,15.00,0,295.76,298.17,0.0,0.0,0.000,351999.8,351999.8,6416,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249826,201788.00
07/07/2015 02:15,2,0.000,ALERT,214.19,297.87,59.933,1436249703,"274151322000076","174011321042388",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,473695.2,473695.2,6707,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249828,201789.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.87,59.996,1436249703,"201051344000890","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,166936.0,166936.0,5423,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249829,201790.00
07/07/2015 02:15,2,0.000,ALERT,212.16,296.96,59.965,1436249703,"201051344000900","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,167176.5,167176.5,5435,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249831,201791.00
07/07/2015 02:15,2,0.000,ALERT,212.83,296.66,59.965,1436249703,"201051344000633","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,156841.3,156841.3,5434,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249833,201792.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.26,59.949,1436249703,"201051344000983","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,164176.6,164176.6,5435,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249835,201793.00
07/07/2015 02:15,2,0.000,ALERT,212.83,296.96,59.996,1436249703,"201051344000917","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,167389.1,167389.1,5434,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249837,201794.00
07/07/2015 02:15,2,0.000,ALERT,212.61,296.66,59.975,1436249703,"201051344000648","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,163190.7,163190.7,5428,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249838,201795.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.26,59.975,1436249703,"201051344001093","174011321042388",0.00,14.00,0,296.06,299.07,0.0,0.0,0.000,165541.6,165541.6,5426,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249840,201796.00
07/07/2015 02:15,2,0.000,ALERT,212.83,296.96,59.944,1436249703,"201051344000645","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,163730.8,163730.8,5435,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249842,201797.00
07/07/2015 02:15,2,0.000,ALERT,213.74,297.57,59.986,1436249703,"274151322000085","174011321042388",0.00,14.30,0,296.36,299.37,0.0,0.0,0.000,446435.7,446435.7,6711,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249844,201798.00
07/07/2015 02:15,2,0.000,ALERT,212.61,296.66,60.002,1436249703,"201051344000651","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,163109.0,163109.0,5422,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249846,201799.00
07/07/2015 02:15,2,0.000,ALERT,212.61,296.96,59.986,1436249703,"201051344000867","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,155524.7,155524.7,5440,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249848,201800.00
07/07/2015 02:15,2,0.000,ALERT,212.61,298.17,59.981,1436249703,"201051344001230","174011321042388",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,166623.5,166623.5,5437,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436249849,201801.00
07/07/2015 02:15,2,0.000,ALERT,212.83,297.87,59.975,1436249703,"201051344000576","174011321042388",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,162975.4,162975.4,5443,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249851,201802.00
07/07/2015 02:15,2,0.000,ALERT,212.38,297.87,59.981,1436249703,"201051344000579","174011321042388",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,169452.4,169452.4,5425,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436249853,201803.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201804.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201805.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201806.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201807.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201808.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201809.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201810.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201811.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201812.00
07/07/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436249703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436250583,201813.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.87,59.986,1436250603,"201051344000955","174011321042388",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,168569.0,168569.0,5428,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250679,201814.00
07/07/2015 02:30,2,0.000,ALERT,213.74,298.77,59.975,1436250603,"274151322000095","174011321042388",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,467879.2,467879.2,6337,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250681,201815.00
07/07/2015 02:30,2,0.000,ALERT,212.38,298.47,59.981,1436250603,"201051344000868","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,154882.7,154882.7,5435,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250682,201816.00
07/07/2015 02:30,2,0.000,ALERT,213.06,297.57,59.981,1436250603,"201051344000853","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,161148.5,161148.5,5436,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250684,201817.00
07/07/2015 02:30,2,0.000,ALERT,213.06,298.47,59.986,1436250603,"201051344000582","174011321042388",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,161372.4,161372.4,5421,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250686,201818.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.26,59.996,1436250603,"201051344000469","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,156427.2,156427.2,5427,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250688,201819.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.57,59.981,1436250603,"201051344000988","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,156011.0,156011.0,5427,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250690,201820.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.26,59.975,1436250603,"201051344001158","174011321042388",0.00,12.30,0,295.16,298.47,0.0,0.0,0.000,162095.2,162095.2,5424,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250692,201821.00
07/07/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1436250603,"201051344001025","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,165566.2,165566.2,5419,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250694,201822.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.87,59.981,1436250603,"201051344000569","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,169039.9,169039.9,5432,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250696,201823.00
07/07/2015 02:30,2,0.000,ALERT,213.96,297.26,59.954,1436250603,"274151322000094","174011321042388",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,352907.9,352907.9,6810,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250698,201824.00
07/07/2015 02:30,2,0.000,ALERT,212.16,297.26,59.975,1436250603,"201051344000458","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,164866.4,164866.4,5428,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250699,201825.00
07/07/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1436250603,"274151322000087","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,423694.2,423694.2,6309,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250701,201826.00
07/07/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1436250603,"274151322000052","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,452955.9,452955.9,6709,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250703,201827.00
07/07/2015 02:30,2,0.000,ALERT,212.83,297.87,59.949,1436250603,"201051344001145","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,170025.5,170025.5,5436,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250705,201828.00
07/07/2015 02:30,2,0.000,ALERT,212.83,297.57,59.975,1436250603,"201051344000685","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,169064.0,169064.0,5440,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250707,201829.00
07/07/2015 02:30,2,0.000,ALERT,213.29,296.96,59.970,1436250603,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,433987.0,433987.0,6320,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250709,201830.00
07/07/2015 02:30,2,0.000,ALERT,212.61,297.87,60.012,1436250603,"201051344000438","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,169193.7,169193.7,5421,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250710,201831.00
07/07/2015 02:30,2,0.000,ALERT,211.93,297.57,59.965,1436250603,"201051344001135","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,160524.0,160524.0,5410,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250712,201832.00
07/07/2015 02:30,2,0.000,ALERT,212.61,296.96,59.933,1436250603,"201051344000417","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,164857.6,164857.6,5421,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250714,201833.00
07/07/2015 02:30,2,0.000,ALERT,212.16,297.87,59.965,1436250603,"201051344000594","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,165278.2,165278.2,5421,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250716,201834.00
07/07/2015 02:30,2,0.000,ALERT,213.74,297.26,59.959,1436250603,"274151322000083","174011321042388",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,449108.6,449108.6,6727,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250718,201835.00
07/07/2015 02:30,2,0.000,ALERT,212.61,297.87,59.970,1436250603,"201051344000585","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,164301.8,164301.8,5421,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250719,201836.00
07/07/2015 02:30,2,0.000,ALERT,213.51,297.87,59.970,1436250603,"274151322000054","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,444184.4,444184.4,6308,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250721,201837.00
07/07/2015 02:30,2,0.000,ALERT,212.61,297.26,59.959,1436250603,"201051344001203","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,165432.0,165432.0,5424,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250723,201838.00
07/07/2015 02:30,2,0.000,ALERT,212.16,297.57,59.965,1436250603,"201051344000646","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,162657.8,162657.8,5417,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250725,201839.00
07/07/2015 02:30,2,0.000,ALERT,214.19,296.96,59.954,1436250603,"274151322000068","174011321042388",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,351999.8,351999.8,6418,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250727,201840.00
07/07/2015 02:30,2,0.000,ALERT,214.19,297.26,59.954,1436250603,"274151322000076","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,473695.2,473695.2,6709,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250729,201841.00
07/07/2015 02:30,2,0.000,ALERT,212.16,297.87,59.996,1436250603,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,166936.0,166936.0,5425,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250731,201842.00
07/07/2015 02:30,2,0.000,ALERT,212.16,297.26,59.975,1436250603,"201051344000900","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,167176.5,167176.5,5437,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250732,201843.00
07/07/2015 02:30,2,0.000,ALERT,212.83,296.66,59.970,1436250603,"201051344000633","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,156841.3,156841.3,5436,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250734,201844.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.57,59.965,1436250603,"201051344000983","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,164176.6,164176.6,5437,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250736,201845.00
07/07/2015 02:30,2,0.000,ALERT,212.61,297.26,59.959,1436250603,"201051344000917","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,167389.1,167389.1,5436,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250738,201846.00
07/07/2015 02:30,2,0.000,ALERT,212.61,296.96,59.959,1436250603,"201051344000648","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,163190.7,163190.7,5430,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250740,201847.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.87,59.965,1436250603,"201051344001093","174011321042388",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,165541.6,165541.6,5428,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250741,201848.00
07/07/2015 02:30,2,0.000,ALERT,212.61,297.26,59.959,1436250603,"201051344000645","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,163730.8,163730.8,5437,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250743,201849.00
07/07/2015 02:30,2,0.000,ALERT,213.74,297.26,59.949,1436250603,"274151322000085","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,446435.7,446435.7,6713,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250745,201850.00
07/07/2015 02:30,2,0.000,ALERT,212.38,296.96,59.954,1436250603,"201051344000651","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,163109.0,163109.0,5424,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250747,201851.00
07/07/2015 02:30,2,0.000,ALERT,212.61,296.96,59.954,1436250603,"201051344000867","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,155524.7,155524.7,5442,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436250749,201852.00
07/07/2015 02:30,2,0.000,ALERT,212.16,297.87,59.959,1436250603,"201051344001230","174011321042388",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,166623.5,166623.5,5439,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250750,201853.00
07/07/2015 02:30,2,0.000,ALERT,212.83,297.87,59.922,1436250603,"201051344000576","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,162975.4,162975.4,5445,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250752,201854.00
07/07/2015 02:30,2,0.000,ALERT,212.38,297.87,59.954,1436250603,"201051344000579","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,169452.4,169452.4,5427,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436250754,201855.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201856.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201857.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201858.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201859.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201860.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201861.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201862.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201863.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201864.00
07/07/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436250603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436251483,201865.00
07/07/2015 02:45,2,0.000,ALERT,212.38,298.17,59.965,1436251504,"201051344000955","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,168569.0,168569.0,5430,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251579,201866.00
07/07/2015 02:45,2,0.000,ALERT,213.74,299.07,59.965,1436251504,"274151322000095","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,467879.2,467879.2,6339,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251580,201867.00
07/07/2015 02:45,2,0.000,ALERT,212.61,298.47,59.965,1436251504,"201051344000868","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,154882.7,154882.7,5437,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251582,201868.00
07/07/2015 02:45,2,0.000,ALERT,213.29,297.87,59.991,1436251504,"201051344000853","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,161148.5,161148.5,5438,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251584,201869.00
07/07/2015 02:45,2,0.000,ALERT,213.29,298.77,59.965,1436251504,"201051344000582","174011321042388",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,161372.4,161372.4,5423,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251586,201870.00
07/07/2015 02:45,2,0.000,ALERT,212.61,297.57,59.959,1436251504,"201051344000469","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,156427.2,156427.2,5429,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251588,201871.00
07/07/2015 02:45,2,0.000,ALERT,212.38,297.57,59.959,1436251504,"201051344000988","174011321042388",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,156011.0,156011.0,5429,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251590,201872.00
07/07/2015 02:45,2,0.000,ALERT,212.61,297.57,59.954,1436251504,"201051344001158","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,162095.2,162095.2,5426,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251591,201873.00
07/07/2015 02:45,2,0.000,ALERT,212.61,297.26,59.959,1436251504,"201051344001025","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,165566.2,165566.2,5421,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251593,201874.00
07/07/2015 02:45,2,0.000,ALERT,212.83,298.47,59.928,1436251504,"201051344000569","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,169039.9,169039.9,5434,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251595,201875.00
07/07/2015 02:45,2,0.000,ALERT,214.19,297.26,59.965,1436251504,"274151322000094","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,352907.9,352907.9,6812,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251597,201876.00
07/07/2015 02:45,2,0.000,ALERT,212.61,297.87,59.970,1436251504,"201051344000458","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,164866.4,164866.4,5430,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251599,201877.00
07/07/2015 02:45,2,0.000,ALERT,214.19,297.57,59.965,1436251504,"274151322000087","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,423694.2,423694.2,6311,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251601,201878.00
07/07/2015 02:45,2,0.000,ALERT,213.74,298.17,59.959,1436251504,"274151322000052","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,452955.9,452955.9,6711,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251602,201879.00
07/07/2015 02:45,2,0.000,ALERT,213.06,298.17,59.965,1436251504,"201051344001145","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,170025.5,170025.5,5438,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251604,201880.00
07/07/2015 02:45,2,0.000,ALERT,213.06,297.87,59.965,1436251504,"201051344000685","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,169064.0,169064.0,5442,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251606,201881.00
07/07/2015 02:45,2,0.000,ALERT,213.74,297.57,59.959,1436251504,"274151322000088","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,433987.0,433987.0,6322,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251608,201882.00
07/07/2015 02:45,2,0.000,ALERT,212.83,297.87,59.959,1436251504,"201051344000438","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,169193.7,169193.7,5423,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251610,201883.00
07/07/2015 02:45,2,0.000,ALERT,212.38,297.87,59.965,1436251504,"201051344001135","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,160524.0,160524.0,5412,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251611,201884.00
07/07/2015 02:45,2,0.000,ALERT,213.06,297.26,59.959,1436251504,"201051344000417","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,164857.6,164857.6,5423,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251613,201885.00
07/07/2015 02:45,2,0.000,ALERT,212.38,298.17,59.944,1436251504,"201051344000594","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,165278.2,165278.2,5423,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251615,201886.00
07/07/2015 02:45,2,0.000,ALERT,213.96,297.87,59.959,1436251504,"274151322000083","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,449108.6,449108.6,6729,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251617,201887.00
07/07/2015 02:45,2,0.000,ALERT,212.83,298.17,59.959,1436251504,"201051344000585","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,164301.8,164301.8,5423,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251619,201888.00
07/07/2015 02:45,2,0.000,ALERT,213.74,297.87,59.954,1436251504,"274151322000054","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,444184.4,444184.4,6310,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251620,201889.00
07/07/2015 02:45,2,0.000,ALERT,212.83,297.57,59.965,1436251504,"201051344001203","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,165432.0,165432.0,5426,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251622,201890.00
07/07/2015 02:45,2,0.000,ALERT,212.38,297.87,59.954,1436251504,"201051344000646","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,162657.8,162657.8,5419,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251624,201891.00
