ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 02:45,2,0.000,ALERT,214.64,296.96,59.949,1436251504,"274151322000068","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,351999.8,351999.8,6420,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251626,201892.00
07/07/2015 02:45,2,0.000,ALERT,214.64,297.87,59.949,1436251504,"274151322000076","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,473695.2,473695.2,6711,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251627,201893.00
07/07/2015 02:45,2,0.000,ALERT,212.61,298.47,59.959,1436251504,"201051344000890","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,166936.0,166936.0,5427,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251629,201894.00
07/07/2015 02:45,2,0.000,ALERT,212.38,297.57,59.959,1436251504,"201051344000900","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,167176.5,167176.5,5439,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251631,201895.00
07/07/2015 02:45,2,0.000,ALERT,213.29,297.26,59.959,1436251504,"201051344000633","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,156841.3,156841.3,5438,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251633,201896.00
07/07/2015 02:45,2,0.000,ALERT,212.61,297.87,59.954,1436251504,"201051344000983","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,164176.6,164176.6,5439,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251635,201897.00
07/07/2015 02:45,2,0.000,ALERT,212.83,297.57,59.981,1436251504,"201051344000917","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,167389.1,167389.1,5438,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251637,201898.00
07/07/2015 02:45,2,0.000,ALERT,212.83,297.26,59.954,1436251504,"201051344000648","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,163190.7,163190.7,5432,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251638,201899.00
07/07/2015 02:45,2,0.000,ALERT,212.61,298.17,59.959,1436251504,"201051344001093","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,165541.6,165541.6,5430,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251640,201900.00
07/07/2015 02:45,2,0.000,ALERT,213.06,297.57,59.944,1436251504,"201051344000645","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,163730.8,163730.8,5439,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251642,201901.00
07/07/2015 02:45,2,0.000,ALERT,214.19,298.17,59.981,1436251504,"274151322000085","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,446435.7,446435.7,6715,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251644,201902.00
07/07/2015 02:45,2,0.000,ALERT,212.83,297.57,59.949,1436251504,"201051344000651","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,163109.0,163109.0,5426,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251645,201903.00
07/07/2015 02:45,2,0.000,ALERT,212.83,297.57,59.954,1436251504,"201051344000867","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,155524.7,155524.7,5444,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251647,201904.00
07/07/2015 02:45,2,0.000,ALERT,212.83,298.77,59.954,1436251504,"201051344001230","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,166623.5,166623.5,5441,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251649,201905.00
07/07/2015 02:45,2,0.000,ALERT,213.06,298.17,59.965,1436251504,"201051344000576","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,162975.4,162975.4,5447,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436251651,201906.00
07/07/2015 02:45,2,0.000,ALERT,212.61,298.17,59.959,1436251504,"201051344000579","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,169452.4,169452.4,5429,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436251653,201907.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201908.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201909.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201910.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201911.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201912.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201913.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201914.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201915.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201916.00
07/07/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436251504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436252384,201917.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.77,59.986,1436252404,"201051344000955","174011321042388",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,168569.0,168569.0,5432,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252481,201918.00
07/07/2015 03:00,2,0.000,ALERT,214.41,299.67,59.991,1436252404,"274151322000095","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,467879.2,467879.2,6341,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252483,201919.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.77,59.981,1436252404,"201051344000868","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,154882.7,154882.7,5439,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252484,201920.00
07/07/2015 03:00,2,0.000,ALERT,213.51,298.47,59.975,1436252404,"201051344000853","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,161148.5,161148.5,5440,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252486,201921.00
07/07/2015 03:00,2,0.000,ALERT,213.74,299.67,59.949,1436252404,"201051344000582","174011321042388",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,161372.4,161372.4,5425,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252488,201922.00
07/07/2015 03:00,2,0.000,ALERT,213.06,298.47,59.986,1436252404,"201051344000469","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,156427.2,156427.2,5431,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252490,201923.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.47,59.975,1436252404,"201051344000988","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,156011.0,156011.0,5431,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252492,201924.00
07/07/2015 03:00,2,0.000,ALERT,213.06,298.17,59.981,1436252404,"201051344001158","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,162095.2,162095.2,5428,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252494,201925.00
07/07/2015 03:00,2,0.000,ALERT,212.83,297.87,59.975,1436252404,"201051344001025","174011321042388",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,165566.2,165566.2,5423,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252496,201926.00
07/07/2015 03:00,2,0.000,ALERT,213.06,298.77,59.959,1436252404,"201051344000569","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,169039.9,169039.9,5436,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252497,201927.00
07/07/2015 03:00,2,0.000,ALERT,214.41,298.17,59.970,1436252404,"274151322000094","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,352907.9,352907.9,6814,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252499,201928.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.47,59.970,1436252404,"201051344000458","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,164866.4,164866.4,5432,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252501,201929.00
07/07/2015 03:00,2,0.000,ALERT,214.41,297.87,59.965,1436252404,"274151322000087","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,423694.2,423694.2,6313,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252503,201930.00
07/07/2015 03:00,2,0.000,ALERT,213.96,298.47,59.959,1436252404,"274151322000052","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,452955.9,452955.9,6713,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252505,201931.00
07/07/2015 03:00,2,0.000,ALERT,213.51,299.07,59.933,1436252404,"201051344001145","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,170025.5,170025.5,5440,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252506,201932.00
07/07/2015 03:00,2,0.000,ALERT,213.51,299.07,59.970,1436252404,"201051344000685","174011321042388",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,169064.0,169064.0,5444,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252508,201933.00
07/07/2015 03:00,2,0.000,ALERT,213.96,299.07,59.965,1436252404,"274151322000088","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,433987.0,433987.0,6324,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252510,201934.00
07/07/2015 03:00,2,0.000,ALERT,213.29,299.07,59.970,1436252404,"201051344000438","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,169193.7,169193.7,5425,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252512,201935.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.77,59.965,1436252404,"201051344001135","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,160524.0,160524.0,5414,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252513,201936.00
07/07/2015 03:00,2,0.000,ALERT,213.29,298.17,59.965,1436252404,"201051344000417","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,164857.6,164857.6,5425,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252515,201937.00
07/07/2015 03:00,2,0.000,ALERT,212.61,299.07,59.965,1436252404,"201051344000594","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,165278.2,165278.2,5425,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252517,201938.00
07/07/2015 03:00,2,0.000,ALERT,214.41,298.77,59.954,1436252404,"274151322000083","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,449108.6,449108.6,6731,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252519,201939.00
07/07/2015 03:00,2,0.000,ALERT,213.29,299.07,59.933,1436252404,"201051344000585","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,164301.8,164301.8,5425,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252521,201940.00
07/07/2015 03:00,2,0.000,ALERT,214.19,299.07,59.954,1436252404,"274151322000054","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,444184.4,444184.4,6312,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252522,201941.00
07/07/2015 03:00,2,0.000,ALERT,213.29,298.77,59.933,1436252404,"201051344001203","174011321042388",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,165432.0,165432.0,5428,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252524,201942.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.77,59.949,1436252404,"201051344000646","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,162657.8,162657.8,5421,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252526,201943.00
07/07/2015 03:00,2,0.000,ALERT,215.09,298.17,59.954,1436252404,"274151322000068","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,351999.8,351999.8,6422,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252528,201944.00
07/07/2015 03:00,2,0.000,ALERT,214.64,298.47,59.959,1436252404,"274151322000076","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,473695.2,473695.2,6713,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252530,201945.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.77,59.959,1436252404,"201051344000890","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,166936.0,166936.0,5429,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252531,201946.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.17,59.959,1436252404,"201051344000900","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,167176.5,167176.5,5441,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252533,201947.00
07/07/2015 03:00,2,0.000,ALERT,213.51,297.87,59.933,1436252404,"201051344000633","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,156841.3,156841.3,5440,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252535,201948.00
07/07/2015 03:00,2,0.000,ALERT,212.83,298.47,59.959,1436252404,"201051344000983","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,164176.6,164176.6,5441,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252537,201949.00
07/07/2015 03:00,2,0.000,ALERT,213.06,298.17,59.954,1436252404,"201051344000917","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,167389.1,167389.1,5440,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252539,201950.00
07/07/2015 03:00,2,0.000,ALERT,213.06,297.57,59.944,1436252404,"201051344000648","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,163190.7,163190.7,5434,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252541,201951.00
07/07/2015 03:00,2,0.000,ALERT,213.06,298.47,59.949,1436252404,"201051344001093","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,165541.6,165541.6,5432,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252543,201952.00
07/07/2015 03:00,2,0.000,ALERT,213.51,298.17,59.949,1436252404,"201051344000645","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,163730.8,163730.8,5441,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252545,201953.00
07/07/2015 03:00,2,0.000,ALERT,214.41,298.77,59.949,1436252404,"274151322000085","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,446435.7,446435.7,6717,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252546,201954.00
07/07/2015 03:00,2,0.000,ALERT,213.06,297.87,59.954,1436252404,"201051344000651","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,163109.0,163109.0,5428,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252548,201955.00
07/07/2015 03:00,2,0.000,ALERT,213.29,298.17,59.949,1436252404,"201051344000867","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,155524.7,155524.7,5446,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252550,201956.00
07/07/2015 03:00,2,0.000,ALERT,213.06,299.07,59.949,1436252404,"201051344001230","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,166623.5,166623.5,5443,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252552,201957.00
07/07/2015 03:00,2,0.000,ALERT,213.51,298.77,59.965,1436252404,"201051344000576","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,162975.4,162975.4,5449,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436252553,201958.00
07/07/2015 03:00,2,0.000,ALERT,213.06,299.07,59.949,1436252404,"201051344000579","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,169452.4,169452.4,5431,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436252555,201959.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201960.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201961.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201962.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201963.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201964.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201965.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201966.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201967.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201968.00
07/07/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436252404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436253284,201969.00
07/07/2015 03:15,2,0.000,ALERT,212.61,298.47,59.986,1436253304,"201051344000955","174011321042388",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,168569.0,168569.0,5434,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253379,201970.00
07/07/2015 03:15,2,0.000,ALERT,214.19,299.67,59.981,1436253304,"274151322000095","174011321042388",0.00,12.70,0,298.17,301.17,0.0,0.0,0.000,467879.2,467879.2,6343,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253381,201971.00
07/07/2015 03:15,2,0.000,ALERT,212.83,299.07,59.986,1436253304,"201051344000868","174011321042388",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,154882.7,154882.7,5441,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253383,201972.00
07/07/2015 03:15,2,0.000,ALERT,213.51,298.47,60.012,1436253304,"201051344000853","174011321042388",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,161148.5,161148.5,5442,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253385,201973.00
07/07/2015 03:15,2,0.000,ALERT,213.51,299.67,59.954,1436253304,"201051344000582","174011321042388",0.00,12.00,0,297.87,300.87,0.0,0.0,0.000,161372.4,161372.4,5427,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253386,201974.00
07/07/2015 03:15,2,0.000,ALERT,212.83,298.47,59.981,1436253304,"201051344000469","174011321042388",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,156427.2,156427.2,5433,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253388,201975.00
07/07/2015 03:15,2,0.000,ALERT,212.83,298.77,59.975,1436253304,"201051344000988","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,156011.0,156011.0,5433,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253390,201976.00
07/07/2015 03:15,2,0.000,ALERT,213.06,298.47,59.986,1436253304,"201051344001158","174011321042388",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,162095.2,162095.2,5430,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253392,201977.00
07/07/2015 03:15,2,0.000,ALERT,212.83,297.87,59.975,1436253304,"201051344001025","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,165566.2,165566.2,5425,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253394,201978.00
07/07/2015 03:15,2,0.000,ALERT,212.83,299.07,59.981,1436253304,"201051344000569","174011321042388",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,169039.9,169039.9,5438,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253396,201979.00
07/07/2015 03:15,2,0.000,ALERT,213.96,298.17,59.975,1436253304,"274151322000094","174011321042388",0.00,12.70,0,296.66,299.67,0.0,0.0,0.000,352907.9,352907.9,6816,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253397,201980.00
07/07/2015 03:15,2,0.000,ALERT,212.83,298.47,59.981,1436253304,"201051344000458","174011321042388",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,164866.4,164866.4,5434,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253399,201981.00
07/07/2015 03:15,2,0.000,ALERT,214.41,297.57,60.002,1436253304,"274151322000087","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,423694.2,423694.2,6315,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253401,201982.00
07/07/2015 03:15,2,0.000,ALERT,213.96,299.07,59.975,1436253304,"274151322000052","174011321042388",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,452955.9,452955.9,6715,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253403,201983.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.77,59.975,1436253304,"201051344001145","174011321042388",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,170025.5,170025.5,5442,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253405,201984.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.47,59.981,1436253304,"201051344000685","174011321042388",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,169064.0,169064.0,5446,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253407,201985.00
07/07/2015 03:15,2,0.000,ALERT,213.96,298.47,59.981,1436253304,"274151322000088","174011321042388",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,433987.0,433987.0,6326,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253408,201986.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.77,59.986,1436253304,"201051344000438","174011321042388",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,169193.7,169193.7,5427,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253410,201987.00
07/07/2015 03:15,2,0.000,ALERT,212.61,298.47,59.981,1436253304,"201051344001135","174011321042388",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,160524.0,160524.0,5416,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253412,201988.00
07/07/2015 03:15,2,0.000,ALERT,213.29,297.87,59.975,1436253304,"201051344000417","174011321042388",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,164857.6,164857.6,5427,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253414,201989.00
07/07/2015 03:15,2,0.000,ALERT,212.61,298.77,59.981,1436253304,"201051344000594","174011321042388",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,165278.2,165278.2,5427,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253416,201990.00
07/07/2015 03:15,2,0.000,ALERT,214.19,298.47,59.975,1436253304,"274151322000083","174011321042388",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,449108.6,449108.6,6733,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253417,201991.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.77,59.981,1436253304,"201051344000585","174011321042388",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,164301.8,164301.8,5427,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436253419,201992.00
07/07/2015 03:15,2,0.000,ALERT,214.19,298.77,60.007,1436253304,"274151322000054","174011321042388",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,444184.4,444184.4,6314,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253421,201993.00
07/07/2015 03:15,2,0.000,ALERT,213.06,298.17,59.981,1436253304,"201051344001203","174011321042388",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,165432.0,165432.0,5430,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253423,201994.00
07/07/2015 03:15,2,0.000,ALERT,212.61,298.47,59.975,1436253304,"201051344000646","174011321042388",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,162657.8,162657.8,5423,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253425,201995.00
07/07/2015 03:15,2,0.000,ALERT,214.87,297.87,59.970,1436253304,"274151322000068","174011321042388",0.00,13.70,0,296.36,299.37,0.0,0.0,0.000,351999.8,351999.8,6424,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253427,201996.00
07/07/2015 03:15,2,0.000,ALERT,214.64,298.77,59.975,1436253304,"274151322000076","174011321042388",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,473695.2,473695.2,6715,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253428,201997.00
07/07/2015 03:15,2,0.000,ALERT,212.83,298.77,59.975,1436253304,"201051344000890","174011321042388",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,166936.0,166936.0,5431,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253430,201998.00
07/07/2015 03:15,2,0.000,ALERT,212.83,298.47,59.949,1436253304,"201051344000900","174011321042388",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,167176.5,167176.5,5443,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253432,201999.00
07/07/2015 03:15,2,0.000,ALERT,213.51,297.87,59.981,1436253304,"201051344000633","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,156841.3,156841.3,5442,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253434,202000.00
07/07/2015 03:15,2,0.000,ALERT,212.83,298.77,59.986,1436253304,"201051344000983","174011321042388",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,164176.6,164176.6,5443,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253436,202001.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.47,59.981,1436253304,"201051344000917","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,167389.1,167389.1,5442,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253438,202002.00
07/07/2015 03:15,2,0.000,ALERT,213.29,297.87,59.975,1436253304,"201051344000648","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,163190.7,163190.7,5436,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253439,202003.00
07/07/2015 03:15,2,0.000,ALERT,213.06,298.77,59.975,1436253304,"201051344001093","174011321042388",0.00,12.70,0,296.96,299.97,0.0,0.0,0.000,165541.6,165541.6,5434,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253441,202004.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.47,59.986,1436253304,"201051344000645","174011321042388",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,163730.8,163730.8,5443,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253443,202005.00
07/07/2015 03:15,2,0.000,ALERT,214.19,298.77,59.986,1436253304,"274151322000085","174011321042388",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,446435.7,446435.7,6719,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253445,202006.00
07/07/2015 03:15,2,0.000,ALERT,213.06,297.87,59.965,1436253304,"201051344000651","174011321042388",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,163109.0,163109.0,5430,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253447,202007.00
07/07/2015 03:15,2,0.000,ALERT,213.29,298.17,59.986,1436253304,"201051344000867","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,155524.7,155524.7,5448,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253448,202008.00
07/07/2015 03:15,2,0.000,ALERT,213.06,299.07,59.986,1436253304,"201051344001230","174011321042388",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,166623.5,166623.5,5445,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253450,202009.00
07/07/2015 03:15,2,0.000,ALERT,213.29,299.07,59.986,1436253304,"201051344000576","174011321042388",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,162975.4,162975.4,5451,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253452,202010.00
07/07/2015 03:15,2,0.000,ALERT,213.06,299.37,59.986,1436253304,"201051344000579","174011321042388",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,169452.4,169452.4,5433,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436253454,202011.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202012.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202013.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202014.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202015.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202016.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202017.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202018.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202019.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202020.00
07/07/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436253304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436254184,202021.00
07/07/2015 03:30,2,0.000,ALERT,212.38,297.87,59.991,1436254203,"201051344000955","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,168569.0,168569.0,5436,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254279,202022.00
07/07/2015 03:30,2,0.000,ALERT,213.96,299.07,60.007,1436254203,"274151322000095","174011321042388",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,467879.2,467879.2,6345,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254281,202023.00
07/07/2015 03:30,2,0.000,ALERT,212.61,298.47,60.007,1436254203,"201051344000868","174011321042388",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,154882.7,154882.7,5443,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254282,202024.00
07/07/2015 03:30,2,0.000,ALERT,213.06,297.87,59.970,1436254203,"201051344000853","174011321042388",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,161148.5,161148.5,5444,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254284,202025.00
07/07/2015 03:30,2,0.000,ALERT,213.29,299.07,59.965,1436254203,"201051344000582","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,161372.4,161372.4,5429,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254286,202026.00
07/07/2015 03:30,2,0.000,ALERT,212.61,297.57,59.975,1436254203,"201051344000469","174011321042388",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,156427.2,156427.2,5435,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254288,202027.00
07/07/2015 03:30,2,0.000,ALERT,212.61,297.57,59.975,1436254203,"201051344000988","174011321042388",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,156011.0,156011.0,5435,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254290,202028.00
07/07/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1436254203,"201051344001158","174011321042388",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,162095.2,162095.2,5432,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254291,202029.00
07/07/2015 03:30,2,0.000,ALERT,212.61,297.26,59.928,1436254203,"201051344001025","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,165566.2,165566.2,5427,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254293,202030.00
07/07/2015 03:30,2,0.000,ALERT,212.61,298.17,59.970,1436254203,"201051344000569","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,169039.9,169039.9,5440,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254295,202031.00
07/07/2015 03:30,2,0.000,ALERT,213.96,297.57,59.959,1436254203,"274151322000094","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,352907.9,352907.9,6818,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254297,202032.00
07/07/2015 03:30,2,0.000,ALERT,212.38,297.57,59.970,1436254203,"201051344000458","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,164866.4,164866.4,5436,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254299,202033.00
07/07/2015 03:30,2,0.000,ALERT,213.96,297.26,59.959,1436254203,"274151322000087","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,423694.2,423694.2,6317,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436254301,202034.00
07/07/2015 03:30,2,0.000,ALERT,213.74,298.17,59.949,1436254203,"274151322000052","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,452955.9,452955.9,6717,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436254302,202035.00
07/07/2015 03:30,2,0.000,ALERT,213.06,298.17,59.965,1436254203,"201051344001145","174011321042388",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,170025.5,170025.5,5444,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254304,202036.00
07/07/2015 03:30,2,0.000,ALERT,213.06,298.17,60.007,1436254203,"201051344000685","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,169064.0,169064.0,5448,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254306,202037.00
07/07/2015 03:30,2,0.000,ALERT,213.74,297.57,59.975,1436254203,"274151322000088","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,433987.0,433987.0,6328,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254308,202038.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.17,59.975,1436254203,"201051344000438","174011321042388",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,169193.7,169193.7,5429,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254310,202039.00
07/07/2015 03:30,2,0.000,ALERT,212.61,298.17,59.996,1436254203,"201051344001135","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,160524.0,160524.0,5418,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254311,202040.00
07/07/2015 03:30,2,0.000,ALERT,213.06,297.57,59.954,1436254203,"201051344000417","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,164857.6,164857.6,5429,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436254313,202041.00
