ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 03:30,2,0.000,ALERT,212.38,298.47,59.970,1436254203,"201051344000594","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,165278.2,165278.2,5429,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254315,202042.00
07/07/2015 03:30,2,0.000,ALERT,214.19,298.47,59.965,1436254203,"274151322000083","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,449108.6,449108.6,6735,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254317,202043.00
07/07/2015 03:30,2,0.000,ALERT,213.06,298.17,59.928,1436254203,"201051344000585","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,164301.8,164301.8,5429,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254319,202044.00
07/07/2015 03:30,2,0.000,ALERT,213.74,298.47,59.991,1436254203,"274151322000054","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,444184.4,444184.4,6316,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254320,202045.00
07/07/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1436254203,"201051344001203","174011321042388",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,165432.0,165432.0,5432,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254322,202046.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.17,59.975,1436254203,"201051344000646","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,162657.8,162657.8,5425,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254324,202047.00
07/07/2015 03:30,2,0.000,ALERT,214.87,297.57,59.965,1436254203,"274151322000068","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,351999.8,351999.8,6426,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436254326,202048.00
07/07/2015 03:30,2,0.000,ALERT,214.87,298.17,59.959,1436254203,"274151322000076","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,473695.2,473695.2,6717,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254327,202049.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.77,60.007,1436254203,"201051344000890","174011321042388",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,166936.0,166936.0,5433,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254329,202050.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.17,60.012,1436254203,"201051344000900","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,167176.5,167176.5,5445,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254331,202051.00
07/07/2015 03:30,2,0.000,ALERT,213.51,297.57,59.970,1436254203,"201051344000633","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,156841.3,156841.3,5444,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254333,202052.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.17,59.975,1436254203,"201051344000983","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,164176.6,164176.6,5445,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254335,202053.00
07/07/2015 03:30,2,0.000,ALERT,213.29,297.87,59.975,1436254203,"201051344000917","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,167389.1,167389.1,5444,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254337,202054.00
07/07/2015 03:30,2,0.000,ALERT,213.06,297.57,59.970,1436254203,"201051344000648","174011321042388",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,163190.7,163190.7,5438,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254338,202055.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.17,59.938,1436254203,"201051344001093","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,165541.6,165541.6,5436,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254340,202056.00
07/07/2015 03:30,2,0.000,ALERT,213.29,297.87,60.012,1436254203,"201051344000645","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,163730.8,163730.8,5445,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254342,202057.00
07/07/2015 03:30,2,0.000,ALERT,214.41,297.57,59.986,1436254203,"274151322000085","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,446435.7,446435.7,6721,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254344,202058.00
07/07/2015 03:30,2,0.000,ALERT,213.06,297.26,59.975,1436254203,"201051344000651","174011321042388",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,163109.0,163109.0,5432,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436254346,202059.00
07/07/2015 03:30,2,0.000,ALERT,213.06,297.57,59.986,1436254203,"201051344000867","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,155524.7,155524.7,5450,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254347,202060.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.77,59.986,1436254203,"201051344001230","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,166623.5,166623.5,5447,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254349,202061.00
07/07/2015 03:30,2,0.000,ALERT,213.29,298.47,59.975,1436254203,"201051344000576","174011321042388",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,162975.4,162975.4,5453,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436254351,202062.00
07/07/2015 03:30,2,0.000,ALERT,212.83,298.77,59.970,1436254203,"201051344000579","174011321042388",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,169452.4,169452.4,5435,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436254353,202063.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202064.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202065.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202066.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202067.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202068.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202069.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202070.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202071.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202072.00
07/07/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436254203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255083,202073.00
07/07/2015 03:45,2,0.000,ALERT,212.61,298.17,59.981,1436255104,"201051344000955","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,168569.0,168569.0,5438,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255179,202074.00
07/07/2015 03:45,2,0.000,ALERT,214.41,299.37,59.975,1436255104,"274151322000095","174011321042388",0.00,11.70,0,297.87,300.87,0.0,0.0,0.000,467879.2,467879.2,6347,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255181,202075.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.77,59.981,1436255104,"201051344000868","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,154882.7,154882.7,5445,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255183,202076.00
07/07/2015 03:45,2,0.000,ALERT,213.29,298.17,59.981,1436255104,"201051344000853","174011321042388",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,161148.5,161148.5,5446,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255185,202077.00
07/07/2015 03:45,2,0.000,ALERT,213.51,299.37,59.986,1436255104,"201051344000582","174011321042388",0.00,11.00,0,297.26,300.57,0.0,0.0,0.000,161372.4,161372.4,5431,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255187,202078.00
07/07/2015 03:45,2,0.000,ALERT,212.83,297.87,59.986,1436255104,"201051344000469","174011321042388",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,156427.2,156427.2,5437,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255188,202079.00
07/07/2015 03:45,2,0.000,ALERT,212.61,297.87,59.981,1436255104,"201051344000988","174011321042388",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,156011.0,156011.0,5437,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255190,202080.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.17,60.018,1436255104,"201051344001158","174011321042388",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,162095.2,162095.2,5434,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255192,202081.00
07/07/2015 03:45,2,0.000,ALERT,212.83,297.57,59.981,1436255104,"201051344001025","174011321042388",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,165566.2,165566.2,5429,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255194,202082.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.47,60.007,1436255104,"201051344000569","174011321042388",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,169039.9,169039.9,5442,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255196,202083.00
07/07/2015 03:45,2,0.000,ALERT,214.19,297.87,59.981,1436255104,"274151322000094","174011321042388",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,352907.9,352907.9,6820,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255198,202084.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.17,59.949,1436255104,"201051344000458","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,164866.4,164866.4,5438,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255199,202085.00
07/07/2015 03:45,2,0.000,ALERT,214.19,297.87,60.007,1436255104,"274151322000087","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,423694.2,423694.2,6319,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255201,202086.00
07/07/2015 03:45,2,0.000,ALERT,213.74,297.87,59.975,1436255104,"274151322000052","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,452955.9,452955.9,6719,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255203,202087.00
07/07/2015 03:45,2,0.000,ALERT,213.29,298.77,59.986,1436255104,"201051344001145","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,170025.5,170025.5,5446,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255205,202088.00
07/07/2015 03:45,2,0.000,ALERT,213.29,298.47,59.986,1436255104,"201051344000685","174011321042388",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,169064.0,169064.0,5450,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255207,202089.00
07/07/2015 03:45,2,0.000,ALERT,213.74,298.77,59.986,1436255104,"274151322000088","174011321042388",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,433987.0,433987.0,6330,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255208,202090.00
07/07/2015 03:45,2,0.000,ALERT,213.06,298.47,59.981,1436255104,"201051344000438","174011321042388",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,169193.7,169193.7,5431,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255210,202091.00
07/07/2015 03:45,2,0.000,ALERT,212.61,298.17,59.986,1436255104,"201051344001135","174011321042388",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,160524.0,160524.0,5420,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255212,202092.00
07/07/2015 03:45,2,0.000,ALERT,213.06,297.87,59.986,1436255104,"201051344000417","174011321042388",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,164857.6,164857.6,5431,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255214,202093.00
07/07/2015 03:45,2,0.000,ALERT,212.61,298.77,59.981,1436255104,"201051344000594","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,165278.2,165278.2,5431,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255216,202094.00
07/07/2015 03:45,2,0.000,ALERT,214.19,299.07,59.981,1436255104,"274151322000083","174011321042388",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,449108.6,449108.6,6737,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255218,202095.00
07/07/2015 03:45,2,0.000,ALERT,213.06,298.77,59.986,1436255104,"201051344000585","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,164301.8,164301.8,5431,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255219,202096.00
07/07/2015 03:45,2,0.000,ALERT,213.96,299.37,59.981,1436255104,"274151322000054","174011321042388",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,444184.4,444184.4,6318,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255221,202097.00
07/07/2015 03:45,2,0.000,ALERT,213.06,298.47,60.023,1436255104,"201051344001203","174011321042388",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,165432.0,165432.0,5434,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255223,202098.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.77,59.991,1436255104,"201051344000646","174011321042388",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,162657.8,162657.8,5427,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255225,202099.00
07/07/2015 03:45,2,0.000,ALERT,214.87,298.17,60.018,1436255104,"274151322000068","174011321042388",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,351999.8,351999.8,6428,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255227,202100.00
07/07/2015 03:45,2,0.000,ALERT,214.87,298.17,59.986,1436255104,"274151322000076","174011321042388",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,473695.2,473695.2,6719,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255228,202101.00
07/07/2015 03:45,2,0.000,ALERT,212.83,299.07,59.959,1436255104,"201051344000890","174011321042388",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,166936.0,166936.0,5435,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255230,202102.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.47,59.986,1436255104,"201051344000900","174011321042388",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,167176.5,167176.5,5447,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255232,202103.00
07/07/2015 03:45,2,0.000,ALERT,213.51,298.17,59.986,1436255104,"201051344000633","174011321042388",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,156841.3,156841.3,5446,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255234,202104.00
07/07/2015 03:45,2,0.000,ALERT,212.83,298.47,59.986,1436255104,"201051344000983","174011321042388",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,164176.6,164176.6,5447,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255236,202105.00
07/07/2015 03:45,2,0.000,ALERT,213.06,298.17,59.996,1436255104,"201051344000917","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,167389.1,167389.1,5446,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255238,202106.00
07/07/2015 03:45,2,0.000,ALERT,213.06,297.87,59.996,1436255104,"201051344000648","174011321042388",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,163190.7,163190.7,5440,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255240,202107.00
07/07/2015 03:45,2,0.000,ALERT,211.93,297.87,59.991,1436255104,"201051344001093","174011321042388",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,165541.6,165541.6,5438,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255241,202108.00
07/07/2015 03:45,2,0.000,ALERT,213.06,298.17,59.991,1436255104,"201051344000645","174011321042388",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,163730.8,163730.8,5447,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255243,202109.00
07/07/2015 03:45,2,0.000,ALERT,214.19,298.47,59.965,1436255104,"274151322000085","174011321042388",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,446435.7,446435.7,6723,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255245,202110.00
07/07/2015 03:45,2,0.000,ALERT,212.83,297.26,59.991,1436255104,"201051344000651","174011321042388",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,163109.0,163109.0,5434,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255247,202111.00
07/07/2015 03:45,2,0.000,ALERT,212.83,297.26,59.991,1436255104,"201051344000867","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,155524.7,155524.7,5452,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255249,202112.00
07/07/2015 03:45,2,0.000,ALERT,212.61,298.47,59.991,1436255104,"201051344001230","174011321042388",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,166623.5,166623.5,5449,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255250,202113.00
07/07/2015 03:45,2,0.000,ALERT,213.06,298.17,59.986,1436255104,"201051344000576","174011321042388",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,162975.4,162975.4,5455,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436255252,202114.00
07/07/2015 03:45,2,0.000,ALERT,212.61,298.47,60.002,1436255104,"201051344000579","174011321042388",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,169452.4,169452.4,5437,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436255254,202115.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202116.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202117.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202118.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202119.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202120.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202121.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202122.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202123.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202124.00
07/07/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436255104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436255984,202125.00
07/07/2015 04:00,2,0.000,ALERT,212.83,298.47,59.933,1436256004,"201051344000955","174011321042388",0.00,11.30,0,296.66,299.97,0.0,0.0,0.000,168569.0,168569.0,5440,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256081,202126.00
07/07/2015 04:00,2,0.000,ALERT,214.41,299.37,59.938,1436256004,"274151322000095","174011321042388",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,467879.2,467879.2,6349,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256083,202127.00
07/07/2015 04:00,2,0.000,ALERT,212.83,298.77,59.933,1436256004,"201051344000868","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,154882.7,154882.7,5447,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256085,202128.00
07/07/2015 04:00,2,0.000,ALERT,213.29,297.87,59.944,1436256004,"201051344000853","174011321042388",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,161148.5,161148.5,5448,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256086,202129.00
07/07/2015 04:00,2,0.000,ALERT,213.51,299.37,59.949,1436256004,"201051344000582","174011321042388",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,161372.4,161372.4,5433,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256088,202130.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.17,59.944,1436256004,"201051344000469","174011321042388",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,156427.2,156427.2,5439,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256090,202131.00
07/07/2015 04:00,2,0.000,ALERT,212.83,298.17,59.944,1436256004,"201051344000988","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,156011.0,156011.0,5439,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256092,202132.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.17,59.954,1436256004,"201051344001158","174011321042388",0.00,10.70,0,296.06,299.37,0.0,0.0,0.000,162095.2,162095.2,5436,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256094,202133.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.17,59.944,1436256004,"201051344001025","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,165566.2,165566.2,5431,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256095,202134.00
07/07/2015 04:00,2,0.000,ALERT,213.06,299.37,59.944,1436256004,"201051344000569","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,169039.9,169039.9,5444,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256097,202135.00
07/07/2015 04:00,2,0.000,ALERT,214.64,298.47,59.933,1436256004,"274151322000094","174011321042388",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,352907.9,352907.9,6822,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256099,202136.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.77,59.959,1436256004,"201051344000458","174011321042388",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,164866.4,164866.4,5440,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256101,202137.00
07/07/2015 04:00,2,0.000,ALERT,214.41,297.87,59.933,1436256004,"274151322000087","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,423694.2,423694.2,6321,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256103,202138.00
07/07/2015 04:00,2,0.000,ALERT,214.19,299.37,59.938,1436256004,"274151322000052","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,452955.9,452955.9,6721,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256104,202139.00
07/07/2015 04:00,2,0.000,ALERT,213.51,298.77,59.954,1436256004,"201051344001145","174011321042388",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,170025.5,170025.5,5448,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256106,202140.00
07/07/2015 04:00,2,0.000,ALERT,213.51,298.77,59.917,1436256004,"201051344000685","174011321042388",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,169064.0,169064.0,5452,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256108,202141.00
07/07/2015 04:00,2,0.000,ALERT,213.96,298.17,59.938,1436256004,"274151322000088","174011321042388",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,433987.0,433987.0,6332,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256110,202142.00
07/07/2015 04:00,2,0.000,ALERT,213.29,298.77,59.944,1436256004,"201051344000438","174011321042388",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,169193.7,169193.7,5433,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256112,202143.00
07/07/2015 04:00,2,0.000,ALERT,212.83,298.47,59.944,1436256004,"201051344001135","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,160524.0,160524.0,5422,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256113,202144.00
07/07/2015 04:00,2,0.000,ALERT,213.29,297.87,59.938,1436256004,"201051344000417","174011321042388",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,164857.6,164857.6,5433,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256115,202145.00
07/07/2015 04:00,2,0.000,ALERT,212.61,298.77,59.944,1436256004,"201051344000594","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,165278.2,165278.2,5433,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256117,202146.00
07/07/2015 04:00,2,0.000,ALERT,214.41,298.77,59.938,1436256004,"274151322000083","174011321042388",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,449108.6,449108.6,6739,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256119,202147.00
07/07/2015 04:00,2,0.000,ALERT,213.29,298.77,59.944,1436256004,"201051344000585","174011321042388",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,164301.8,164301.8,5433,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256121,202148.00
07/07/2015 04:00,2,0.000,ALERT,214.41,298.77,59.944,1436256004,"274151322000054","174011321042388",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,444184.4,444184.4,6320,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256122,202149.00
07/07/2015 04:00,2,0.000,ALERT,213.29,298.47,59.959,1436256004,"201051344001203","174011321042388",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,165432.0,165432.0,5436,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256124,202150.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.77,59.938,1436256004,"201051344000646","174011321042388",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,162657.8,162657.8,5429,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256126,202151.00
07/07/2015 04:00,2,0.000,ALERT,215.09,298.17,59.949,1436256004,"274151322000068","174011321042388",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,351999.8,351999.8,6430,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256128,202152.00
07/07/2015 04:00,2,0.000,ALERT,214.87,299.07,59.944,1436256004,"274151322000076","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,473695.2,473695.2,6721,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256130,202153.00
07/07/2015 04:00,2,0.000,ALERT,213.06,299.07,59.949,1436256004,"201051344000890","174011321042388",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,166936.0,166936.0,5437,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256131,202154.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.47,59.949,1436256004,"201051344000900","174011321042388",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,167176.5,167176.5,5449,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256133,202155.00
07/07/2015 04:00,2,0.000,ALERT,213.74,298.17,59.949,1436256004,"201051344000633","174011321042388",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,156841.3,156841.3,5448,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256135,202156.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.47,59.954,1436256004,"201051344000983","174011321042388",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,164176.6,164176.6,5449,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256137,202157.00
07/07/2015 04:00,2,0.000,ALERT,213.29,298.17,59.944,1436256004,"201051344000917","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,167389.1,167389.1,5448,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256139,202158.00
07/07/2015 04:00,2,0.000,ALERT,213.29,297.87,59.986,1436256004,"201051344000648","174011321042388",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,163190.7,163190.7,5442,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256141,202159.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.47,59.949,1436256004,"201051344001093","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,165541.6,165541.6,5440,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256143,202160.00
07/07/2015 04:00,2,0.000,ALERT,213.51,298.17,59.944,1436256004,"201051344000645","174011321042388",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,163730.8,163730.8,5449,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256145,202161.00
07/07/2015 04:00,2,0.000,ALERT,214.64,298.47,59.928,1436256004,"274151322000085","174011321042388",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,446435.7,446435.7,6725,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256146,202162.00
07/07/2015 04:00,2,0.000,ALERT,213.29,297.87,59.944,1436256004,"201051344000651","174011321042388",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,163109.0,163109.0,5436,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256148,202163.00
07/07/2015 04:00,2,0.000,ALERT,213.29,297.87,59.938,1436256004,"201051344000867","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,155524.7,155524.7,5454,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256150,202164.00
07/07/2015 04:00,2,0.000,ALERT,213.06,299.07,59.944,1436256004,"201051344001230","174011321042388",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,166623.5,166623.5,5451,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256152,202165.00
07/07/2015 04:00,2,0.000,ALERT,213.51,298.77,59.928,1436256004,"201051344000576","174011321042388",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,162975.4,162975.4,5457,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256154,202166.00
07/07/2015 04:00,2,0.000,ALERT,213.06,298.77,59.965,1436256004,"201051344000579","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,169452.4,169452.4,5439,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256155,202167.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202168.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202169.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202170.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202171.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202172.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202173.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202174.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202175.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202176.00
07/07/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436256004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436256885,202177.00
07/07/2015 04:15,2,0.000,ALERT,212.38,297.87,59.981,1436256903,"201051344000955","174011321042388",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,168569.0,168569.0,5442,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256980,202178.00
07/07/2015 04:15,2,0.000,ALERT,213.96,299.07,59.981,1436256903,"274151322000095","174011321042388",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,467879.2,467879.2,6351,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256981,202179.00
07/07/2015 04:15,2,0.000,ALERT,212.61,298.47,59.986,1436256903,"201051344000868","174011321042388",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,154882.7,154882.7,5449,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256983,202180.00
07/07/2015 04:15,2,0.000,ALERT,213.29,297.87,59.986,1436256903,"201051344000853","174011321042388",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,161148.5,161148.5,5450,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256985,202181.00
07/07/2015 04:15,2,0.000,ALERT,213.29,299.07,59.986,1436256903,"201051344000582","174011321042388",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,161372.4,161372.4,5435,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256987,202182.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1436256903,"201051344000469","174011321042388",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,156427.2,156427.2,5441,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256989,202183.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.57,59.986,1436256903,"201051344000988","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,156011.0,156011.0,5441,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256990,202184.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.87,60.018,1436256903,"201051344001158","174011321042388",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,162095.2,162095.2,5438,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256992,202185.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.26,59.996,1436256903,"201051344001025","174011321042388",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,165566.2,165566.2,5433,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256994,202186.00
07/07/2015 04:15,2,0.000,ALERT,212.83,298.47,59.959,1436256903,"201051344000569","174011321042388",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,169039.9,169039.9,5446,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436256996,202187.00
07/07/2015 04:15,2,0.000,ALERT,214.19,297.57,59.970,1436256903,"274151322000094","174011321042388",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,352907.9,352907.9,6824,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436256998,202188.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.87,59.975,1436256903,"201051344000458","174011321042388",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,164866.4,164866.4,5442,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257000,202189.00
07/07/2015 04:15,2,0.000,ALERT,213.96,296.96,59.965,1436256903,"274151322000087","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,423694.2,423694.2,6323,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257002,202190.00
07/07/2015 04:15,2,0.000,ALERT,213.74,298.17,59.965,1436256903,"274151322000052","174011321042388",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,452955.9,452955.9,6723,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257003,202191.00
