ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 04:15,2,0.000,ALERT,213.06,298.47,59.975,1436256903,"201051344001145","174011321042388",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,170025.5,170025.5,5450,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257005,202192.00
07/07/2015 04:15,2,0.000,ALERT,213.06,298.17,59.986,1436256903,"201051344000685","174011321042388",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,169064.0,169064.0,5454,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257007,202193.00
07/07/2015 04:15,2,0.000,ALERT,213.51,298.17,59.970,1436256903,"274151322000088","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,433987.0,433987.0,6334,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257009,202194.00
07/07/2015 04:15,2,0.000,ALERT,213.06,298.47,59.970,1436256903,"201051344000438","174011321042388",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,169193.7,169193.7,5435,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257011,202195.00
07/07/2015 04:15,2,0.000,ALERT,212.38,298.17,59.965,1436256903,"201051344001135","174011321042388",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,160524.0,160524.0,5424,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257012,202196.00
07/07/2015 04:15,2,0.000,ALERT,213.06,297.57,59.970,1436256903,"201051344000417","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,164857.6,164857.6,5435,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257014,202197.00
07/07/2015 04:15,2,0.000,ALERT,212.38,298.47,59.970,1436256903,"201051344000594","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,165278.2,165278.2,5435,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257016,202198.00
07/07/2015 04:15,2,0.000,ALERT,213.96,298.17,59.928,1436256903,"274151322000083","174011321042388",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,449108.6,449108.6,6741,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257018,202199.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.87,59.954,1436256903,"201051344000585","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,164301.8,164301.8,5435,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257020,202200.00
07/07/2015 04:15,2,0.000,ALERT,213.96,298.17,60.002,1436256903,"274151322000054","174011321042388",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,444184.4,444184.4,6322,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257021,202201.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.57,59.975,1436256903,"201051344001203","174011321042388",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,165432.0,165432.0,5438,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257023,202202.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.87,59.970,1436256903,"201051344000646","174011321042388",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,162657.8,162657.8,5431,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257025,202203.00
07/07/2015 04:15,2,0.000,ALERT,214.64,297.26,59.959,1436256903,"274151322000068","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,351999.8,351999.8,6432,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257027,202204.00
07/07/2015 04:15,2,0.000,ALERT,214.64,298.17,59.970,1436256903,"274151322000076","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,473695.2,473695.2,6723,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257029,202205.00
07/07/2015 04:15,2,0.000,ALERT,212.61,298.47,59.965,1436256903,"201051344000890","174011321042388",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,166936.0,166936.0,5439,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257031,202206.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.57,59.986,1436256903,"201051344000900","174011321042388",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,167176.5,167176.5,5451,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257032,202207.00
07/07/2015 04:15,2,0.000,ALERT,213.06,296.96,59.965,1436256903,"201051344000633","174011321042388",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,156841.3,156841.3,5450,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257034,202208.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.87,59.970,1436256903,"201051344000983","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,164176.6,164176.6,5451,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257036,202209.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.57,59.975,1436256903,"201051344000917","174011321042388",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,167389.1,167389.1,5450,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257038,202210.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.26,59.965,1436256903,"201051344000648","174011321042388",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,163190.7,163190.7,5444,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257040,202211.00
07/07/2015 04:15,2,0.000,ALERT,212.61,297.87,59.970,1436256903,"201051344001093","174011321042388",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,165541.6,165541.6,5442,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257042,202212.00
07/07/2015 04:15,2,0.000,ALERT,213.06,297.57,59.965,1436256903,"201051344000645","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,163730.8,163730.8,5451,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257043,202213.00
07/07/2015 04:15,2,0.000,ALERT,214.19,297.87,59.954,1436256903,"274151322000085","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,446435.7,446435.7,6727,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257045,202214.00
07/07/2015 04:15,2,0.000,ALERT,212.61,296.96,59.965,1436256903,"201051344000651","174011321042388",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,163109.0,163109.0,5438,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257047,202215.00
07/07/2015 04:15,2,0.000,ALERT,212.83,297.57,59.975,1436256903,"201051344000867","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,155524.7,155524.7,5456,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257049,202216.00
07/07/2015 04:15,2,0.000,ALERT,212.61,298.47,59.970,1436256903,"201051344001230","174011321042388",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,166623.5,166623.5,5453,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257051,202217.00
07/07/2015 04:15,2,0.000,ALERT,213.06,298.17,59.959,1436256903,"201051344000576","174011321042388",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,162975.4,162975.4,5459,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257052,202218.00
07/07/2015 04:15,2,0.000,ALERT,212.61,298.47,59.959,1436256903,"201051344000579","174011321042388",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,169452.4,169452.4,5441,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257054,202219.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202220.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202221.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202222.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202223.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202224.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202225.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202226.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202227.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202228.00
07/07/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436256903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436257783,202229.00
07/07/2015 04:30,2,0.000,ALERT,212.61,296.66,59.959,1436257805,"201051344000955","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,168569.0,168569.0,5444,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257882,202230.00
07/07/2015 04:30,2,0.000,ALERT,214.41,297.87,59.954,1436257805,"274151322000095","174011321042388",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,467879.2,467879.2,6353,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257884,202231.00
07/07/2015 04:30,2,0.000,ALERT,213.06,297.26,59.938,1436257805,"201051344000868","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,154882.7,154882.7,5451,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257885,202232.00
07/07/2015 04:30,2,0.000,ALERT,213.51,296.66,59.959,1436257805,"201051344000853","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,161148.5,161148.5,5452,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257887,202233.00
07/07/2015 04:30,2,0.000,ALERT,213.74,297.87,59.959,1436257805,"201051344000582","174011321042388",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,161372.4,161372.4,5437,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257889,202234.00
07/07/2015 04:30,2,0.000,ALERT,213.06,296.36,59.944,1436257805,"201051344000469","174011321042388",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,156427.2,156427.2,5443,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257891,202235.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.36,59.917,1436257805,"201051344000988","174011321042388",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,156011.0,156011.0,5443,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257893,202236.00
07/07/2015 04:30,2,0.000,ALERT,213.06,296.36,59.959,1436257805,"201051344001158","174011321042388",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,162095.2,162095.2,5440,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257894,202237.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.06,59.949,1436257805,"201051344001025","174011321042388",0.00,11.00,0,295.46,300.87,0.0,0.0,0.000,165566.2,165566.2,5435,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257896,202238.00
07/07/2015 04:30,2,0.000,ALERT,213.06,297.26,59.965,1436257805,"201051344000569","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,169039.9,169039.9,5448,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257898,202239.00
07/07/2015 04:30,2,0.000,ALERT,214.41,296.36,59.965,1436257805,"274151322000094","174011321042388",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,352907.9,352907.9,6826,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257900,202240.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.66,59.954,1436257805,"201051344000458","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,164866.4,164866.4,5444,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257902,202241.00
07/07/2015 04:30,2,0.000,ALERT,214.19,296.36,59.965,1436257805,"274151322000087","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,423694.2,423694.2,6325,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257904,202242.00
07/07/2015 04:30,2,0.000,ALERT,214.19,296.96,59.986,1436257805,"274151322000052","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,452955.9,452955.9,6725,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257905,202243.00
07/07/2015 04:30,2,0.000,ALERT,213.29,297.26,59.965,1436257805,"201051344001145","174011321042388",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,170025.5,170025.5,5452,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257907,202244.00
07/07/2015 04:30,2,0.000,ALERT,213.29,296.96,59.933,1436257805,"201051344000685","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,169064.0,169064.0,5456,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257909,202245.00
07/07/2015 04:30,2,0.000,ALERT,213.96,296.96,59.954,1436257805,"274151322000088","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,433987.0,433987.0,6336,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257911,202246.00
07/07/2015 04:30,2,0.000,ALERT,213.06,296.96,59.959,1436257805,"201051344000438","174011321042388",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,169193.7,169193.7,5437,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257913,202247.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.96,59.975,1436257805,"201051344001135","174011321042388",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,160524.0,160524.0,5426,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257914,202248.00
07/07/2015 04:30,2,0.000,ALERT,213.29,296.36,59.954,1436257805,"201051344000417","174011321042388",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,164857.6,164857.6,5437,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257916,202249.00
07/07/2015 04:30,2,0.000,ALERT,212.61,297.26,59.949,1436257805,"201051344000594","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,165278.2,165278.2,5437,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257918,202250.00
07/07/2015 04:30,2,0.000,ALERT,214.41,297.26,59.954,1436257805,"274151322000083","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,449108.6,449108.6,6743,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257920,202251.00
07/07/2015 04:30,2,0.000,ALERT,213.06,296.96,59.986,1436257805,"201051344000585","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,164301.8,164301.8,5437,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257921,202252.00
07/07/2015 04:30,2,0.000,ALERT,213.96,297.26,59.949,1436257805,"274151322000054","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,444184.4,444184.4,6324,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257923,202253.00
07/07/2015 04:30,2,0.000,ALERT,213.06,296.66,59.954,1436257805,"201051344001203","174011321042388",0.00,11.00,0,295.76,302.07,0.0,0.0,0.000,165432.0,165432.0,5440,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257925,202254.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.96,59.965,1436257805,"201051344000646","174011321042388",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,162657.8,162657.8,5433,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257927,202255.00
07/07/2015 04:30,2,0.000,ALERT,214.87,296.36,59.949,1436257805,"274151322000068","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,351999.8,351999.8,6434,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257929,202256.00
07/07/2015 04:30,2,0.000,ALERT,214.87,296.96,59.959,1436257805,"274151322000076","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,473695.2,473695.2,6725,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257931,202257.00
07/07/2015 04:30,2,0.000,ALERT,212.83,297.57,59.965,1436257805,"201051344000890","174011321042388",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,166936.0,166936.0,5441,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257933,202258.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.66,59.965,1436257805,"201051344000900","174011321042388",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,167176.5,167176.5,5453,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257935,202259.00
07/07/2015 04:30,2,0.000,ALERT,213.51,296.66,59.959,1436257805,"201051344000633","174011321042388",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,156841.3,156841.3,5452,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257936,202260.00
07/07/2015 04:30,2,0.000,ALERT,212.83,296.96,59.965,1436257805,"201051344000983","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,164176.6,164176.6,5453,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257938,202261.00
07/07/2015 04:30,2,0.000,ALERT,213.29,296.96,59.954,1436257805,"201051344000917","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,167389.1,167389.1,5452,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257940,202262.00
07/07/2015 04:30,2,0.000,ALERT,213.06,296.36,59.970,1436257805,"201051344000648","174011321042388",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,163190.7,163190.7,5446,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436257942,202263.00
07/07/2015 04:30,2,0.000,ALERT,213.06,297.26,59.954,1436257805,"201051344001093","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,165541.6,165541.6,5444,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257944,202264.00
07/07/2015 04:30,2,0.000,ALERT,213.51,296.96,59.965,1436257805,"201051344000645","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,163730.8,163730.8,5453,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257946,202265.00
07/07/2015 04:30,2,0.000,ALERT,214.41,297.57,59.986,1436257805,"274151322000085","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,446435.7,446435.7,6729,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257947,202266.00
07/07/2015 04:30,2,0.000,ALERT,213.29,296.96,59.975,1436257805,"201051344000651","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,163109.0,163109.0,5440,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257949,202267.00
07/07/2015 04:30,2,0.000,ALERT,213.29,296.96,59.970,1436257805,"201051344000867","174011321042388",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,155524.7,155524.7,5458,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257951,202268.00
07/07/2015 04:30,2,0.000,ALERT,213.06,297.87,59.981,1436257805,"201051344001230","174011321042388",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,166623.5,166623.5,5455,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257953,202269.00
07/07/2015 04:30,2,0.000,ALERT,213.51,297.57,59.959,1436257805,"201051344000576","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,162975.4,162975.4,5461,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257955,202270.00
07/07/2015 04:30,2,0.000,ALERT,213.06,297.57,59.975,1436257805,"201051344000579","174011321042388",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,169452.4,169452.4,5443,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436257957,202271.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202272.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202273.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202274.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202275.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202276.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202277.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202278.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202279.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202280.00
07/07/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436257805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436258685,202281.00
07/07/2015 04:45,2,0.000,ALERT,212.61,298.77,59.954,1436258703,"201051344000955","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,168569.0,168569.0,5446,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258780,202282.00
07/07/2015 04:45,2,0.000,ALERT,214.19,299.67,59.965,1436258703,"274151322000095","174011321042388",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,467879.2,467879.2,6355,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258781,202283.00
07/07/2015 04:45,2,0.000,ALERT,212.83,299.07,59.991,1436258703,"201051344000868","174011321042388",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,154882.7,154882.7,5453,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258783,202284.00
07/07/2015 04:45,2,0.000,ALERT,213.51,298.47,59.944,1436258703,"201051344000853","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,161148.5,161148.5,5454,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258785,202285.00
07/07/2015 04:45,2,0.000,ALERT,213.51,299.67,59.959,1436258703,"201051344000582","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,161372.4,161372.4,5439,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258787,202286.00
07/07/2015 04:45,2,0.000,ALERT,213.06,298.17,59.996,1436258703,"201051344000469","174011321042388",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,156427.2,156427.2,5445,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258789,202287.00
07/07/2015 04:45,2,0.000,ALERT,212.83,298.47,59.986,1436258703,"201051344000988","174011321042388",0.00,12.00,0,292.16,299.37,0.0,0.0,0.000,156011.0,156011.0,5445,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258790,202288.00
07/07/2015 04:45,2,0.000,ALERT,213.06,298.17,59.959,1436258703,"201051344001158","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,162095.2,162095.2,5442,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258793,202289.00
07/07/2015 04:45,2,0.000,ALERT,212.83,297.87,59.959,1436258703,"201051344001025","174011321042388",0.00,11.00,0,294.56,300.57,0.0,0.0,0.000,165566.2,165566.2,5437,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258795,202290.00
07/07/2015 04:45,2,0.000,ALERT,212.83,298.77,59.970,1436258703,"201051344000569","174011321042388",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,169039.9,169039.9,5450,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258797,202291.00
07/07/2015 04:45,2,0.000,ALERT,214.41,298.17,59.959,1436258703,"274151322000094","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,352907.9,352907.9,6828,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258799,202292.00
07/07/2015 04:45,2,0.000,ALERT,212.61,298.17,59.928,1436258703,"201051344000458","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,164866.4,164866.4,5446,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436258801,202293.00
07/07/2015 04:45,2,0.000,ALERT,214.19,298.17,59.959,1436258703,"274151322000087","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,423694.2,423694.2,6327,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258803,202294.00
07/07/2015 04:45,2,0.000,ALERT,213.96,298.17,59.959,1436258703,"274151322000052","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,452955.9,452955.9,6727,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258804,202295.00
07/07/2015 04:45,2,0.000,ALERT,213.29,298.77,59.970,1436258703,"201051344001145","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,170025.5,170025.5,5454,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258806,202296.00
07/07/2015 04:45,2,0.000,ALERT,213.51,298.47,59.970,1436258703,"201051344000685","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,169064.0,169064.0,5458,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258808,202297.00
07/07/2015 04:45,2,0.000,ALERT,213.74,298.77,59.965,1436258703,"274151322000088","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,433987.0,433987.0,6338,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258810,202298.00
07/07/2015 04:45,2,0.000,ALERT,213.29,298.77,59.970,1436258703,"201051344000438","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,169193.7,169193.7,5439,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258812,202299.00
07/07/2015 04:45,2,0.000,ALERT,212.61,298.47,59.965,1436258703,"201051344001135","174011321042388",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,160524.0,160524.0,5428,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258813,202300.00
07/07/2015 04:45,2,0.000,ALERT,213.29,298.17,59.965,1436258703,"201051344000417","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,164857.6,164857.6,5439,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258815,202301.00
07/07/2015 04:45,2,0.000,ALERT,212.61,298.77,59.954,1436258703,"201051344000594","174011321042388",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,165278.2,165278.2,5439,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258817,202302.00
07/07/2015 04:45,2,0.000,ALERT,214.41,299.07,59.965,1436258703,"274151322000083","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,449108.6,449108.6,6745,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258819,202303.00
07/07/2015 04:45,2,0.000,ALERT,213.29,299.07,59.954,1436258703,"201051344000585","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,164301.8,164301.8,5439,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258820,202304.00
07/07/2015 04:45,2,0.000,ALERT,214.19,298.77,59.959,1436258703,"274151322000054","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,444184.4,444184.4,6326,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258822,202305.00
07/07/2015 04:45,2,0.000,ALERT,212.83,298.17,59.965,1436258703,"201051344001203","174011321042388",0.00,11.30,0,294.86,301.77,0.0,0.0,0.000,165432.0,165432.0,5442,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258824,202306.00
07/07/2015 04:45,2,0.000,ALERT,212.83,298.47,59.965,1436258703,"201051344000646","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,162657.8,162657.8,5435,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258826,202307.00
07/07/2015 04:45,2,0.000,ALERT,214.87,297.87,59.970,1436258703,"274151322000068","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,351999.8,351999.8,6436,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258828,202308.00
07/07/2015 04:45,2,0.000,ALERT,214.87,298.47,59.986,1436258703,"274151322000076","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,473695.2,473695.2,6727,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258830,202309.00
07/07/2015 04:45,2,0.000,ALERT,212.83,299.07,59.965,1436258703,"201051344000890","174011321042388",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,166936.0,166936.0,5443,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258831,202310.00
07/07/2015 04:45,2,0.000,ALERT,212.83,298.17,59.965,1436258703,"201051344000900","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,167176.5,167176.5,5455,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258833,202311.00
07/07/2015 04:45,2,0.000,ALERT,213.51,297.87,59.949,1436258703,"201051344000633","174011321042388",0.00,11.30,0,293.06,299.07,0.0,0.0,0.000,156841.3,156841.3,5454,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258835,202312.00
07/07/2015 04:45,2,0.000,ALERT,213.06,298.47,59.970,1436258703,"201051344000983","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,164176.6,164176.6,5455,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258837,202313.00
07/07/2015 04:45,2,0.000,ALERT,213.29,298.17,59.970,1436258703,"201051344000917","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,167389.1,167389.1,5454,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436258839,202314.00
07/07/2015 04:45,2,0.000,ALERT,213.06,297.87,60.007,1436258703,"201051344000648","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,163190.7,163190.7,5448,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258841,202315.00
07/07/2015 04:45,2,0.000,ALERT,213.06,298.47,59.975,1436258703,"201051344001093","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,165541.6,165541.6,5446,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258842,202316.00
07/07/2015 04:45,2,0.000,ALERT,213.51,298.17,59.949,1436258703,"201051344000645","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,163730.8,163730.8,5455,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258844,202317.00
07/07/2015 04:45,2,0.000,ALERT,214.41,298.17,59.991,1436258703,"274151322000085","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,446435.7,446435.7,6731,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258846,202318.00
07/07/2015 04:45,2,0.000,ALERT,213.06,297.87,59.981,1436258703,"201051344000651","174011321042388",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,163109.0,163109.0,5442,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258848,202319.00
07/07/2015 04:45,2,0.000,ALERT,213.29,298.17,59.965,1436258703,"201051344000867","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,155524.7,155524.7,5460,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436258850,202320.00
07/07/2015 04:45,2,0.000,ALERT,213.06,299.07,59.954,1436258703,"201051344001230","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,166623.5,166623.5,5457,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258851,202321.00
07/07/2015 04:45,2,0.000,ALERT,213.51,299.07,59.959,1436258703,"201051344000576","174011321042388",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,162975.4,162975.4,5463,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258853,202322.00
07/07/2015 04:45,2,0.000,ALERT,213.06,299.07,59.965,1436258703,"201051344000579","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,169452.4,169452.4,5445,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436258855,202323.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202324.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202325.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202326.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202327.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202328.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202329.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202330.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202331.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202332.00
07/07/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436258703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436259583,202333.00
07/07/2015 05:00,2,0.000,ALERT,211.70,296.96,59.949,1436259603,"201051344000955","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,168569.0,168569.0,5448,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259679,202334.00
07/07/2015 05:00,2,0.000,ALERT,213.06,297.87,59.933,1436259603,"274151322000095","174011321042388",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,467879.2,467879.2,6357,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259681,202335.00
07/07/2015 05:00,2,0.000,ALERT,211.93,297.26,59.944,1436259603,"201051344000868","174011321042388",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,154882.7,154882.7,5455,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259683,202336.00
07/07/2015 05:00,2,0.000,ALERT,212.61,296.96,59.954,1436259603,"201051344000853","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,161148.5,161148.5,5456,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259684,202337.00
07/07/2015 05:00,2,0.000,ALERT,212.61,297.87,59.954,1436259603,"201051344000582","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,161372.4,161372.4,5441,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259686,202338.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.36,59.922,1436259603,"201051344000469","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,156427.2,156427.2,5447,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259688,202339.00
07/07/2015 05:00,2,0.000,ALERT,211.70,296.36,59.954,1436259603,"201051344000988","174011321042388",0.00,12.00,0,293.36,299.67,0.0,0.0,0.000,156011.0,156011.0,5447,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259690,202340.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.36,59.949,1436259603,"201051344001158","174011321042388",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,162095.2,162095.2,5444,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259691,202341.00
