ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 05:00,2,0.000,ALERT,211.93,296.06,59.965,1436259603,"201051344001025","174011321042388",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,165566.2,165566.2,5439,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259693,202342.00
07/07/2015 05:00,2,0.000,ALERT,211.93,297.26,59.949,1436259603,"201051344000569","174011321042388",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,169039.9,169039.9,5452,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259695,202343.00
07/07/2015 05:00,2,0.000,ALERT,213.29,296.36,59.944,1436259603,"274151322000094","174011321042388",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,352907.9,352907.9,6830,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259697,202344.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.66,59.938,1436259603,"201051344000458","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,164866.4,164866.4,5448,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259699,202345.00
07/07/2015 05:00,2,0.000,ALERT,213.51,296.06,59.965,1436259603,"274151322000087","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,423694.2,423694.2,6329,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259701,202346.00
07/07/2015 05:00,2,0.000,ALERT,213.06,297.57,59.938,1436259603,"274151322000052","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,452955.9,452955.9,6729,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259702,202347.00
07/07/2015 05:00,2,0.000,ALERT,212.38,297.26,59.949,1436259603,"201051344001145","174011321042388",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,170025.5,170025.5,5456,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259704,202348.00
07/07/2015 05:00,2,0.000,ALERT,212.38,296.96,59.954,1436259603,"201051344000685","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,169064.0,169064.0,5460,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259706,202349.00
07/07/2015 05:00,2,0.000,ALERT,212.83,296.96,59.949,1436259603,"274151322000088","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,433987.0,433987.0,6340,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259708,202350.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.96,59.954,1436259603,"201051344000438","174011321042388",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,169193.7,169193.7,5441,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259710,202351.00
07/07/2015 05:00,2,0.000,ALERT,211.70,296.96,59.949,1436259603,"201051344001135","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,160524.0,160524.0,5430,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259711,202352.00
07/07/2015 05:00,2,0.000,ALERT,212.38,296.36,59.944,1436259603,"201051344000417","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,164857.6,164857.6,5441,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259713,202353.00
07/07/2015 05:00,2,0.000,ALERT,211.70,296.96,59.944,1436259603,"201051344000594","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,165278.2,165278.2,5441,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259715,202354.00
07/07/2015 05:00,2,0.000,ALERT,213.51,296.96,59.938,1436259603,"274151322000083","174011321042388",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,449108.6,449108.6,6747,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259717,202355.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.96,59.949,1436259603,"201051344000585","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,164301.8,164301.8,5441,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259719,202356.00
07/07/2015 05:00,2,0.000,ALERT,213.06,297.57,59.944,1436259603,"274151322000054","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,444184.4,444184.4,6328,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259720,202357.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.66,59.944,1436259603,"201051344001203","174011321042388",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,165432.0,165432.0,5444,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259722,202358.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.96,59.917,1436259603,"201051344000646","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,162657.8,162657.8,5437,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259724,202359.00
07/07/2015 05:00,2,0.000,ALERT,213.96,296.06,59.938,1436259603,"274151322000068","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,351999.8,351999.8,6438,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259726,202360.00
07/07/2015 05:00,2,0.000,ALERT,213.74,296.96,59.938,1436259603,"274151322000076","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,473695.2,473695.2,6729,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259728,202361.00
07/07/2015 05:00,2,0.000,ALERT,211.93,297.26,59.944,1436259603,"201051344000890","174011321042388",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,166936.0,166936.0,5445,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259730,202362.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.66,59.938,1436259603,"201051344000900","174011321042388",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,167176.5,167176.5,5457,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259732,202363.00
07/07/2015 05:00,2,0.000,ALERT,212.38,296.36,59.949,1436259603,"201051344000633","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,156841.3,156841.3,5456,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259734,202364.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.66,59.938,1436259603,"201051344000983","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,164176.6,164176.6,5457,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259736,202365.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.66,59.944,1436259603,"201051344000917","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,167389.1,167389.1,5456,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259737,202366.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.06,59.949,1436259603,"201051344000648","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,163190.7,163190.7,5450,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259739,202367.00
07/07/2015 05:00,2,0.000,ALERT,211.93,296.96,59.954,1436259603,"201051344001093","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,165541.6,165541.6,5448,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259741,202368.00
07/07/2015 05:00,2,0.000,ALERT,212.38,296.66,59.949,1436259603,"201051344000645","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,163730.8,163730.8,5457,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259743,202369.00
07/07/2015 05:00,2,0.000,ALERT,213.51,296.96,59.944,1436259603,"274151322000085","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,446435.7,446435.7,6733,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259745,202370.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.06,59.949,1436259603,"201051344000651","174011321042388",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,163109.0,163109.0,5444,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259747,202371.00
07/07/2015 05:00,2,0.000,ALERT,212.16,296.96,59.944,1436259603,"201051344000867","174011321042388",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,155524.7,155524.7,5462,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259748,202372.00
07/07/2015 05:00,2,0.000,ALERT,212.16,297.26,59.938,1436259603,"201051344001230","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,166623.5,166623.5,5459,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259750,202373.00
07/07/2015 05:00,2,0.000,ALERT,212.38,296.96,59.938,1436259603,"201051344000576","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,162975.4,162975.4,5465,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436259752,202374.00
07/07/2015 05:00,2,0.000,ALERT,211.93,297.26,59.944,1436259603,"201051344000579","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,169452.4,169452.4,5447,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436259754,202375.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202376.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202377.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202378.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202379.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202380.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202381.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202382.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202383.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202384.00
07/07/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436259603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436260483,202385.00
07/07/2015 05:15,2,0.000,ALERT,211.70,297.26,59.954,1436260503,"201051344000955","174011321042388",0.00,12.00,0,293.06,299.37,0.0,0.0,0.000,168569.0,168569.0,5450,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260579,202386.00
07/07/2015 05:15,2,0.000,ALERT,213.29,298.47,59.959,1436260503,"274151322000095","174011321042388",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,467879.2,467879.2,6359,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260581,202387.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.87,59.954,1436260503,"201051344000868","174011321042388",0.00,11.70,0,293.36,300.27,0.0,0.0,0.000,154882.7,154882.7,5457,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260583,202388.00
07/07/2015 05:15,2,0.000,ALERT,212.38,297.26,59.938,1436260503,"201051344000853","174011321042388",0.00,11.70,0,292.76,299.67,0.0,0.0,0.000,161148.5,161148.5,5458,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260584,202389.00
07/07/2015 05:15,2,0.000,ALERT,212.61,298.77,59.965,1436260503,"201051344000582","174011321042388",0.00,11.70,0,293.66,300.27,0.0,0.0,0.000,161372.4,161372.4,5443,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260586,202390.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.26,59.954,1436260503,"201051344000469","174011321042388",0.00,11.30,0,291.85,298.77,0.0,0.0,0.000,156427.2,156427.2,5449,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260588,202391.00
07/07/2015 05:15,2,0.000,ALERT,211.70,297.57,59.949,1436260503,"201051344000988","174011321042388",0.00,12.00,0,290.65,298.77,0.0,0.0,0.000,156011.0,156011.0,5449,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260590,202392.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.26,59.944,1436260503,"201051344001158","174011321042388",0.00,11.30,0,292.16,298.77,0.0,0.0,0.000,162095.2,162095.2,5446,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260592,202393.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.26,59.949,1436260503,"201051344001025","174011321042388",0.00,11.30,0,292.46,300.27,0.0,0.0,0.000,165566.2,165566.2,5441,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260594,202394.00
07/07/2015 05:15,2,0.000,ALERT,212.16,298.47,59.959,1436260503,"201051344000569","174011321042388",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,169039.9,169039.9,5454,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436260596,202395.00
07/07/2015 05:15,2,0.000,ALERT,213.51,297.87,59.954,1436260503,"274151322000094","174011321042388",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,352907.9,352907.9,6832,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260598,202396.00
07/07/2015 05:15,2,0.000,ALERT,212.16,298.17,59.965,1436260503,"201051344000458","174011321042388",0.00,12.70,0,293.06,300.27,0.0,0.0,0.000,164866.4,164866.4,5450,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436260599,202397.00
07/07/2015 05:15,2,0.000,ALERT,213.29,297.57,59.938,1436260503,"274151322000087","174011321042388",0.00,13.30,0,292.16,298.77,0.0,0.0,0.000,423694.2,423694.2,6331,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436260601,202398.00
07/07/2015 05:15,2,0.000,ALERT,213.06,298.77,59.954,1436260503,"274151322000052","174011321042388",0.00,12.30,0,292.76,299.97,0.0,0.0,0.000,452955.9,452955.9,6731,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436260603,202399.00
07/07/2015 05:15,2,0.000,ALERT,212.38,298.47,59.959,1436260503,"201051344001145","174011321042388",0.00,11.70,0,293.36,300.57,0.0,0.0,0.000,170025.5,170025.5,5458,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260605,202400.00
07/07/2015 05:15,2,0.000,ALERT,212.61,297.87,59.928,1436260503,"201051344000685","174011321042388",0.00,12.00,0,292.76,299.37,0.0,0.0,0.000,169064.0,169064.0,5462,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260607,202401.00
07/07/2015 05:15,2,0.000,ALERT,212.83,297.87,59.954,1436260503,"274151322000088","174011321042388",0.00,12.70,0,292.76,299.37,0.0,0.0,0.000,433987.0,433987.0,6342,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260609,202402.00
07/07/2015 05:15,2,0.000,ALERT,212.16,297.87,59.954,1436260503,"201051344000438","174011321042388",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,169193.7,169193.7,5443,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260611,202403.00
07/07/2015 05:15,2,0.000,ALERT,211.70,297.57,59.928,1436260503,"201051344001135","174011321042388",0.00,11.70,0,293.06,300.27,0.0,0.0,0.000,160524.0,160524.0,5432,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260612,202404.00
07/07/2015 05:15,2,0.000,ALERT,212.38,297.26,59.954,1436260503,"201051344000417","174011321042388",0.00,12.00,0,292.46,299.07,0.0,0.0,0.000,164857.6,164857.6,5443,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260614,202405.00
07/07/2015 05:15,2,0.000,ALERT,211.70,298.17,59.965,1436260503,"201051344000594","174011321042388",0.00,11.70,0,292.76,299.67,0.0,0.0,0.000,165278.2,165278.2,5443,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260616,202406.00
07/07/2015 05:15,2,0.000,ALERT,213.29,297.57,59.959,1436260503,"274151322000083","174011321042388",0.00,12.00,0,293.36,299.97,0.0,0.0,0.000,449108.6,449108.6,6749,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436260618,202407.00
07/07/2015 05:15,2,0.000,ALERT,212.38,298.17,59.996,1436260503,"201051344000585","174011321042388",0.00,12.00,0,292.46,299.37,0.0,0.0,0.000,164301.8,164301.8,5443,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260620,202408.00
07/07/2015 05:15,2,0.000,ALERT,213.06,298.77,59.959,1436260503,"274151322000054","174011321042388",0.00,13.00,0,292.76,299.97,0.0,0.0,0.000,444184.4,444184.4,6330,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260621,202409.00
07/07/2015 05:15,2,0.000,ALERT,212.16,297.57,59.959,1436260503,"201051344001203","174011321042388",0.00,11.70,0,292.76,301.47,0.0,0.0,0.000,165432.0,165432.0,5446,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260623,202410.00
07/07/2015 05:15,2,0.000,ALERT,211.70,297.57,59.954,1436260503,"201051344000646","174011321042388",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,162657.8,162657.8,5439,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260625,202411.00
07/07/2015 05:15,2,0.000,ALERT,213.96,296.96,59.954,1436260503,"274151322000068","174011321042388",0.00,13.00,0,292.46,298.77,0.0,0.0,0.000,351999.8,351999.8,6440,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260627,202412.00
07/07/2015 05:15,2,0.000,ALERT,213.96,298.47,59.949,1436260503,"274151322000076","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,473695.2,473695.2,6731,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260629,202413.00
07/07/2015 05:15,2,0.000,ALERT,211.93,298.17,59.959,1436260503,"201051344000890","174011321042388",0.00,12.00,0,293.66,300.87,0.0,0.0,0.000,166936.0,166936.0,5447,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260631,202414.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.57,59.965,1436260503,"201051344000900","174011321042388",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,167176.5,167176.5,5459,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260632,202415.00
07/07/2015 05:15,2,0.000,ALERT,212.38,296.96,59.959,1436260503,"201051344000633","174011321042388",0.00,11.70,0,290.95,298.47,0.0,0.0,0.000,156841.3,156841.3,5458,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260634,202416.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.57,59.944,1436260503,"201051344000983","174011321042388",0.00,12.00,0,293.06,299.97,0.0,0.0,0.000,164176.6,164176.6,5459,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260636,202417.00
07/07/2015 05:15,2,0.000,ALERT,212.16,297.26,59.959,1436260503,"201051344000917","174011321042388",0.00,13.00,0,291.85,298.77,0.0,0.0,0.000,167389.1,167389.1,5458,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260638,202418.00
07/07/2015 05:15,2,0.000,ALERT,212.16,296.96,59.949,1436260503,"201051344000648","174011321042388",0.00,11.30,0,292.46,299.67,0.0,0.0,0.000,163190.7,163190.7,5452,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260640,202419.00
07/07/2015 05:15,2,0.000,ALERT,211.93,297.57,59.954,1436260503,"201051344001093","174011321042388",0.00,12.70,0,293.06,299.37,0.0,0.0,0.000,165541.6,165541.6,5450,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260641,202420.00
07/07/2015 05:15,2,0.000,ALERT,212.38,297.26,59.959,1436260503,"201051344000645","174011321042388",0.00,12.30,0,292.76,299.37,0.0,0.0,0.000,163730.8,163730.8,5459,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260643,202421.00
07/07/2015 05:15,2,0.000,ALERT,213.29,297.57,59.944,1436260503,"274151322000085","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,446435.7,446435.7,6735,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260645,202422.00
07/07/2015 05:15,2,0.000,ALERT,212.16,296.96,59.954,1436260503,"201051344000651","174011321042388",0.00,11.00,0,292.46,299.37,0.0,0.0,0.000,163109.0,163109.0,5446,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436260647,202423.00
07/07/2015 05:15,2,0.000,ALERT,212.16,297.26,59.959,1436260503,"201051344000867","174011321042388",0.00,12.30,0,292.76,299.97,0.0,0.0,0.000,155524.7,155524.7,5464,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260649,202424.00
07/07/2015 05:15,2,0.000,ALERT,211.93,298.17,59.954,1436260503,"201051344001230","174011321042388",0.00,11.70,0,293.36,299.97,0.0,0.0,0.000,166623.5,166623.5,5461,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260650,202425.00
07/07/2015 05:15,2,0.000,ALERT,212.38,298.17,59.954,1436260503,"201051344000576","174011321042388",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,162975.4,162975.4,5467,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260653,202426.00
07/07/2015 05:15,2,0.000,ALERT,211.93,298.47,59.959,1436260503,"201051344000579","174011321042388",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,169452.4,169452.4,5449,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436260654,202427.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202428.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202429.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202430.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202431.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202432.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202433.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202434.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202435.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202436.00
07/07/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436260503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436261384,202437.00
07/07/2015 05:30,2,0.000,ALERT,210.80,295.76,59.965,1436261404,"201051344000955","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,168569.0,168569.0,5452,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261479,202438.00
07/07/2015 05:30,2,0.000,ALERT,212.16,296.96,59.954,1436261404,"274151322000095","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,467879.2,467879.2,6361,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436261481,202439.00
07/07/2015 05:30,2,0.000,ALERT,210.80,296.06,59.965,1436261404,"201051344000868","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,154882.7,154882.7,5459,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436261483,202440.00
07/07/2015 05:30,2,0.000,ALERT,211.48,295.46,59.944,1436261404,"201051344000853","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,161148.5,161148.5,5460,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261485,202441.00
07/07/2015 05:30,2,0.000,ALERT,211.48,296.66,59.965,1436261404,"201051344000582","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,161372.4,161372.4,5445,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261487,202442.00
07/07/2015 05:30,2,0.000,ALERT,211.03,295.16,59.965,1436261404,"201051344000469","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,156427.2,156427.2,5451,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261488,202443.00
07/07/2015 05:30,2,0.000,ALERT,210.80,295.46,59.959,1436261404,"201051344000988","174011321042388",0.00,12.00,0,292.16,299.07,0.0,0.0,0.000,156011.0,156011.0,5451,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261490,202444.00
07/07/2015 05:30,2,0.000,ALERT,211.03,295.16,59.959,1436261404,"201051344001158","174011321042388",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,162095.2,162095.2,5448,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261492,202445.00
07/07/2015 05:30,2,0.000,ALERT,211.03,295.16,59.959,1436261404,"201051344001025","174011321042388",0.00,11.30,0,294.26,300.27,0.0,0.0,0.000,165566.2,165566.2,5443,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261494,202446.00
07/07/2015 05:30,2,0.000,ALERT,211.03,296.36,59.959,1436261404,"201051344000569","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,169039.9,169039.9,5456,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261496,202447.00
07/07/2015 05:30,2,0.000,ALERT,212.38,295.76,59.949,1436261404,"274151322000094","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,352907.9,352907.9,6834,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261498,202448.00
07/07/2015 05:30,2,0.000,ALERT,210.80,296.06,60.007,1436261404,"201051344000458","174011321042388",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,164866.4,164866.4,5452,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436261500,202449.00
07/07/2015 05:30,2,0.000,ALERT,212.38,295.16,59.970,1436261404,"274151322000087","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,423694.2,423694.2,6333,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261501,202450.00
07/07/2015 05:30,2,0.000,ALERT,211.93,296.06,59.959,1436261404,"274151322000052","174011321042388",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,452955.9,452955.9,6733,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261503,202451.00
07/07/2015 05:30,2,0.000,ALERT,211.25,296.36,59.991,1436261404,"201051344001145","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,170025.5,170025.5,5460,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261505,202452.00
07/07/2015 05:30,2,0.000,ALERT,211.25,296.06,59.959,1436261404,"201051344000685","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,169064.0,169064.0,5464,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261507,202453.00
07/07/2015 05:30,2,0.000,ALERT,211.93,296.06,59.959,1436261404,"274151322000088","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,433987.0,433987.0,6344,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261509,202454.00
07/07/2015 05:30,2,0.000,ALERT,211.25,296.36,59.959,1436261404,"201051344000438","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,169193.7,169193.7,5445,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261510,202455.00
07/07/2015 05:30,2,0.000,ALERT,210.80,296.06,59.959,1436261404,"201051344001135","174011321042388",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,160524.0,160524.0,5434,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261512,202456.00
07/07/2015 05:30,2,0.000,ALERT,211.25,295.76,59.959,1436261404,"201051344000417","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,164857.6,164857.6,5445,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261514,202457.00
07/07/2015 05:30,2,0.000,ALERT,211.03,296.66,59.970,1436261404,"201051344000594","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,165278.2,165278.2,5445,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261516,202458.00
07/07/2015 05:30,2,0.000,ALERT,212.61,296.66,60.002,1436261404,"274151322000083","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,449108.6,449108.6,6751,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261518,202459.00
07/07/2015 05:30,2,0.000,ALERT,211.93,296.96,59.970,1436261404,"201051344000585","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,164301.8,164301.8,5445,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261520,202460.00
07/07/2015 05:30,2,0.000,ALERT,212.83,297.26,59.965,1436261404,"274151322000054","174011321042388",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,444184.4,444184.4,6332,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261522,202461.00
07/07/2015 05:30,2,0.000,ALERT,211.70,296.36,59.975,1436261404,"201051344001203","174011321042388",0.00,11.70,0,294.86,301.47,0.0,0.0,0.000,165432.0,165432.0,5448,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261523,202462.00
07/07/2015 05:30,2,0.000,ALERT,211.48,296.66,59.975,1436261404,"201051344000646","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,162657.8,162657.8,5441,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261525,202463.00
07/07/2015 05:30,2,0.000,ALERT,213.51,296.06,59.996,1436261404,"274151322000068","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,351999.8,351999.8,6442,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261527,202464.00
07/07/2015 05:30,2,0.000,ALERT,213.51,297.26,59.970,1436261404,"274151322000076","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,473695.2,473695.2,6733,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261529,202465.00
07/07/2015 05:30,2,0.000,ALERT,211.25,296.66,59.954,1436261404,"201051344000890","174011321042388",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,166936.0,166936.0,5449,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261531,202466.00
07/07/2015 05:30,2,0.000,ALERT,211.25,296.06,59.991,1436261404,"201051344000900","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,167176.5,167176.5,5461,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261533,202467.00
07/07/2015 05:30,2,0.000,ALERT,211.93,295.76,59.981,1436261404,"201051344000633","174011321042388",0.00,11.30,0,292.46,298.47,0.0,0.0,0.000,156841.3,156841.3,5460,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261534,202468.00
07/07/2015 05:30,2,0.000,ALERT,211.25,296.36,59.944,1436261404,"201051344000983","174011321042388",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,164176.6,164176.6,5461,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261536,202469.00
07/07/2015 05:30,2,0.000,ALERT,211.48,295.76,59.975,1436261404,"201051344000917","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,167389.1,167389.1,5460,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261538,202470.00
07/07/2015 05:30,2,0.000,ALERT,211.48,295.46,59.986,1436261404,"201051344000648","174011321042388",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,163190.7,163190.7,5454,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261540,202471.00
07/07/2015 05:30,2,0.000,ALERT,211.48,296.66,59.981,1436261404,"201051344001093","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,165541.6,165541.6,5452,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261542,202472.00
07/07/2015 05:30,2,0.000,ALERT,211.70,295.76,59.986,1436261404,"201051344000645","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,163730.8,163730.8,5461,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436261544,202473.00
07/07/2015 05:30,2,0.000,ALERT,212.83,296.36,59.991,1436261404,"274151322000085","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,446435.7,446435.7,6737,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261545,202474.00
07/07/2015 05:30,2,0.000,ALERT,211.70,295.76,60.012,1436261404,"201051344000651","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,163109.0,163109.0,5448,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261547,202475.00
07/07/2015 05:30,2,0.000,ALERT,211.70,296.06,60.007,1436261404,"201051344000867","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,155524.7,155524.7,5466,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436261549,202476.00
07/07/2015 05:30,2,0.000,ALERT,211.70,296.96,59.996,1436261404,"201051344001230","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,166623.5,166623.5,5463,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261551,202477.00
07/07/2015 05:30,2,0.000,ALERT,211.93,296.66,59.996,1436261404,"201051344000576","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,162975.4,162975.4,5469,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436261553,202478.00
07/07/2015 05:30,2,0.000,ALERT,211.48,296.96,60.012,1436261404,"201051344000579","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,169452.4,169452.4,5451,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436261554,202479.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202480.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202481.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202482.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202483.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202484.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202485.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202486.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202487.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202488.00
07/07/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436261404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436262285,202489.00
07/07/2015 05:45,2,0.000,ALERT,210.57,296.36,59.970,1436262303,"201051344000955","174011321042388",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,168569.0,168569.0,5454,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262379,202490.00
07/07/2015 05:45,2,0.000,ALERT,211.93,296.96,59.965,1436262303,"274151322000095","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,467879.2,467879.2,6363,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262381,202491.00
