ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 05:45,2,0.000,ALERT,210.80,296.66,59.970,1436262303,"201051344000868","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,154882.7,154882.7,5461,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262383,202492.00
07/07/2015 05:45,2,0.000,ALERT,211.25,295.76,59.959,1436262303,"201051344000853","174011321042388",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,161148.5,161148.5,5462,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262385,202493.00
07/07/2015 05:45,2,0.000,ALERT,211.25,296.96,59.975,1436262303,"201051344000582","174011321042388",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,161372.4,161372.4,5447,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262387,202494.00
07/07/2015 05:45,2,0.000,ALERT,210.80,295.76,59.965,1436262303,"201051344000469","174011321042388",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,156427.2,156427.2,5453,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262389,202495.00
07/07/2015 05:45,2,0.000,ALERT,210.57,295.76,59.970,1436262303,"201051344000988","174011321042388",0.00,11.70,0,291.55,297.57,0.0,0.0,0.000,156011.0,156011.0,5453,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262391,202496.00
07/07/2015 05:45,2,0.000,ALERT,210.57,295.46,59.975,1436262303,"201051344001158","174011321042388",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,162095.2,162095.2,5450,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262392,202497.00
07/07/2015 05:45,2,0.000,ALERT,210.57,294.86,59.965,1436262303,"201051344001025","174011321042388",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,165566.2,165566.2,5445,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262394,202498.00
07/07/2015 05:45,2,0.000,ALERT,210.57,296.06,59.975,1436262303,"201051344000569","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,169039.9,169039.9,5458,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262396,202499.00
07/07/2015 05:45,2,0.000,ALERT,211.93,295.46,59.970,1436262303,"274151322000094","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,352907.9,352907.9,6836,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262398,202500.00
07/07/2015 05:45,2,0.000,ALERT,210.57,295.76,59.970,1436262303,"201051344000458","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,164866.4,164866.4,5454,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262400,202501.00
07/07/2015 05:45,2,0.000,ALERT,212.16,295.76,59.975,1436262303,"274151322000087","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,423694.2,423694.2,6335,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262402,202502.00
07/07/2015 05:45,2,0.000,ALERT,211.70,295.46,59.991,1436262303,"274151322000052","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,452955.9,452955.9,6735,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262404,202503.00
07/07/2015 05:45,2,0.000,ALERT,211.03,296.36,59.975,1436262303,"201051344001145","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,170025.5,170025.5,5462,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262406,202504.00
07/07/2015 05:45,2,0.000,ALERT,211.03,295.76,59.981,1436262303,"201051344000685","174011321042388",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,169064.0,169064.0,5466,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262407,202505.00
07/07/2015 05:45,2,0.000,ALERT,211.48,295.76,59.954,1436262303,"274151322000088","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,433987.0,433987.0,6346,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262409,202506.00
07/07/2015 05:45,2,0.000,ALERT,210.80,295.76,60.012,1436262303,"201051344000438","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,169193.7,169193.7,5447,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262411,202507.00
07/07/2015 05:45,2,0.000,ALERT,210.35,295.76,59.981,1436262303,"201051344001135","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,160524.0,160524.0,5436,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262413,202508.00
07/07/2015 05:45,2,0.000,ALERT,211.03,295.16,59.981,1436262303,"201051344000417","174011321042388",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,164857.6,164857.6,5447,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262415,202509.00
07/07/2015 05:45,2,0.000,ALERT,210.12,296.36,60.007,1436262303,"201051344000594","174011321042388",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,165278.2,165278.2,5447,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262416,202510.00
07/07/2015 05:45,2,0.000,ALERT,211.93,296.66,59.975,1436262303,"274151322000083","174011321042388",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,449108.6,449108.6,6753,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262418,202511.00
07/07/2015 05:45,2,0.000,ALERT,211.03,296.06,59.986,1436262303,"201051344000585","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,164301.8,164301.8,5447,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262420,202512.00
07/07/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1436262303,"274151322000054","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,444184.4,444184.4,6334,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262422,202513.00
07/07/2015 05:45,2,0.000,ALERT,210.80,295.46,59.991,1436262303,"201051344001203","174011321042388",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,165432.0,165432.0,5450,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262424,202514.00
07/07/2015 05:45,2,0.000,ALERT,210.57,295.76,59.975,1436262303,"201051344000646","174011321042388",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,162657.8,162657.8,5443,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262425,202515.00
07/07/2015 05:45,2,0.000,ALERT,212.61,295.46,59.970,1436262303,"274151322000068","174011321042388",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,351999.8,351999.8,6444,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262427,202516.00
07/07/2015 05:45,2,0.000,ALERT,212.38,295.76,59.975,1436262303,"274151322000076","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,473695.2,473695.2,6735,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262429,202517.00
07/07/2015 05:45,2,0.000,ALERT,210.57,296.36,59.981,1436262303,"201051344000890","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,166936.0,166936.0,5451,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262431,202518.00
07/07/2015 05:45,2,0.000,ALERT,210.35,295.46,59.981,1436262303,"201051344000900","174011321042388",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,167176.5,167176.5,5463,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262433,202519.00
07/07/2015 05:45,2,0.000,ALERT,211.25,295.16,59.975,1436262303,"201051344000633","174011321042388",0.00,11.30,0,292.16,297.26,0.0,0.0,0.000,156841.3,156841.3,5462,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262435,202520.00
07/07/2015 05:45,2,0.000,ALERT,210.57,295.76,60.007,1436262303,"201051344000983","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,164176.6,164176.6,5463,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262437,202521.00
07/07/2015 05:45,2,0.000,ALERT,211.03,295.76,59.970,1436262303,"201051344000917","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,167389.1,167389.1,5462,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262438,202522.00
07/07/2015 05:45,2,0.000,ALERT,211.03,295.16,59.970,1436262303,"201051344000648","174011321042388",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,163190.7,163190.7,5456,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262440,202523.00
07/07/2015 05:45,2,0.000,ALERT,210.80,295.76,59.965,1436262303,"201051344001093","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,165541.6,165541.6,5454,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262442,202524.00
07/07/2015 05:45,2,0.000,ALERT,211.25,295.76,59.944,1436262303,"201051344000645","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,163730.8,163730.8,5463,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262444,202525.00
07/07/2015 05:45,2,0.000,ALERT,212.16,296.06,59.949,1436262303,"274151322000085","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,446435.7,446435.7,6739,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262446,202526.00
07/07/2015 05:45,2,0.000,ALERT,210.80,295.46,59.944,1436262303,"201051344000651","174011321042388",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,163109.0,163109.0,5450,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262448,202527.00
07/07/2015 05:45,2,0.000,ALERT,211.03,295.46,59.954,1436262303,"201051344000867","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,155524.7,155524.7,5468,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262449,202528.00
07/07/2015 05:45,2,0.000,ALERT,210.80,296.36,59.954,1436262303,"201051344001230","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,166623.5,166623.5,5465,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436262451,202529.00
07/07/2015 05:45,2,0.000,ALERT,211.25,296.36,59.959,1436262303,"201051344000576","174011321042388",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,162975.4,162975.4,5471,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262453,202530.00
07/07/2015 05:45,2,0.000,ALERT,210.80,296.36,60.002,1436262303,"201051344000579","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,169452.4,169452.4,5453,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436262455,202531.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202532.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202533.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202534.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202535.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202536.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202537.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202538.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202539.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202540.00
07/07/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436262303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436263184,202541.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.66,59.922,1436263203,"201051344000955","174011321042388",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,168569.0,168569.0,5456,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263279,202542.00
07/07/2015 06:00,2,0.000,ALERT,212.38,297.57,59.922,1436263203,"274151322000095","174011321042388",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,467879.2,467879.2,6365,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263281,202543.00
07/07/2015 06:00,2,0.000,ALERT,211.03,296.96,59.922,1436263203,"201051344000868","174011321042388",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,154882.7,154882.7,5463,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263283,202544.00
07/07/2015 06:00,2,0.000,ALERT,211.70,296.36,59.922,1436263203,"201051344000853","174011321042388",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,161148.5,161148.5,5464,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263284,202545.00
07/07/2015 06:00,2,0.000,ALERT,211.70,297.57,59.928,1436263203,"201051344000582","174011321042388",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,161372.4,161372.4,5449,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263286,202546.00
07/07/2015 06:00,2,0.000,ALERT,211.03,296.06,59.928,1436263203,"201051344000469","174011321042388",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,156427.2,156427.2,5455,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263288,202547.00
07/07/2015 06:00,2,0.000,ALERT,211.03,296.06,59.928,1436263203,"201051344000988","174011321042388",0.00,11.70,0,291.55,297.57,0.0,0.0,0.000,156011.0,156011.0,5455,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263290,202548.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.76,59.944,1436263203,"201051344001158","174011321042388",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,162095.2,162095.2,5452,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263292,202549.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.46,59.928,1436263203,"201051344001025","174011321042388",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,165566.2,165566.2,5447,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263294,202550.00
07/07/2015 06:00,2,0.000,ALERT,211.25,296.66,59.954,1436263203,"201051344000569","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,169039.9,169039.9,5460,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263295,202551.00
07/07/2015 06:00,2,0.000,ALERT,212.16,295.76,59.928,1436263203,"274151322000094","174011321042388",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,352907.9,352907.9,6838,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263297,202552.00
07/07/2015 06:00,2,0.000,ALERT,209.90,295.46,59.938,1436263203,"201051344000458","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,164866.4,164866.4,5456,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263299,202553.00
07/07/2015 06:00,2,0.000,ALERT,212.38,295.46,59.933,1436263203,"274151322000087","174011321042388",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,423694.2,423694.2,6337,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263301,202554.00
07/07/2015 06:00,2,0.000,ALERT,211.93,296.96,59.933,1436263203,"274151322000052","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,452955.9,452955.9,6737,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263303,202555.00
07/07/2015 06:00,2,0.000,ALERT,211.25,296.66,59.965,1436263203,"201051344001145","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,170025.5,170025.5,5464,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263305,202556.00
07/07/2015 06:00,2,0.000,ALERT,211.25,295.76,59.938,1436263203,"201051344000685","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,169064.0,169064.0,5468,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263306,202557.00
07/07/2015 06:00,2,0.000,ALERT,211.70,295.76,59.938,1436263203,"274151322000088","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,433987.0,433987.0,6348,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263308,202558.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.06,59.928,1436263203,"201051344000438","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,169193.7,169193.7,5449,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263310,202559.00
07/07/2015 06:00,2,0.000,ALERT,210.35,295.76,59.917,1436263203,"201051344001135","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,160524.0,160524.0,5438,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263312,202560.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.46,59.938,1436263203,"201051344000417","174011321042388",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,164857.6,164857.6,5449,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263314,202561.00
07/07/2015 06:00,2,0.000,ALERT,210.35,296.36,59.944,1436263203,"201051344000594","174011321042388",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,165278.2,165278.2,5449,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263315,202562.00
07/07/2015 06:00,2,0.000,ALERT,212.16,296.96,59.959,1436263203,"274151322000083","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,449108.6,449108.6,6755,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263317,202563.00
07/07/2015 06:00,2,0.000,ALERT,211.03,296.06,59.938,1436263203,"201051344000585","174011321042388",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,164301.8,164301.8,5449,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263319,202564.00
07/07/2015 06:00,2,0.000,ALERT,211.70,296.06,59.933,1436263203,"274151322000054","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,444184.4,444184.4,6336,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263321,202565.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.76,59.944,1436263203,"201051344001203","174011321042388",0.00,11.30,0,293.66,299.97,0.0,0.0,0.000,165432.0,165432.0,5452,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263323,202566.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.36,59.944,1436263203,"201051344000646","174011321042388",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,162657.8,162657.8,5445,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263324,202567.00
07/07/2015 06:00,2,0.000,ALERT,212.83,295.76,59.938,1436263203,"274151322000068","174011321042388",0.00,12.70,0,293.96,297.26,0.0,0.0,0.000,351999.8,351999.8,6446,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263326,202568.00
07/07/2015 06:00,2,0.000,ALERT,212.61,296.06,59.938,1436263203,"274151322000076","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,473695.2,473695.2,6737,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263328,202569.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.66,59.975,1436263203,"201051344000890","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,166936.0,166936.0,5453,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263330,202570.00
07/07/2015 06:00,2,0.000,ALERT,210.80,295.76,59.938,1436263203,"201051344000900","174011321042388",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,167176.5,167176.5,5465,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263332,202571.00
07/07/2015 06:00,2,0.000,ALERT,211.25,295.16,59.944,1436263203,"201051344000633","174011321042388",0.00,11.30,0,292.16,297.26,0.0,0.0,0.000,156841.3,156841.3,5464,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263333,202572.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.06,59.944,1436263203,"201051344000983","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,164176.6,164176.6,5465,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263335,202573.00
07/07/2015 06:00,2,0.000,ALERT,211.03,296.06,59.949,1436263203,"201051344000917","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,167389.1,167389.1,5464,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263337,202574.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.76,59.949,1436263203,"201051344000648","174011321042388",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,163190.7,163190.7,5458,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263339,202575.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.36,59.944,1436263203,"201051344001093","174011321042388",0.00,12.30,0,294.26,297.87,0.0,0.0,0.000,165541.6,165541.6,5456,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263341,202576.00
07/07/2015 06:00,2,0.000,ALERT,211.25,296.06,59.944,1436263203,"201051344000645","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,163730.8,163730.8,5465,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263342,202577.00
07/07/2015 06:00,2,0.000,ALERT,212.38,296.36,59.944,1436263203,"274151322000085","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,446435.7,446435.7,6741,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263344,202578.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.46,59.944,1436263203,"201051344000651","174011321042388",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,163109.0,163109.0,5452,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263346,202579.00
07/07/2015 06:00,2,0.000,ALERT,211.03,295.76,59.944,1436263203,"201051344000867","174011321042388",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,155524.7,155524.7,5470,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263348,202580.00
07/07/2015 06:00,2,0.000,ALERT,211.03,296.96,59.944,1436263203,"201051344001230","174011321042388",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,166623.5,166623.5,5467,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263350,202581.00
07/07/2015 06:00,2,0.000,ALERT,211.25,296.66,59.949,1436263203,"201051344000576","174011321042388",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,162975.4,162975.4,5473,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436263351,202582.00
07/07/2015 06:00,2,0.000,ALERT,210.80,296.36,59.949,1436263203,"201051344000579","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,169452.4,169452.4,5455,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436263353,202583.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202584.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202585.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202586.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202587.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202588.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202589.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202590.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202591.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202592.00
07/07/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436263203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264084,202593.00
07/07/2015 06:15,2,0.000,ALERT,210.57,296.06,59.965,1436264103,"201051344000955","174011321042388",0.00,11.70,0,282.54,298.47,0.0,0.0,0.000,168569.0,168569.0,5458,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264180,202594.00
07/07/2015 06:15,2,0.047,ALERT,212.38,296.96,59.938,1436264103,"274151322000095","174011321042388",18.79,11.70,0,284.04,299.97,0.9,0.0,0.000,467879.2,467879.2,6367,0,0,0,L,1151911521,1,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264182,202595.00
07/07/2015 06:15,2,0.117,ALERT,210.80,296.06,59.944,1436264103,"201051344000868","174011321042388",15.70,11.30,0,283.14,299.37,1.9,0.0,0.000,154882.7,154882.7,5465,0,0,0,L,1122011218,1,121.33,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436264183,202596.00
07/07/2015 06:15,2,0.113,ALERT,211.48,295.46,59.949,1436264103,"201051344000853","174011321042388",13.54,11.30,0,282.54,298.77,1.6,0.0,0.000,161148.5,161148.5,5466,0,0,0,L,1122011218,1,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436264185,202597.00
07/07/2015 06:15,2,0.133,ALERT,211.48,296.36,59.933,1436264103,"201051344000582","174011321042388",16.48,11.30,0,283.74,299.37,2.2,0.2,0.000,161372.4,161372.4,5451,0,0,0,L,1122011218,1,122.01,122.68,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264187,202598.00
07/07/2015 06:15,2,0.150,ALERT,210.80,295.16,59.949,1436264103,"201051344000469","174011321042388",16.64,11.00,0,281.64,297.87,2.5,0.5,0.000,156427.2,156427.2,5457,0,0,0,L,1122011218,1,121.10,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436264189,202599.00
07/07/2015 06:15,2,0.104,ALERT,210.80,295.16,59.938,1436264103,"201051344000988","174011321042388",17.04,11.70,0,280.43,298.17,1.8,0.0,0.000,156011.0,156011.0,5457,0,0,0,L,1122011218,1,121.33,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1436264191,202600.00
07/07/2015 06:15,2,0.111,ALERT,211.25,295.16,59.975,1436264103,"201051344001158","174011321042388",16.06,11.00,0,281.94,297.87,1.8,0.0,0.000,162095.2,162095.2,5454,0,0,0,L,1122011218,1,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436264193,202601.00
07/07/2015 06:15,2,0.000,ALERT,211.03,294.86,59.986,1436264103,"201051344001025","174011321042388",0.00,11.00,0,282.24,299.37,0.0,0.0,0.000,165566.2,165566.2,5449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264194,202602.00
07/07/2015 06:15,2,0.129,ALERT,211.25,296.06,59.959,1436264103,"201051344000569","174011321042388",16.48,11.70,0,283.44,299.37,2.1,0.2,0.000,169039.9,169039.9,5462,0,0,0,L,1122011218,1,121.33,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436264196,202603.00
07/07/2015 06:15,2,0.000,ALERT,212.83,295.46,59.949,1436264103,"274151322000094","174011321042388",39.24,11.70,0,282.54,374.51,0.0,0.0,0.000,352907.9,352907.9,6840,0,0,0,L,1151911521,1,122.01,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1436264198,202604.00
07/07/2015 06:15,2,0.000,ALERT,211.03,295.76,59.954,1436264103,"201051344000458","174011321042388",0.00,12.30,0,282.84,299.37,0.0,0.0,0.000,164866.4,164866.4,5458,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436264200,202605.00
07/07/2015 06:15,2,0.066,ALERT,212.38,295.16,59.954,1436264103,"274151322000087","174011321042388",17.49,13.00,0,281.64,298.47,1.2,0.0,0.000,423694.2,423694.2,6339,0,0,0,L,1151911521,1,122.23,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264202,202606.00
07/07/2015 06:15,2,0.078,ALERT,212.38,295.16,59.959,1436264103,"274151322000052","174011321042388",18.17,12.30,0,282.84,299.37,1.4,0.0,0.000,452955.9,452955.9,6739,0,0,0,L,1151911521,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264204,202607.00
07/07/2015 06:15,2,0.113,ALERT,211.48,296.36,60.002,1436264103,"201051344001145","174011321042388",16.40,11.70,0,283.44,299.67,1.9,0.0,0.000,170025.5,170025.5,5466,0,0,0,L,1122011218,1,121.78,122.46,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264205,202608.00
07/07/2015 06:15,2,0.109,ALERT,211.70,296.06,59.965,1436264103,"201051344000685","174011321042388",16.02,11.70,0,282.84,298.47,1.8,0.0,0.000,169064.0,169064.0,5470,0,0,0,L,1122011218,1,122.46,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436264207,202609.00
07/07/2015 06:15,2,0.041,ALERT,211.93,296.06,59.933,1436264103,"274151322000088","174011321042388",17.99,12.30,0,282.84,299.07,0.8,0.0,0.000,433987.0,433987.0,6350,0,0,0,L,1151911521,1,122.68,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264209,202610.00
07/07/2015 06:15,2,0.145,ALERT,211.48,296.36,59.970,1436264103,"201051344000438","174011321042388",15.86,11.30,0,283.14,299.07,2.3,0.3,0.000,169193.7,169193.7,5451,0,0,0,L,1122011218,1,122.23,122.46,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264211,202611.00
07/07/2015 06:15,2,0.121,ALERT,210.80,296.06,59.975,1436264103,"201051344001135","174011321042388",17.16,11.30,0,282.84,299.37,2.1,0.2,0.000,160524.0,160524.0,5440,0,0,0,L,1122011218,1,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436264213,202612.00
07/07/2015 06:15,2,0.000,ALERT,211.48,295.46,59.975,1436264103,"201051344000417","174011321042388",0.00,11.70,0,282.24,298.17,0.0,0.0,0.000,164857.6,164857.6,5451,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264214,202613.00
07/07/2015 06:15,2,0.133,ALERT,210.80,296.36,59.938,1436264103,"201051344000594","174011321042388",17.53,11.70,0,282.54,298.77,2.4,0.4,0.000,165278.2,165278.2,5451,0,0,0,L,1122011218,1,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1436264216,202614.00
07/07/2015 06:15,2,0.055,ALERT,212.38,296.66,59.975,1436264103,"274151322000083","174011321042388",18.27,12.00,0,283.14,299.37,1.0,0.0,0.000,449108.6,449108.6,6757,0,0,0,L,1151911521,1,122.01,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264218,202615.00
07/07/2015 06:15,2,0.125,ALERT,211.48,296.06,59.975,1436264103,"201051344000585","174011321042388",16.60,12.00,0,282.54,298.77,2.1,0.1,0.000,164301.8,164301.8,5451,0,0,0,L,1122011218,1,121.55,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436264220,202616.00
07/07/2015 06:15,2,0.051,ALERT,212.61,296.36,59.965,1436264103,"274151322000054","174011321042388",18.94,12.70,0,282.54,299.37,1.0,0.0,0.000,444184.4,444184.4,6338,0,0,0,L,1151911521,1,122.23,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264222,202617.00
07/07/2015 06:15,2,0.000,ALERT,211.48,295.76,59.991,1436264103,"201051344001203","174011321042388",0.00,11.30,0,282.84,300.57,0.0,0.0,0.000,165432.0,165432.0,5454,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264223,202618.00
07/07/2015 06:15,2,0.125,ALERT,211.03,296.06,59.975,1436264103,"201051344000646","174011321042388",16.68,11.30,0,282.24,298.47,2.1,0.1,0.000,162657.8,162657.8,5447,0,0,0,L,1122011218,1,122.23,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1436264225,202619.00
07/07/2015 06:15,2,0.008,ALERT,213.29,294.86,59.975,1436264103,"274151322000068","174011321042388",39.64,12.70,0,282.24,380.82,0.0,0.0,0.000,351999.8,351999.8,6448,0,0,0,L,1151911521,1,122.46,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1436264227,202620.00
07/07/2015 06:15,2,0.055,ALERT,213.29,296.36,59.975,1436264103,"274151322000076","174011321042388",19.44,12.00,0,282.84,299.37,1.1,0.0,0.000,473695.2,473695.2,6739,0,0,0,L,1151911521,1,122.23,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264229,202621.00
07/07/2015 06:15,2,0.143,ALERT,211.25,296.36,59.975,1436264103,"201051344000890","174011321042388",17.79,12.00,0,283.44,299.97,2.6,0.6,0.000,166936.0,166936.0,5455,0,0,0,L,1122011218,1,122.01,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264231,202622.00
07/07/2015 06:15,2,0.068,ALERT,211.03,296.06,59.991,1436264103,"201051344000900","174011321042388",16.18,11.70,0,282.24,298.17,1.1,0.0,0.000,167176.5,167176.5,5467,0,0,0,L,1122011218,1,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436264233,202623.00
07/07/2015 06:15,2,0.123,ALERT,211.70,295.46,59.986,1436264103,"201051344000633","174011321042388",16.58,11.30,0,281.03,297.57,2.1,0.1,0.000,156841.3,156841.3,5466,0,0,0,L,1122011218,1,122.46,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264235,202624.00
07/07/2015 06:15,2,0.000,ALERT,211.25,296.06,59.965,1436264103,"201051344000983","174011321042388",0.00,12.00,0,282.84,299.07,0.0,0.0,0.000,164176.6,164176.6,5467,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264236,202625.00
07/07/2015 06:15,2,0.119,ALERT,211.25,295.76,59.986,1436264103,"201051344000917","174011321042388",16.36,12.70,0,281.64,297.87,2.0,0.0,0.000,167389.1,167389.1,5466,0,0,0,L,1122011218,1,121.55,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1436264238,202626.00
07/07/2015 06:15,2,0.139,ALERT,211.25,295.16,60.018,1436264103,"201051344000648","174011321042388",17.55,11.00,0,282.24,298.77,2.5,0.5,0.000,163190.7,163190.7,5460,0,0,0,L,1122011218,1,121.33,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1436264240,202627.00
07/07/2015 06:15,2,0.168,ALERT,211.03,295.76,59.981,1436264103,"201051344001093","174011321042388",16.78,12.30,0,282.84,298.47,2.9,0.9,0.000,165541.6,165541.6,5458,0,0,0,L,1122011218,1,121.78,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264242,202628.00
07/07/2015 06:15,2,0.113,ALERT,211.48,295.76,59.981,1436264103,"201051344000645","174011321042388",18.39,12.00,0,282.54,298.47,2.1,0.1,0.000,163730.8,163730.8,5467,0,0,0,L,1122011218,1,122.23,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1436264244,202629.00
07/07/2015 06:15,2,0.055,ALERT,212.16,295.76,60.012,1436264103,"274151322000085","174011321042388",19.58,12.00,0,283.14,299.07,1.1,0.0,0.000,446435.7,446435.7,6743,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436264246,202630.00
07/07/2015 06:15,2,0.143,ALERT,211.03,295.16,59.991,1436264103,"201051344000651","174011321042388",17.33,11.00,0,282.24,298.17,2.5,0.5,0.000,163109.0,163109.0,5454,0,0,0,L,1122011218,1,122.01,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436264248,202631.00
07/07/2015 06:15,2,0.115,ALERT,211.03,295.46,60.002,1436264103,"201051344000867","174011321042388",17.45,12.00,0,282.54,298.77,2.1,0.1,0.000,155524.7,155524.7,5472,0,0,0,L,1122011218,1,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1436264249,202632.00
07/07/2015 06:15,2,0.129,ALERT,211.03,296.06,59.991,1436264103,"201051344001230","174011321042388",15.37,11.70,0,283.14,298.77,2.0,0.0,0.000,166623.5,166623.5,5469,0,0,0,L,1122011218,1,121.78,122.01,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436264251,202633.00
07/07/2015 06:15,2,0.133,ALERT,211.25,296.06,59.996,1436264103,"201051344000576","174011321042388",16.54,11.70,0,282.84,298.47,2.2,0.2,0.000,162975.4,162975.4,5475,0,0,0,L,1122011218,1,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436264253,202634.00
07/07/2015 06:15,2,0.156,ALERT,210.80,296.06,60.002,1436264103,"201051344000579","174011321042388",17.51,12.00,0,283.44,299.37,2.8,0.7,0.000,169452.5,169452.5,5457,0,0,0,L,1122011218,1,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436264255,202635.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202636.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202637.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202638.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202639.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202640.00
