ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202641.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202642.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202643.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202644.00
07/07/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436264103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436264983,202645.00
07/07/2015 06:30,2,0.207,ALERT,211.70,297.87,59.975,1436265003,"201051344000955","174011321042388",20.91,12.00,0,282.54,298.77,4.4,2.3,0.000,168569.4,168569.4,5460,0,0,0,L,1122011218,1,121.55,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436265079,202646.00
07/07/2015 06:30,2,0.078,ACTIVE_NO_POWER,213.06,299.07,59.975,1436265003,"274151322000095","174011321042388",24.35,12.00,0,284.04,300.27,1.9,0.0,0.000,467879.2,467879.2,6369,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265080,202647.00
07/07/2015 06:30,2,0.156,ACTIVE,211.93,298.77,59.996,1436265003,"201051344000868","174011321042388",22.72,12.00,0,283.44,301.77,3.6,1.6,0.000,154882.9,154882.9,5467,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265081,202648.00
07/07/2015 06:30,2,0.150,ACTIVE,212.38,297.87,59.944,1436265003,"201051344000853","174011321042388",22.58,12.00,0,282.84,299.37,3.5,1.4,0.000,161148.7,161148.7,5468,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265082,202649.00
07/07/2015 06:30,2,0.164,ACTIVE,208.99,299.07,59.965,1436265003,"201051344000582","174011321042388",23.93,12.00,0,283.74,299.67,4.0,1.9,0.000,161372.7,161372.7,5453,0,0,0,L,1122011218,1,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265083,202650.00
07/07/2015 06:30,2,0.184,ACTIVE,208.99,295.76,59.965,1436265003,"201051344000469","174011321042388",23.76,11.30,0,281.94,298.77,4.5,2.4,0.000,156427.6,156427.6,5459,0,0,0,L,1122011218,1,119.97,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265084,202651.00
07/07/2015 06:30,2,0.137,ACTIVE,210.80,324.02,59.933,1436265003,"201051344000988","174011321042388",24.21,12.30,0,289.75,329.43,3.4,1.4,0.000,156011.1,156011.1,5459,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265085,202652.00
07/07/2015 06:30,2,0.143,ACTIVE,211.48,301.77,59.965,1436265003,"201051344001158","174011321042388",23.78,11.70,0,282.54,302.37,3.5,1.4,0.000,162095.4,162095.4,5456,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265086,202653.00
07/07/2015 06:30,2,0.156,ALERT,211.48,296.96,59.959,1436265003,"201051344001025","174011321042388",23.10,11.70,0,282.84,299.67,3.7,1.6,0.000,165566.4,165566.4,5451,0,0,0,L,1122011218,1,121.55,122.46,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436265088,202654.00
07/07/2015 06:30,2,0.162,ACTIVE,211.48,310.79,59.975,1436265003,"201051344000569","174011321042388",24.49,12.00,0,284.04,312.59,4.0,2.0,0.000,169040.2,169040.2,5464,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265089,202655.00
07/07/2015 06:30,2,0.000,ALERT,212.38,296.96,59.965,1436265003,"274151322000094","174011321042388",40.75,12.30,0,281.64,390.74,0.0,0.0,0.000,352907.9,352907.9,6842,0,0,0,L,1151911521,1,121.78,123.14,0002,9,0,0,0,0,0,0,229,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1436265090,202656.00
07/07/2015 06:30,2,0.168,ALERT,211.03,298.77,59.965,1436265003,"201051344000458","174011321042388",23.85,13.00,0,283.44,303.88,4.1,2.0,0.000,164866.6,164866.6,5460,0,0,0,L,1122011218,1,121.78,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436265092,202657.00
07/07/2015 06:30,2,0.094,ACTIVE,212.38,297.57,59.970,1436265003,"274151322000087","174011321042388",23.00,13.30,0,281.64,298.77,2.2,0.2,0.000,423694.2,423694.2,6341,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265093,202658.00
07/07/2015 06:30,2,0.105,ACTIVE,212.38,298.47,59.970,1436265003,"274151322000052","174011321042388",23.78,12.70,0,282.54,299.67,2.6,0.6,0.000,452955.9,452955.9,6741,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265094,202659.00
07/07/2015 06:30,2,0.145,ACTIVE,206.73,297.57,59.970,1436265003,"201051344001145","174011321042388",23.46,12.00,0,283.44,300.27,3.5,1.4,0.000,170025.7,170025.7,5468,0,0,0,L,1122011218,1,118.84,119.52,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265095,202660.00
07/07/2015 06:30,2,0.146,ACTIVE,207.18,293.06,59.970,1436265003,"201051344000685","174011321042388",22.50,12.30,0,282.84,298.77,3.4,1.3,0.000,169064.1,169064.1,5472,0,0,0,L,1122011218,1,119.75,119.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265096,202661.00
07/07/2015 06:30,2,0.066,ACTIVE_NO_POWER,211.70,296.36,59.970,1436265003,"274151322000088","174011321042388",23.62,13.00,0,282.24,299.37,1.6,0.0,0.000,433987.0,433987.0,6352,0,0,0,L,1151911521,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265097,202662.00
07/07/2015 06:30,2,0.182,ACTIVE,211.25,297.26,59.970,1436265003,"201051344000438","174011321042388",23.00,11.70,0,283.14,299.67,4.2,2.2,0.000,169194.0,169194.0,5453,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265098,202663.00
07/07/2015 06:30,2,0.152,ACTIVE,210.80,319.81,59.975,1436265003,"201051344001135","174011321042388",25.11,12.00,0,284.04,320.71,3.9,1.8,0.000,160524.3,160524.3,5442,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265099,202664.00
07/07/2015 06:30,2,0.211,ALERT,211.25,296.96,59.996,1436265003,"201051344000417","174011321042388",23.26,12.00,0,282.24,298.77,5.0,2.9,0.000,164858.1,164858.1,5453,0,0,0,L,1122011218,1,121.33,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436265101,202665.00
07/07/2015 06:30,2,0.160,ACTIVE,210.80,331.23,59.970,1436265003,"201051344000594","174011321042388",25.70,12.00,0,291.85,331.53,4.2,2.1,0.000,165278.6,165278.6,5453,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265101,202666.00
07/07/2015 06:30,2,0.084,ACTIVE,212.16,297.57,59.954,1436265003,"274151322000083","174011321042388",23.85,12.30,0,282.84,299.67,2.0,0.1,0.000,449108.6,449108.6,6759,0,0,0,L,1151911521,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265102,202667.00
07/07/2015 06:30,2,0.162,ACTIVE,211.25,300.27,59.959,1436265003,"201051344000585","174011321042388",23.58,12.30,0,282.84,300.87,3.9,1.8,0.000,164302.1,164302.1,5453,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265103,202668.00
07/07/2015 06:30,2,0.080,ACTIVE_NO_POWER,212.38,297.26,59.959,1436265003,"274151322000054","174011321042388",24.11,13.00,0,282.84,299.97,2.0,0.0,0.000,444184.4,444184.4,6340,0,0,0,L,1151911521,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265105,202669.00
07/07/2015 06:30,2,0.156,ALERT,211.03,296.96,59.970,1436265003,"201051344001203","174011321042388",23.20,12.00,0,282.84,300.87,3.7,1.6,0.000,165432.2,165432.2,5456,0,0,0,L,1122011218,1,122.01,121.78,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436265107,202670.00
07/07/2015 06:30,2,0.184,ACTIVE,210.57,296.96,60.007,1436265003,"201051344000646","174011321042388",21.39,12.00,0,282.24,299.07,4.0,1.9,0.000,162658.0,162658.0,5449,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265107,202671.00
07/07/2015 06:30,2,0.057,ALERT,212.61,311.99,59.965,1436265003,"274151322000068","174011321042388",22.42,13.30,0,281.33,391.64,1.3,0.0,0.000,351999.8,351999.8,6450,0,0,0,L,1151911521,1,122.23,122.68,0002,12,0,0,0,0,0,0,241,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1436265109,202672.00
07/07/2015 06:30,2,0.088,ACTIVE,212.61,329.13,59.965,1436265003,"274151322000076","174011321042388",24.91,12.70,0,288.55,335.44,2.2,0.2,0.000,473695.2,473695.2,6741,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265110,202673.00
07/07/2015 06:30,2,0.174,ACTIVE,210.57,322.81,59.928,1436265003,"201051344000890","174011321042388",25.31,12.30,0,284.64,323.72,4.5,2.4,0.000,166936.4,166936.4,5457,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265111,202674.00
07/07/2015 06:30,2,0.107,ACTIVE,210.57,296.66,60.002,1436265003,"201051344000900","174011321042388",22.19,12.00,0,282.54,298.77,2.4,0.4,0.000,167176.5,167176.5,5469,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265112,202675.00
07/07/2015 06:30,2,0.156,ACTIVE,211.25,295.76,59.975,1436265003,"201051344000633","174011321042388",23.56,12.00,0,281.03,298.17,3.8,1.7,0.000,156841.6,156841.6,5468,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265113,202676.00
07/07/2015 06:30,2,0.160,ALERT,210.80,302.37,59.970,1436265003,"201051344000983","174011321042388",23.93,12.30,0,283.44,303.58,3.9,1.8,0.000,164176.8,164176.8,5469,0,0,0,L,1122011218,1,121.55,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436265115,202677.00
07/07/2015 06:30,2,0.174,ACTIVE,211.03,296.06,59.965,1436265003,"201051344000917","174011321042388",20.18,13.00,0,281.33,298.47,3.5,1.5,0.000,167389.3,167389.3,5468,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265116,202678.00
07/07/2015 06:30,2,0.168,ACTIVE,210.80,321.91,59.970,1436265003,"201051344000648","174011321042388",25.25,11.70,0,287.35,323.41,4.3,2.2,0.000,163191.0,163191.0,5462,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265117,202679.00
07/07/2015 06:30,2,0.193,ACTIVE,210.57,296.96,59.965,1436265003,"201051344001093","174011321042388",23.20,13.00,0,282.84,299.07,4.6,2.5,0.000,165542.0,165542.0,5460,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265118,202680.00
07/07/2015 06:30,2,0.164,ACTIVE,211.25,296.66,59.970,1436265003,"201051344000645","174011321042388",22.58,12.70,0,282.54,299.07,3.8,1.7,0.000,163731.0,163731.0,5469,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265119,202681.00
07/07/2015 06:30,2,0.084,ACTIVE,211.93,296.36,59.965,1436265003,"274151322000085","174011321042388",24.41,12.70,0,282.54,299.67,2.1,0.1,0.000,446435.7,446435.7,6745,0,0,0,L,1151911521,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265120,202682.00
07/07/2015 06:30,2,0.199,ACTIVE,210.80,296.06,59.970,1436265003,"201051344000651","174011321042388",20.69,11.30,0,282.24,298.77,4.2,2.1,0.000,163109.3,163109.3,5456,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265121,202683.00
07/07/2015 06:30,2,0.150,ACTIVE,210.80,296.36,59.970,1436265003,"201051344000867","174011321042388",23.74,12.70,0,282.54,299.37,3.6,1.6,0.000,155524.9,155524.9,5474,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265122,202684.00
07/07/2015 06:30,2,0.180,ACTIVE,210.57,296.66,59.975,1436265003,"201051344001230","174011321042388",19.58,12.00,0,283.14,299.37,3.6,1.5,0.000,166623.7,166623.7,5471,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265122,202685.00
07/07/2015 06:30,2,0.168,ACTIVE,211.03,296.66,59.970,1436265003,"201051344000576","174011321042388",23.12,12.00,0,282.84,299.07,4.0,1.9,0.000,162975.7,162975.7,5477,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265123,202686.00
07/07/2015 06:30,2,0.188,ACTIVE,210.57,324.32,59.965,1436265003,"201051344000579","174011321042388",25.31,12.30,0,283.74,324.92,4.8,2.7,0.000,169452.9,169452.9,5459,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265124,202687.00
07/07/2015 06:30,1,0.048,ALERT,212.8,301.47,60.03,1436265003,"040051121000097","174011321042388",27.50,11,0.000,301.31,307.06,1.3,0.0,0.000,39149.200000012,39149.200000012,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265401,202688.00
07/07/2015 06:30,1,0.000,ALERT,213.0,330.19,60.03,1436265003,"033051125000118","174011321042388",42.47,11,0.000,324.69,440.94,0.0,0.0,0.000,43578.7,43578.7,31,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265421,202689.00
07/07/2015 06:30,1,0.052,ALERT,213.0,302.12,60.00,1436265003,"040051121000185","174011321042388",25.70,11,0.000,301.94,307.72,1.3,0.0,0.000,38473.799999999,38473.799999999,4,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265462,202690.00
07/07/2015 06:30,1,0.132,ALERT,212.8,301.82,60.00,1436265003,"040051121000095","174011321042388",24.38,11,0.000,301.27,306.90,3.2,0.0,0.000,38067.7,38067.7,4,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265466,202691.00
07/07/2015 06:30,1,0.091,ALERT,212.9,359.37,60.00,1436265003,"033051125000150","174011321042388",39.32,12,0.000,301.50,439.55,3.5,0.0,0.000,43643.600000024,43643.699999988,58,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265472,202692.00
07/07/2015 06:30,1,0.061,ALERT,213.6,302.48,60.03,1436265003,"040051121000068","174011321042388",25.37,10,0.000,301.67,307.67,1.5,0.0,0.000,37544.6,37544.6,4,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265508,202693.00
07/07/2015 06:30,1,0.013,ALERT,214.3,302.12,60.07,1436265003,"040051121000195","174011321042388",27.02,11,0.000,301.67,307.76,0.3,0.0,0.000,41000.300000024,41000.300000024,4,0,0,0,L,2361,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265715,202694.00
07/07/2015 06:30,1,0.098,ALERT,214.2,427.34,60.03,1436265003,"033051125000135","174011321042388",32.55,13,0.000,324.80,438.34,3.1,0.0,0.000,32562.30000001,32562.30000001,82,0,0,0,L,2361,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265729,202695.00
07/07/2015 06:30,1,0.022,ALERT,214.4,323.14,60.03,1436265003,"033051125000132","174011321042388",38.77,12,0.000,302.91,439.62,0.8,0.0,0.000,32719.600000024,32719.600000024,108,0,0,0,L,2361,108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265804,202696.00
07/07/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436265003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265884,202697.00
07/07/2015 06:45,2,0.322,ACTIVE,211.03,333.03,59.986,1436265903,"201051344000955","174011321042388",28.35,13.30,0,292.46,337.54,9.3,7.0,0.040,168570.4,168570.4,5462,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265913,202698.00
07/07/2015 06:45,1,0.011,ACTIVE_NO_POWER,213.2,301.63,60.07,1436265903,"040051121000195","174011321042388",27.84,11,0.000,301.07,307.98,0.3,0.0,0.000,41000.300000024,41000.300000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265914,202699.00
07/07/2015 06:45,2,0.242,ACTIVE,212.38,334.24,59.996,1436265903,"274151322000095","174011321042388",26.98,13.70,0,294.56,344.15,6.6,4.4,0.022,467879.6,467879.6,6370,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265915,202700.00
07/07/2015 06:45,2,0.293,ACTIVE,211.03,332.73,59.996,1436265903,"201051344000868","174011321042388",28.21,13.00,0,296.96,336.94,8.4,6.2,0.031,154883.8,154883.8,5468,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265916,202701.00
07/07/2015 06:45,2,0.291,ACTIVE,211.70,334.24,59.981,1436265903,"201051344000853","174011321042388",28.47,13.00,0,292.46,338.44,8.4,6.2,0.031,161149.6,161149.6,5469,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265917,202702.00
07/07/2015 06:45,2,0.295,ACTIVE,211.93,334.24,60.002,1436265903,"201051344000582","174011321042388",28.45,13.00,0,293.36,338.14,8.6,6.3,0.044,161373.6,161373.6,5454,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265918,202703.00
07/07/2015 06:45,1,0.048,ACTIVE_NO_POWER,213.0,388.03,60.03,1436265903,"040051121000097","174011321042388",29.11,12,0.000,300.58,440.78,1.4,0.0,0.000,39149.200000012,39149.200000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265919,202704.00
07/07/2015 06:45,2,0.312,ACTIVE,211.25,333.03,59.991,1436265903,"201051344000469","174011321042388",28.29,12.70,0,292.76,337.24,9.0,6.8,0.040,156428.6,156428.6,5460,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265920,202705.00
07/07/2015 06:45,2,0.275,ALERT,211.03,334.24,59.991,1436265903,"201051344000988","174011321042388",28.37,13.30,0,292.76,338.74,7.9,5.7,0.035,156011.9,156011.9,5460,0,0,0,L,1122011218,1,122.01,122.01,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265922,202706.00
07/07/2015 06:45,2,0.285,ACTIVE,211.25,333.03,60.007,1436265903,"201051344001158","174011321042388",27.81,12.70,0,295.46,337.54,8.1,5.9,0.040,162096.2,162096.2,5457,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265923,202707.00
07/07/2015 06:45,2,0.291,ACTIVE,211.25,332.13,59.991,1436265903,"201051344001025","174011321042388",28.49,12.70,0,294.86,337.84,8.4,6.2,0.035,165567.3,165567.3,5453,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265924,202708.00
07/07/2015 06:45,1,0.138,ACTIVE_NO_POWER,213.4,366.89,60.03,1436265903,"033051125000118","174011321042388",37.65,12,0.000,321.58,443.40,5.1,0.0,0.000,43578.7,43578.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265925,202709.00
07/07/2015 06:45,2,0.297,ACTIVE,211.25,333.33,59.996,1436265903,"201051344000569","174011321042388",28.47,13.30,0,296.66,337.54,8.6,6.4,0.040,169041.1,169041.1,5465,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265926,202710.00
07/07/2015 06:45,2,0.150,ALERT,212.61,339.65,59.991,1436265903,"274151322000094","174011321042388",31.39,13.70,0,291.25,397.35,4.8,2.7,0.027,352908.1,352908.1,6844,0,0,0,L,1151911521,1,121.55,123.59,0002,10,0,0,0,0,0,0,72,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265928,202711.00
07/07/2015 06:45,2,0.309,ACTIVE,211.03,332.13,59.991,1436265903,"201051344000458","174011321042388",28.31,14.00,0,295.76,336.94,8.8,6.6,0.035,164867.6,164867.6,5462,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265935,202712.00
07/07/2015 06:45,2,0.250,ACTIVE,212.61,334.84,59.991,1436265903,"274151322000087","174011321042388",26.44,15.30,0,291.25,345.36,6.7,4.6,0.031,423694.7,423694.7,6342,0,0,0,L,1151911521,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265936,202713.00
07/07/2015 06:45,2,0.260,ACTIVE,212.16,336.34,59.975,1436265903,"274151322000052","174011321042388",27.45,14.70,0,292.16,343.25,7.2,5.1,0.035,452956.6,452956.6,6742,0,0,0,L,1151911521,1,121.10,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265937,202714.00
07/07/2015 06:45,2,0.279,ACTIVE,211.70,333.63,59.991,1436265903,"201051344001145","174011321042388",28.41,13.00,0,291.55,340.85,8.1,5.8,0.040,170026.5,170026.5,5469,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265938,202715.00
07/07/2015 06:45,2,0.279,ACTIVE,211.70,334.24,59.981,1436265903,"201051344000685","174011321042388",28.27,13.30,0,291.25,338.14,8.1,5.9,0.035,169065.0,169065.0,5473,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265939,202716.00
07/07/2015 06:45,2,0.217,ACTIVE,212.16,335.44,59.996,1436265903,"274151322000088","174011321042388",27.00,14.70,0,295.16,392.25,5.9,3.8,0.022,433987.4,433987.4,6353,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265940,202717.00
07/07/2015 06:45,2,0.309,ACTIVE,211.48,333.03,59.991,1436265903,"201051344000438","174011321042388",28.61,13.00,0,296.06,338.14,9.0,6.7,0.035,169195.1,169195.1,5454,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265941,202718.00
07/07/2015 06:45,2,0.295,ACTIVE,211.03,332.13,59.986,1436265903,"201051344001135","174011321042388",28.21,13.30,0,296.06,336.34,8.4,6.2,0.040,160525.2,160525.2,5443,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265942,202719.00
07/07/2015 06:45,2,0.342,ACTIVE,211.48,333.93,59.991,1436265903,"201051344000417","174011321042388",28.31,13.30,0,294.86,338.44,9.8,7.6,0.040,164859.3,164859.3,5455,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265943,202720.00
07/07/2015 06:45,2,0.311,ALERT,210.80,333.33,59.970,1436265903,"201051344000594","174011321042388",28.17,13.30,0,294.56,339.34,8.9,6.6,0.035,165279.6,165279.6,5454,0,0,0,L,1122011218,1,122.01,121.55,0002,10,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265944,202721.00
07/07/2015 06:45,2,0.230,ACTIVE,212.38,335.74,59.991,1436265903,"274151322000083","174011321042388",27.63,14.30,0,295.76,343.55,6.5,4.3,0.031,449109.1,449109.1,6760,0,0,0,L,1151911521,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265945,202722.00
07/07/2015 06:45,2,0.301,ACTIVE,211.48,333.63,59.991,1436265903,"201051344000585","174011321042388",28.35,13.70,0,295.46,338.74,8.7,6.5,0.035,164303.0,164303.0,5454,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265946,202723.00
07/07/2015 06:45,2,0.234,ACTIVE,212.38,336.34,59.996,1436265903,"274151322000054","174011321042388",27.43,14.70,0,295.76,344.76,6.5,4.4,0.022,444184.9,444184.9,6341,0,0,0,L,1151911521,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265947,202724.00
07/07/2015 06:45,2,0.291,ACTIVE,211.48,332.43,60.002,1436265903,"201051344001203","174011321042388",28.37,13.00,0,295.46,338.44,8.4,6.2,0.035,165433.1,165433.1,5458,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265948,202725.00
07/07/2015 06:45,2,0.301,ACTIVE,211.03,333.03,59.996,1436265903,"201051344000646","174011321042388",28.41,13.00,0,294.86,337.54,8.7,6.5,0.040,162659.0,162659.0,5450,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265949,202726.00
07/07/2015 06:45,2,0.168,ALERT,212.83,351.67,59.991,1436265903,"274151322000068","174011321042388",32.66,14.70,0,294.56,395.85,5.5,3.4,0.022,352000.1,352000.1,6452,0,0,0,L,1151911521,1,122.01,123.36,0002,13,0,0,0,0,0,0,64,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265951,202727.00
07/07/2015 06:45,2,0.250,ALERT,213.06,336.34,59.991,1436265903,"274151322000076","174011321042388",27.97,14.30,0,295.16,346.26,7.1,4.9,0.031,473695.8,473695.8,6742,0,0,0,L,1151911521,1,122.01,123.36,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265953,202728.00
07/07/2015 06:45,1,0.139,ACTIVE_NO_POWER,213.1,387.33,60.03,1436265903,"033051125000132","174011321042388",32.91,13,0.000,319.99,439.58,4.5,0.0,0.000,32719.600000024,32719.600000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265954,202729.00
07/07/2015 06:45,1,0.150,ACTIVE,213.8,329.03,60.03,1436265903,"033051125000150","174011321042388",39.60,13,0.140,317.46,441.51,5.9,12.4,0.090,43643.699999988,43644,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265956,202730.00
07/07/2015 06:45,2,0.318,ACTIVE,211.03,332.73,59.991,1436265903,"201051344000890","174011321042388",28.51,13.70,0,295.16,336.94,9.2,7.0,0.035,166937.5,166937.5,5458,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265956,202731.00
07/07/2015 06:45,2,0.238,ACTIVE,211.03,333.03,59.949,1436265903,"201051344000900","174011321042388",28.19,12.70,0,294.26,336.94,6.8,4.7,0.035,167177.1,167177.1,5470,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265957,202732.00
07/07/2015 06:45,2,0.303,ACTIVE,211.93,334.84,59.991,1436265903,"201051344000633","174011321042388",27.87,13.00,0,293.06,338.74,8.6,6.4,0.027,156842.6,156842.6,5469,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265958,202733.00
07/07/2015 06:45,1,0.053,ACTIVE_NO_POWER,213.4,327.22,60.03,1436265903,"040051121000185","174011321042388",27.67,11,0.000,301.47,438.17,1.4,0.0,0.000,38473.799999999,38473.799999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265960,202734.00
07/07/2015 06:45,2,0.295,ACTIVE,211.25,332.43,59.981,1436265903,"201051344000983","174011321042388",28.71,13.30,0,295.46,337.84,8.6,6.4,0.040,164177.8,164177.8,5471,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265961,202735.00
07/07/2015 06:45,2,0.291,ACTIVE,211.48,333.93,59.986,1436265903,"201051344000917","174011321042388",28.07,14.30,0,293.66,338.14,8.3,6.1,0.040,167390.3,167390.3,5469,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265961,202736.00
07/07/2015 06:45,1,0.128,ACTIVE_NO_POWER,213.5,424.87,60.03,1436265903,"033051125000135","174011321042388",32.46,13,0.000,321.96,440.27,4.1,0.0,0.000,32562.30000001,32562.400000034,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265963,202737.00
07/07/2015 06:45,2,0.309,ACTIVE,211.48,332.73,59.965,1436265903,"201051344000648","174011321042388",28.65,12.30,0,294.86,338.44,8.9,6.7,0.035,163192.1,163192.1,5463,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265964,202738.00
07/07/2015 06:45,2,0.330,ACTIVE,211.48,333.93,59.986,1436265903,"201051344001093","174011321042388",28.27,14.00,0,294.86,337.84,9.5,7.3,0.035,165543.2,165543.2,5461,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265965,202739.00
07/07/2015 06:45,2,0.299,ACTIVE,211.70,333.33,59.970,1436265903,"201051344000645","174011321042388",27.65,13.30,0,294.56,337.54,8.4,6.2,0.035,163731.9,163731.9,5470,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265965,202740.00
07/07/2015 06:45,2,0.240,ACTIVE,212.61,335.74,60.007,1436265903,"274151322000085","174011321042388",27.59,14.30,0,295.16,339.65,6.7,4.6,0.031,446436.2,446436.2,6746,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265966,202741.00
07/07/2015 06:45,2,0.312,ACTIVE,211.25,333.03,59.965,1436265903,"201051344000651","174011321042388",27.61,12.70,0,294.56,337.84,8.8,6.6,0.035,163110.3,163110.3,5457,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265967,202742.00
07/07/2015 06:45,2,0.291,ACTIVE,211.25,332.13,59.986,1436265903,"201051344000867","174011321042388",28.49,13.70,0,293.96,336.94,8.5,6.2,0.031,155525.8,155525.8,5475,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265968,202743.00
07/07/2015 06:45,1,0.133,ACTIVE_NO_POWER,212.8,361.04,60.03,1436265903,"040051121000095","174011321042388",25.82,11,0.000,300.78,436.38,3.4,0.0,0.000,38067.7,38067.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265969,202744.00
07/07/2015 06:45,2,0.289,ACTIVE,211.03,332.13,59.986,1436265903,"201051344001230","174011321042388",28.61,13.30,0,294.86,336.34,8.4,6.2,0.031,166624.7,166624.7,5472,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265970,202745.00
07/07/2015 06:45,2,0.305,ACTIVE,211.48,334.54,59.991,1436265903,"201051344000576","174011321042388",28.57,12.70,0,294.56,338.14,8.9,6.6,0.031,162976.7,162976.7,5478,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265971,202746.00
07/07/2015 06:45,2,0.332,ACTIVE,211.03,332.43,59.986,1436265903,"201051344000579","174011321042388",28.35,13.70,0,295.76,337.24,9.6,7.3,0.040,169454.1,169454.1,5460,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436265972,202747.00
07/07/2015 06:45,1,0.075,ALERT,213.3,303.10,60.03,1436265903,"040051121000116","174011321042388",28.84,11,0.000,302.56,308.31,2.1,0.0,0.000,38484.800000024,38484.800000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265974,202748.00
07/07/2015 06:45,1,0.059,ALERT,213.3,376.52,60.03,1436265903,"040051121000068","174011321042388",26.44,11,0.000,376.38,398.22,1.5,0.0,0.000,37544.6,37544.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436265975,202749.00
07/07/2015 07:00,2,0.383,ACTIVE,211.03,334.24,59.986,1436266803,"201051344000955","174011321042388",28.77,14.00,0,326.42,339.04,11.2,8.9,0.049,168572.4,168572.4,5463,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266804,202750.00
07/07/2015 07:00,2,0.311,ACTIVE,212.83,335.74,59.986,1436266803,"274151322000095","174011321042388",27.79,15.00,0,329.43,340.85,8.8,6.5,0.040,467881.0,467881.0,6371,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266806,202751.00
07/07/2015 07:00,2,0.354,ACTIVE,211.48,335.14,59.991,1436266803,"201051344000868","174011321042388",28.57,13.30,0,326.72,339.34,10.3,8.0,0.053,154885.5,154885.5,5469,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266807,202752.00
07/07/2015 07:00,2,0.357,ACTIVE,212.38,335.74,59.996,1436266803,"201051344000853","174011321042388",28.37,13.70,0,328.82,340.85,10.3,8.0,0.053,161151.3,161151.3,5470,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266808,202753.00
07/07/2015 07:00,2,0.365,ACTIVE,212.38,335.14,60.002,1436266803,"201051344000582","174011321042388",28.01,13.70,0,327.92,340.25,10.4,8.1,0.053,161375.4,161375.4,5455,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266809,202754.00
07/07/2015 07:00,2,0.379,ACTIVE,211.70,335.44,59.986,1436266803,"201051344000469","174011321042388",28.19,13.00,0,326.72,339.65,10.9,8.6,0.049,156430.4,156430.4,5461,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266811,202755.00
07/07/2015 07:00,2,0.338,ACTIVE,211.48,335.74,59.991,1436266803,"201051344000988","174011321042388",28.37,14.00,0,326.12,340.85,9.8,7.5,0.062,156013.5,156013.5,5462,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266812,202756.00
07/07/2015 07:00,2,0.332,ACTIVE,211.48,334.54,59.991,1436266803,"201051344001158","174011321042388",29.14,13.30,0,326.42,339.65,9.9,7.6,0.057,162097.8,162097.8,5458,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266813,202757.00
07/07/2015 07:00,2,0.354,ACTIVE,211.70,334.24,59.986,1436266803,"201051344001025","174011321042388",28.71,13.70,0,327.32,339.95,10.3,8.0,0.049,165569.0,165569.0,5454,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266814,202758.00
07/07/2015 07:00,1,0.189,ACTIVE,213.4,334.85,60.03,1436266803,"033051125000118","174011321042388",37.80,13,0.139,319.44,444.48,7.1,11.1,0.083,43578.8,43579.7,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266815,202759.00
07/07/2015 07:00,2,0.357,ACTIVE,211.70,335.44,59.986,1436266803,"201051344000569","174011321042388",28.92,14.00,0,327.62,339.95,10.5,8.2,0.057,169042.9,169042.9,5466,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266816,202760.00
07/07/2015 07:00,2,0.189,ACTIVE,213.06,392.25,59.981,1436266803,"274151322000094","174011321042388",36.90,15.00,0,333.63,396.45,7.1,4.9,0.040,352909.0,352909.0,6846,0,0,0,L,1151911521,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266817,202761.00
07/07/2015 07:00,2,0.365,ACTIVE,211.48,333.93,59.996,1436266803,"201051344000458","174011321042388",28.80,14.70,0,327.02,339.95,10.7,8.4,0.049,164869.4,164869.4,5463,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266819,202762.00
07/07/2015 07:00,2,0.309,ACTIVE,212.83,338.44,59.996,1436266803,"274151322000087","174011321042388",27.51,16.30,0,329.43,341.15,8.6,6.3,0.044,423696.0,423696.0,6343,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266819,202763.00
07/07/2015 07:00,2,0.324,ACTIVE,212.38,336.34,59.996,1436266803,"274151322000052","174011321042388",27.81,15.50,0,329.13,341.15,9.2,6.9,0.049,452958.0,452958.0,6743,0,0,0,L,1151911521,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266820,202764.00
07/07/2015 07:00,2,0.348,ACTIVE,212.16,335.74,59.991,1436266803,"201051344001145","174011321042388",27.83,13.70,0,328.82,340.55,9.8,7.6,0.044,170028.1,170028.1,5470,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266821,202765.00
07/07/2015 07:00,2,0.348,ACTIVE,212.16,336.04,60.002,1436266803,"201051344000685","174011321042388",27.55,14.00,0,326.72,339.95,9.8,7.5,0.053,169066.6,169066.6,5474,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266822,202766.00
07/07/2015 07:00,2,0.283,ACTIVE,212.61,336.94,60.002,1436266803,"274151322000088","174011321042388",27.21,15.30,0,329.13,341.15,7.8,5.6,0.040,433988.5,433988.5,6354,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266823,202767.00
07/07/2015 07:00,2,0.367,ACTIVE,211.93,335.74,60.002,1436266803,"201051344000438","174011321042388",28.78,13.70,0,328.22,340.25,10.8,8.5,0.049,169196.9,169196.9,5455,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266824,202768.00
07/07/2015 07:00,2,0.348,ACTIVE,211.48,333.93,59.996,1436266803,"201051344001135","174011321042388",28.71,14.00,0,327.62,339.04,10.1,7.9,0.053,160526.9,160526.9,5444,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266825,202769.00
07/07/2015 07:00,2,0.395,ACTIVE,211.25,334.54,60.007,1436266803,"201051344000417","174011321042388",28.78,14.00,0,327.62,341.45,11.5,9.2,0.057,164861.4,164861.4,5456,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266826,202770.00
07/07/2015 07:00,2,0.367,ACTIVE,211.25,334.24,60.002,1436266803,"201051344000594","174011321042388",28.69,14.00,0,326.12,339.34,10.7,8.4,0.053,165281.4,165281.4,5456,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266827,202771.00
07/07/2015 07:00,2,0.299,ACTIVE,213.06,338.74,60.007,1436266803,"274151322000083","174011321042388",27.67,15.30,0,330.33,341.15,8.4,6.2,0.044,449110.4,449110.4,6761,0,0,0,L,1151911521,0,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266828,202772.00
07/07/2015 07:00,2,0.367,ACTIVE,211.93,336.34,60.007,1436266803,"201051344000585","174011321042388",27.97,14.30,0,326.72,339.95,10.4,8.2,0.057,164304.8,164304.8,5455,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266829,202773.00
07/07/2015 07:00,2,0.299,ACTIVE,212.61,337.24,60.028,1436266803,"274151322000054","174011321042388",27.79,15.50,0,329.43,341.15,8.4,6.2,0.049,444186.2,444186.2,6342,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266829,202774.00
07/07/2015 07:00,2,0.365,ACTIVE,211.70,333.93,60.007,1436266803,"201051344001203","174011321042388",27.17,14.00,0,327.92,340.55,10.1,7.8,0.053,165434.8,165434.8,5459,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266830,202775.00
07/07/2015 07:00,2,0.357,ACTIVE,211.48,335.44,59.996,1436266803,"201051344000646","174011321042388",28.73,13.70,0,327.02,339.65,10.4,8.2,0.053,162660.8,162660.8,5451,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266831,202776.00
07/07/2015 07:00,2,0.207,ACTIVE,213.51,398.86,60.007,1436266803,"274151322000068","174011321042388",37.69,16.30,0,334.24,404.87,7.8,5.6,0.031,352001.2,352001.2,6454,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266832,202777.00
07/07/2015 07:00,2,0.324,ACTIVE,213.51,338.44,60.002,1436266803,"274151322000076","174011321042388",27.85,15.30,0,330.63,341.75,9.2,6.9,0.044,473697.2,473697.2,6744,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266833,202778.00
07/07/2015 07:00,1,0.177,ACTIVE,214.0,351.14,60.03,1436266803,"033051125000132","174011321042388",33.52,13,0.128,318.98,439.47,5.9,13.3,0.001,32719.600000024,32720.200000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266835,202779.00
07/07/2015 07:00,1,0.207,ACTIVE_NO_POWER,213.3,384.40,60.07,1436266803,"033051125000150","174011321042388",36.58,13,0.000,316.46,442.84,7.5,0.0,0.000,43644,43644.800000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266836,202780.00
07/07/2015 07:00,2,0.375,ACTIVE,211.48,334.24,60.002,1436266803,"201051344000890","174011321042388",28.80,14.30,0,326.42,339.65,10.9,8.6,0.053,166939.3,166939.3,5459,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266837,202781.00
07/07/2015 07:00,2,0.295,ACTIVE,211.48,335.14,59.996,1436266803,"201051344000900","174011321042388",28.39,13.30,0,326.72,339.04,8.5,6.3,0.053,167178.4,167178.4,5471,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266838,202782.00
07/07/2015 07:00,2,0.361,ACTIVE,212.16,336.94,60.007,1436266803,"201051344000633","174011321042388",28.17,13.70,0,327.32,340.85,10.3,8.0,0.049,156844.3,156844.3,5470,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266839,202783.00
07/07/2015 07:00,1,0.160,ACTIVE_NO_POWER,214.0,404.50,60.07,1436266803,"040051121000185","174011321042388",26.78,13,0.000,319.10,438.50,4.2,0.0,0.000,38473.799999999,38473.999999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266840,202784.00
07/07/2015 07:00,2,0.363,ACTIVE,211.70,334.54,60.002,1436266803,"201051344000983","174011321042388",27.87,14.00,0,325.82,339.04,10.3,8.0,0.053,164179.6,164179.6,5472,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266841,202785.00
07/07/2015 07:00,2,0.344,ACTIVE,211.93,335.74,60.007,1436266803,"201051344000917","174011321042388",28.65,15.00,0,327.02,339.95,10.1,7.8,0.049,167391.9,167391.9,5470,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266842,202786.00
