ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 07:00,1,0.167,ACTIVE_NO_POWER,213.5,366.96,60.07,1436266803,"033051125000135","174011321042388",32.96,14,0.000,320.44,440.82,5.4,0.0,0.000,32562.400000034,32562.80000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266845,202787.00
07/07/2015 07:00,2,0.361,ACTIVE,211.93,334.54,60.002,1436266803,"201051344000648","174011321042388",28.98,13.00,0,328.52,340.55,10.7,8.4,0.053,163193.9,163193.9,5464,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266845,202788.00
07/07/2015 07:00,2,0.383,ACTIVE,211.70,335.44,60.002,1436266803,"201051344001093","174011321042388",28.78,14.70,0,327.62,339.95,11.2,8.9,0.057,165545.1,165545.1,5462,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266846,202789.00
07/07/2015 07:00,2,0.357,ACTIVE,212.16,335.14,59.986,1436266803,"201051344000645","174011321042388",27.81,14.00,0,327.92,339.95,10.1,7.8,0.049,163733.6,163733.6,5471,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266847,202790.00
07/07/2015 07:00,2,0.301,ACTIVE,213.06,337.24,60.012,1436266803,"274151322000085","174011321042388",27.85,15.30,0,330.63,341.45,8.5,6.3,0.044,446437.5,446437.5,6747,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266848,202791.00
07/07/2015 07:00,2,0.369,ACTIVE,211.70,335.44,59.991,1436266803,"201051344000651","174011321042388",27.69,13.30,0,328.22,339.95,10.4,8.1,0.044,163112.1,163112.1,5458,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266849,202792.00
07/07/2015 07:00,2,0.350,ACTIVE,211.70,333.63,60.018,1436266803,"201051344000867","174011321042388",28.69,14.30,0,326.72,339.34,10.2,7.9,0.053,155527.5,155527.5,5476,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266850,202793.00
07/07/2015 07:00,2,0.357,ACTIVE,211.48,333.93,60.007,1436266803,"201051344001230","174011321042388",27.53,14.00,0,325.82,338.74,10.0,7.7,0.053,166626.3,166626.3,5473,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266852,202794.00
07/07/2015 07:00,2,0.357,ACTIVE,211.93,335.44,59.986,1436266803,"201051344000576","174011321042388",28.77,13.30,0,327.32,340.25,10.4,8.1,0.044,162978.5,162978.5,5479,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266853,202795.00
07/07/2015 07:00,2,0.383,ACTIVE,211.48,334.24,59.991,1436266803,"201051344000579","174011321042388",28.82,14.30,0,327.32,339.95,11.2,8.9,0.049,169456.0,169456.0,5461,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266854,202796.00
07/07/2015 07:00,1,0.048,ACTIVE_NO_POWER,213.7,340.28,60.03,1436266803,"040051121000097","174011321042388",29.63,13,0.000,319.79,440.16,1.4,0.0,0.000,39149.200000012,39149.200000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266862,202797.00
07/07/2015 07:00,1,0.060,ACTIVE_NO_POWER,213.6,432.09,60.03,1436266803,"040051121000068","174011321042388",26.92,11,0.000,301.80,440.19,1.6,0.0,0.000,37544.6,37544.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266864,202798.00
07/07/2015 07:00,1,0.076,ALERT,213.6,398.30,60.03,1436266803,"040051121000116","174011321042388",29.33,11,0.000,398.18,410.26,2.2,0.0,0.000,38484.800000024,38484.800000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436266866,202799.00
07/07/2015 07:00,1,0.012,ACTIVE_NO_POWER,213.7,367.58,60.00,1436266803,"040051121000195","174011321042388",28.53,12,0.000,323.74,440.49,0.3,0.0,0.000,41000.300000024,41000.300000024,21,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266874,202800.00
07/07/2015 07:00,1,0.132,ACTIVE_NO_POWER,213.7,423.95,60.03,1436266803,"040051121000095","174011321042388",26.46,11,0.000,315.56,430.76,3.4,0.0,0.000,38067.7,38067.7,59,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436266903,202801.00
07/07/2015 07:15,2,0.496,ACTIVE,212.61,337.84,59.986,1436267703,"201051344000955","174011321042388",29.02,14.70,0,328.22,343.25,14.6,12.2,0.084,168575.0,168575.0,5464,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267704,202802.00
07/07/2015 07:15,1,0.366,ACTIVE,214.9,330.74,60.00,1436267703,"040051121000195","174011321042388",22.74,13,0.040,322.24,441.78,8.2,7.4,0.209,41000.300000024,41001.099999976,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267706,202803.00
07/07/2015 07:15,2,0.430,ACTIVE,213.74,339.04,59.981,1436267703,"274151322000095","174011321042388",28.78,15.50,0,332.13,345.06,12.5,10.2,0.075,467883.0,467883.0,6372,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267707,202804.00
07/07/2015 07:15,2,0.471,ACTIVE,212.83,337.24,59.986,1436267703,"201051344000868","174011321042388",28.80,13.70,0,327.92,343.55,13.8,11.4,0.084,154887.9,154887.9,5470,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267708,202805.00
07/07/2015 07:15,2,0.465,ACTIVE,213.51,339.04,59.991,1436267703,"201051344000853","174011321042388",29.04,14.00,0,329.73,345.06,13.7,11.3,0.084,161153.7,161153.7,5471,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267709,202806.00
07/07/2015 07:15,2,0.457,ACTIVE,213.51,338.44,59.996,1436267703,"201051344000582","174011321042388",29.48,14.30,0,329.43,344.15,13.7,11.3,0.080,161377.8,161377.8,5456,0,0,0,L,1122011218,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267710,202807.00
07/07/2015 07:15,1,0.362,ACTIVE,214.7,383.89,60.03,1436267703,"040051121000097","174011321042388",25.62,14,0.000,320.00,442.21,9.1,4.0,0.129,39149.200000012,39149.600000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267711,202808.00
07/07/2015 07:15,2,0.477,ACTIVE,212.61,337.54,59.986,1436267703,"201051344000469","174011321042388",29.56,13.30,0,327.02,344.15,14.3,11.9,0.088,156433.0,156433.0,5462,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267712,202809.00
07/07/2015 07:15,2,0.465,ACTIVE,212.61,338.44,60.018,1436267703,"201051344000988","174011321042388",27.91,14.30,0,327.02,345.36,13.2,10.8,0.084,156015.8,156015.8,5463,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267713,202810.00
07/07/2015 07:15,2,0.441,ACTIVE,212.61,337.84,59.996,1436267703,"201051344001158","174011321042388",29.62,13.70,0,327.92,344.15,13.3,10.9,0.084,162100.2,162100.2,5459,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267714,202811.00
07/07/2015 07:15,2,0.467,ACTIVE,212.61,336.64,59.991,1436267703,"201051344001025","174011321042388",28.80,14.30,0,328.22,344.15,13.6,11.2,0.080,165571.5,165571.5,5455,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267715,202812.00
07/07/2015 07:15,1,0.276,ACTIVE,214.6,393.15,60.03,1436267703,"033051125000118","174011321042388",39.21,14,0.130,319.36,445.13,10.7,13.1,0.000,43579.7,43581.4,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267716,202813.00
07/07/2015 07:15,2,0.486,ACTIVE,212.83,337.24,59.991,1436267703,"201051344000569","174011321042388",28.19,14.30,0,328.52,343.85,13.9,11.5,0.080,169045.4,169045.4,5467,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267717,202814.00
07/07/2015 07:15,2,0.221,ACTIVE,213.74,434.63,59.981,1436267703,"274151322000094","174011321042388",41.27,16.70,0,333.33,437.03,9.2,6.9,0.049,352910.6,352910.6,6847,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267718,202815.00
07/07/2015 07:15,1,0.408,ACTIVE,215.1,380.31,60.03,1436267703,"040051121000068","174011321042388",22.92,13,0.000,319.38,440.37,9.3,13.6,0.000,37544.6,37545.6,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267719,202816.00
07/07/2015 07:15,2,0.486,ACTIVE,212.38,336.34,60.012,1436267703,"201051344000458","174011321042388",28.69,15.00,0,327.92,343.55,14.2,11.8,0.084,164872.0,164872.0,5464,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267720,202817.00
07/07/2015 07:15,2,0.432,ACTIVE,213.74,339.65,59.986,1436267703,"274151322000087","174011321042388",27.77,17.30,0,331.83,345.66,12.2,9.8,0.071,423698.1,423698.1,6344,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267721,202818.00
07/07/2015 07:15,2,0.457,ACTIVE,213.51,340.25,59.959,1436267703,"274151322000052","174011321042388",27.71,16.00,0,330.93,345.66,12.8,10.4,0.071,452960.2,452960.2,6744,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267722,202819.00
07/07/2015 07:15,2,0.447,ACTIVE,213.06,337.54,59.986,1436267703,"201051344001145","174011321042388",29.42,14.30,0,329.73,345.06,13.4,11.0,0.075,170030.5,170030.5,5471,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267723,202820.00
07/07/2015 07:15,2,0.449,ACTIVE,212.83,337.84,59.986,1436267703,"201051344000685","174011321042388",29.38,14.70,0,328.52,343.85,13.4,11.0,0.088,169069.0,169069.0,5475,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267724,202821.00
07/07/2015 07:15,2,0.406,ACTIVE,213.29,339.95,59.986,1436267703,"274151322000088","174011321042388",27.79,15.80,0,331.53,345.06,11.4,9.1,0.053,433990.4,433990.4,6355,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267725,202822.00
07/07/2015 07:15,2,0.496,ACTIVE,212.83,337.84,59.954,1436267703,"201051344000438","174011321042388",27.97,14.30,0,327.32,343.85,14.1,11.7,0.084,169199.4,169199.4,5456,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267726,202823.00
07/07/2015 07:15,2,0.467,ACTIVE,212.38,336.04,59.981,1436267703,"201051344001135","174011321042388",28.92,14.30,0,328.52,343.55,13.6,11.2,0.075,160529.3,160529.3,5445,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267727,202824.00
07/07/2015 07:15,2,0.514,ACTIVE,212.83,337.84,59.975,1436267703,"201051344000417","174011321042388",29.02,14.70,0,329.13,344.45,15.1,12.6,0.084,164864.1,164864.1,5457,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267728,202825.00
07/07/2015 07:15,2,0.486,ACTIVE,212.38,337.84,59.970,1436267703,"201051344000594","174011321042388",29.00,14.70,0,327.02,343.25,14.3,11.9,0.084,165283.9,165283.9,5457,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267728,202826.00
07/07/2015 07:15,2,0.430,ACTIVE,213.96,340.85,59.991,1436267703,"274151322000083","174011321042388",27.81,15.80,0,331.83,345.36,12.1,9.8,0.071,449112.4,449112.4,6762,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267729,202827.00
07/07/2015 07:15,2,0.479,ACTIVE,212.83,337.84,59.986,1436267703,"201051344000585","174011321042388",29.14,15.00,0,328.52,344.45,14.1,11.7,0.088,164307.3,164307.3,5456,0,0,0,L,1122011218,0,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267730,202828.00
07/07/2015 07:15,2,0.428,ACTIVE,213.74,339.34,60.002,1436267703,"274151322000054","174011321042388",27.81,16.30,0,331.53,345.06,12.1,9.8,0.066,444188.2,444188.2,6343,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267731,202829.00
07/07/2015 07:15,2,0.471,ACTIVE,213.06,336.34,59.986,1436267703,"201051344001203","174011321042388",28.92,14.30,0,328.52,345.06,13.8,11.4,0.088,165437.2,165437.2,5460,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267732,202830.00
07/07/2015 07:15,2,0.510,ACTIVE,212.38,336.94,59.981,1436267703,"201051344000646","174011321042388",25.25,14.30,0,327.92,343.25,13.0,10.7,0.071,162663.1,162663.1,5452,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267733,202831.00
07/07/2015 07:15,2,0.297,ACTIVE,214.41,400.06,59.996,1436267703,"274151322000068","174011321042388",37.69,17.50,0,335.14,419.90,11.3,9.0,0.057,352003.0,352003.0,6455,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267734,202832.00
07/07/2015 07:15,2,0.447,ACTIVE,214.64,339.65,59.975,1436267703,"274151322000076","174011321042388",28.98,15.80,0,333.63,346.26,13.1,10.8,0.080,473699.5,473699.5,6745,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267735,202833.00
07/07/2015 07:15,1,0.248,ACTIVE_NO_POWER,215.1,418.27,60.03,1436267703,"033051125000132","174011321042388",34.67,14,0.000,320.16,439.36,8.5,0.0,0.000,32720.200000024,32721.300000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267736,202834.00
07/07/2015 07:15,1,0.293,ACTIVE,214.7,385.74,60.00,1436267703,"033051125000150","174011321042388",39.54,13,0.138,316.46,444.77,11.5,15.0,0.002,43644.800000012,43646.400000036,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267738,202835.00
07/07/2015 07:15,2,0.500,ACTIVE,212.61,336.94,59.986,1436267703,"201051344000890","174011321042388",28.41,14.70,0,327.62,343.85,14.4,12.0,0.084,166942.0,166942.0,5460,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267739,202836.00
07/07/2015 07:15,2,0.426,ACTIVE,212.61,338.14,59.986,1436267703,"201051344000900","174011321042388",28.23,13.70,0,327.62,343.55,12.2,9.9,0.080,167180.4,167180.4,5472,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267740,202837.00
07/07/2015 07:15,2,0.471,ACTIVE,213.06,339.34,59.986,1436267703,"201051344000633","174011321042388",29.48,14.00,0,328.82,345.36,14.1,11.7,0.080,156846.8,156846.8,5471,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267741,202838.00
07/07/2015 07:15,1,0.386,ACTIVE,214.8,381.90,60.03,1436267703,"040051121000185","174011321042388",23.11,13,0.000,318.99,438.82,8.8,0.5,0.179,38473.999999999,38474.999999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267742,202839.00
07/07/2015 07:15,2,0.469,ACTIVE,212.38,336.34,59.986,1436267703,"201051344000983","174011321042388",29.28,14.00,0,327.92,343.55,13.9,11.5,0.084,164182.0,164182.0,5473,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267743,202840.00
07/07/2015 07:15,2,0.463,ACTIVE,212.83,338.74,59.981,1436267703,"201051344000917","174011321042388",29.10,15.50,0,327.32,344.45,13.7,11.3,0.084,167394.3,167394.3,5471,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267744,202841.00
07/07/2015 07:15,1,0.414,ACTIVE,214.9,357.24,60.03,1436267703,"040051121000116","174011321042388",25.21,13,0.134,303.70,439.75,10.3,11.8,0.008,38484.800000024,38485.600000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267745,202842.00
07/07/2015 07:15,1,0.243,ACTIVE,214.8,384.14,60.00,1436267703,"033051125000135","174011321042388",33.78,15,0.063,321.10,440.25,8.1,6.0,0.183,32562.80000001,32563.900000034,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267746,202843.00
07/07/2015 07:15,2,0.488,ACTIVE,212.83,337.84,59.981,1436267703,"201051344000648","174011321042388",29.02,13.30,0,328.52,344.76,14.4,11.9,0.080,163196.5,163196.5,5465,0,0,0,L,1122011218,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267747,202844.00
07/07/2015 07:15,2,0.500,ACTIVE,212.61,337.84,59.986,1436267703,"201051344001093","174011321042388",29.14,15.30,0,328.22,343.55,14.8,12.4,0.080,165547.8,165547.8,5463,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267748,202845.00
07/07/2015 07:15,2,0.471,ACTIVE,213.06,337.84,59.986,1436267703,"201051344000645","174011321042388",28.96,14.30,0,328.22,344.15,13.8,11.4,0.084,163736.0,163736.0,5472,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267749,202846.00
07/07/2015 07:15,2,0.436,ACTIVE,213.96,339.95,59.986,1436267703,"274151322000085","174011321042388",27.77,15.80,0,333.33,345.36,12.3,9.9,0.066,446439.6,446439.6,6748,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267750,202847.00
07/07/2015 07:15,2,0.486,ACTIVE,212.83,337.84,59.986,1436267703,"201051344000651","174011321042388",28.45,14.00,0,329.13,344.45,14.1,11.7,0.084,163114.6,163114.6,5459,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267751,202848.00
07/07/2015 07:15,2,0.477,ACTIVE,212.83,336.64,59.986,1436267703,"201051344000867","174011321042388",28.39,14.70,0,327.92,343.55,13.7,11.3,0.080,155530.0,155530.0,5477,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267752,202849.00
07/07/2015 07:15,1,0.469,ACTIVE,214.5,369.08,60.00,1436267703,"040051121000095","174011321042388",22.40,13,0.139,316.42,438.16,10.4,13.9,0.000,38067.7,38068.7,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267753,202850.00
07/07/2015 07:15,2,0.467,ACTIVE,212.38,336.34,59.986,1436267703,"201051344001230","174011321042388",28.94,14.70,0,327.92,342.95,13.7,11.3,0.080,166628.7,166628.7,5474,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267754,202851.00
07/07/2015 07:15,2,0.488,ACTIVE,213.06,338.74,59.986,1436267703,"201051344000576","174011321042388",28.43,13.70,0,327.32,345.06,14.1,11.7,0.080,162981.0,162981.0,5480,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267755,202852.00
07/07/2015 07:15,2,0.500,ACTIVE,212.38,336.34,59.981,1436267703,"201051344000579","174011321042388",29.42,14.70,0,328.22,343.85,14.9,12.4,0.080,169458.7,169458.7,5462,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436267756,202853.00
07/07/2015 07:30,2,0.635,ACTIVE,212.16,338.74,59.959,1436268605,"201051344000955","174011321042388",29.16,15.00,0,329.13,346.26,18.8,16.2,0.124,168578.3,168578.3,5465,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268606,202854.00
07/07/2015 07:30,1,0.510,ACTIVE,214.4,356.57,60.03,1436268605,"040051121000195","174011321042388",23.98,14,0.139,322.93,441.27,12.1,14.1,0.032,41001.099999976,41002.7,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268607,202855.00
07/07/2015 07:30,2,0.596,ACTIVE,213.74,340.85,59.975,1436268605,"274151322000095","174011321042388",29.26,15.80,0,333.33,347.76,17.7,15.2,0.102,467886.0,467886.0,6373,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268608,202856.00
07/07/2015 07:30,2,0.611,ACTIVE,212.61,339.65,59.981,1436268605,"201051344000868","174011321042388",29.16,14.00,0,329.13,347.16,18.1,15.5,0.124,154891.0,154891.0,5471,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268609,202857.00
07/07/2015 07:30,2,0.611,ACTIVE,213.29,340.85,59.981,1436268605,"201051344000853","174011321042388",29.24,14.30,0,332.13,348.36,18.2,15.6,0.124,161156.9,161156.9,5472,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268610,202858.00
07/07/2015 07:30,2,0.607,ACTIVE,213.06,340.25,59.970,1436268605,"201051344000582","174011321042388",29.12,14.70,0,330.63,347.46,18.0,15.4,0.124,161380.9,161380.9,5457,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268611,202859.00
07/07/2015 07:30,1,0.535,ACTIVE,214.9,352.15,60.03,1436268605,"040051121000097","174011321042388",26.27,14,0.146,320.64,443.01,14.0,12.5,0.062,39149.600000012,39151.400000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268612,202860.00
07/07/2015 07:30,2,0.613,ACTIVE,212.61,339.34,59.981,1436268605,"201051344000469","174011321042388",30.00,13.70,0,327.92,347.16,18.6,16.1,0.133,156436.3,156436.3,5463,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268613,202861.00
07/07/2015 07:30,2,0.600,ACTIVE,212.61,340.85,59.991,1436268605,"201051344000988","174011321042388",29.28,14.70,0,329.43,348.96,17.8,15.3,0.128,156018.8,156018.8,5464,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268614,202862.00
07/07/2015 07:30,2,0.600,ACTIVE,212.83,339.34,59.986,1436268605,"201051344001158","174011321042388",29.16,14.30,0,330.03,347.16,17.7,15.2,0.128,162103.2,162103.2,5460,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268615,202863.00
07/07/2015 07:30,2,0.605,ACTIVE,212.61,338.74,59.986,1436268605,"201051344001025","174011321042388",29.72,14.70,0,330.63,347.76,18.3,15.7,0.124,165574.6,165574.6,5456,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268616,202864.00
07/07/2015 07:30,1,0.395,ACTIVE,214.7,387.58,60.03,1436268605,"033051125000118","174011321042388",39.45,14,0.158,324.12,441.71,15.5,13.1,0.011,43581.4,43583.8,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268617,202865.00
07/07/2015 07:30,2,0.615,ACTIVE,212.61,339.65,59.991,1436268605,"201051344000569","174011321042388",29.68,14.70,0,329.73,347.46,18.5,15.9,0.124,169048.6,169048.6,5468,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268618,202866.00
07/07/2015 07:30,2,0.234,ACTIVE,213.74,451.76,59.991,1436268605,"274151322000094","174011321042388",43.10,17.80,0,335.14,455.37,10.2,7.9,0.049,352912.4,352912.4,6848,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268619,202867.00
07/07/2015 07:30,1,0.565,ACTIVE,215.3,413.23,60.03,1436268605,"040051121000068","174011321042388",23.19,13,0.150,319.76,439.66,13.0,15.6,0.000,37545.6,37547.1,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268620,202868.00
07/07/2015 07:30,2,0.625,ACTIVE,212.61,339.04,59.991,1436268605,"201051344000458","174011321042388",29.22,15.30,0,328.52,346.56,18.5,15.9,0.133,164875.2,164875.2,5465,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268621,202869.00
07/07/2015 07:30,2,0.582,ACTIVE,213.74,341.75,60.002,1436268605,"274151322000087","174011321042388",28.53,18.00,0,333.33,347.76,16.8,14.3,0.097,423700.8,423700.8,6345,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268622,202870.00
07/07/2015 07:30,2,0.602,ACTIVE,213.51,341.75,59.991,1436268605,"274151322000052","174011321042388",28.88,16.30,0,333.63,347.76,17.6,15.1,0.110,452963.1,452963.1,6745,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268623,202871.00
07/07/2015 07:30,2,0.604,ACTIVE,212.83,340.55,59.991,1436268605,"201051344001145","174011321042388",28.90,14.70,0,331.23,348.06,17.7,15.2,0.124,170033.4,170033.4,5472,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268623,202872.00
07/07/2015 07:30,2,0.594,ACTIVE,213.06,340.55,59.996,1436268605,"201051344000685","174011321042388",29.36,15.00,0,329.73,346.86,17.7,15.2,0.124,169071.9,169071.9,5476,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268624,202873.00
07/07/2015 07:30,2,0.572,ACTIVE,213.51,342.65,59.991,1436268605,"274151322000088","174011321042388",27.79,16.00,0,333.93,347.16,16.1,13.6,0.097,433993.0,433993.0,6356,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268625,202874.00
07/07/2015 07:30,2,0.627,ACTIVE,212.61,339.04,60.018,1436268605,"201051344000438","174011321042388",29.52,14.70,0,330.93,347.76,18.8,16.2,0.124,169202.7,169202.7,5457,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268626,202875.00
07/07/2015 07:30,2,0.613,ACTIVE,212.38,339.04,59.986,1436268605,"201051344001135","174011321042388",29.24,15.00,0,329.43,346.86,18.2,15.6,0.124,160532.4,160532.4,5446,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268627,202876.00
07/07/2015 07:30,2,0.645,ACTIVE,212.83,339.95,59.991,1436268605,"201051344000417","174011321042388",29.58,15.00,0,330.03,348.06,19.4,16.8,0.124,164867.5,164867.5,5458,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268628,202877.00
07/07/2015 07:30,2,0.631,ACTIVE,212.16,339.34,60.012,1436268605,"201051344000594","174011321042388",29.28,15.00,0,328.22,347.16,18.8,16.2,0.128,165287.2,165287.2,5458,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268629,202878.00
07/07/2015 07:30,2,0.586,ACTIVE,213.74,340.25,59.986,1436268605,"274151322000083","174011321042388",28.41,16.30,0,333.63,347.76,16.9,14.4,0.115,449115.2,449115.2,6763,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268631,202879.00
07/07/2015 07:30,2,0.621,ACTIVE,212.83,340.25,59.996,1436268605,"201051344000585","174011321042388",29.42,15.30,0,330.03,347.76,18.6,16.0,0.124,164310.5,164310.5,5457,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268632,202880.00
07/07/2015 07:30,2,0.580,ACTIVE,213.51,339.65,59.981,1436268605,"274151322000054","174011321042388",28.84,16.70,0,332.73,347.46,16.9,14.4,0.106,444191.0,444191.0,6344,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268633,202881.00
07/07/2015 07:30,2,0.605,ACTIVE,212.83,338.44,59.991,1436268605,"201051344001203","174011321042388",29.66,15.00,0,329.13,348.06,18.2,15.7,0.128,165440.3,165440.3,5461,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268633,202882.00
07/07/2015 07:30,2,0.609,ACTIVE,212.61,339.95,59.986,1436268605,"201051344000646","174011321042388",29.60,14.70,0,328.82,346.86,18.3,15.8,0.124,162666.4,162666.4,5453,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268634,202883.00
07/07/2015 07:30,2,0.408,ACTIVE,214.19,406.37,59.981,1436268605,"274151322000068","174011321042388",38.05,18.30,0,335.74,434.33,15.9,13.4,0.093,352005.6,352005.6,6456,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268635,202884.00
07/07/2015 07:30,2,0.623,ACTIVE,214.41,342.65,59.991,1436268605,"274151322000076","174011321042388",29.32,16.30,0,334.84,348.96,18.6,16.0,0.119,473702.5,473702.5,6746,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268636,202885.00
07/07/2015 07:30,1,0.354,ACTIVE,215.3,357.69,60.03,1436268605,"033051125000132","174011321042388",34.43,14,0.151,320.31,439.32,12.1,14.7,0.030,32721.300000024,32722.800000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268638,202886.00
07/07/2015 07:30,1,0.412,ACTIVE,214.8,390.21,60.03,1436268605,"033051125000150","174011321042388",39.71,14,0.068,320.58,441.28,16.3,16.4,0.152,43646.400000036,43648.900000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268639,202887.00
07/07/2015 07:30,2,0.648,ACTIVE,212.38,338.74,59.996,1436268605,"201051344000890","174011321042388",29.16,15.30,0,330.03,347.46,19.1,16.6,0.119,166945.3,166945.3,5461,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268640,202888.00
07/07/2015 07:30,2,0.561,ACTIVE,212.61,340.25,60.018,1436268605,"201051344000900","174011321042388",29.52,14.00,0,330.03,347.16,16.8,14.3,0.124,167183.2,167183.2,5473,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268641,202889.00
07/07/2015 07:30,2,0.629,ACTIVE,213.06,341.15,59.981,1436268605,"201051344000633","174011321042388",28.88,14.30,0,330.63,348.66,18.4,15.9,0.124,156850.0,156850.0,5472,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268642,202890.00
07/07/2015 07:30,1,0.520,ACTIVE,214.8,359.52,60.03,1436268605,"040051121000185","174011321042388",24.52,13,0.146,319.90,438.22,12.6,15.5,0.022,38474.999999999,38476.399999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268643,202891.00
07/07/2015 07:30,2,0.609,ACTIVE,212.61,338.74,59.991,1436268605,"201051344000983","174011321042388",29.94,14.30,0,328.82,347.16,18.5,15.9,0.128,164185.2,164185.2,5474,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268644,202892.00
07/07/2015 07:30,2,0.615,ACTIVE,212.83,339.95,59.981,1436268605,"201051344000917","174011321042388",28.98,15.80,0,330.03,347.46,18.1,15.5,0.128,167397.4,167397.4,5472,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268645,202893.00
07/07/2015 07:30,1,0.567,ACTIVE_NO_POWER,214.7,424.24,60.03,1436268605,"040051121000116","174011321042388",25.77,13,0.000,312.83,439.94,14.5,0.0,0.000,38485.600000024,38487.400000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268646,202894.00
07/07/2015 07:30,1,0.342,ACTIVE,214.7,353.36,60.03,1436268605,"033051125000135","174011321042388",34.39,15,0.140,322.38,440.28,11.7,11.8,0.038,32563.900000034,32565.400000034,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268647,202895.00
07/07/2015 07:30,2,0.631,ACTIVE,212.83,339.34,59.991,1436268605,"201051344000648","174011321042388",29.34,13.70,0,330.63,348.06,18.8,16.2,0.128,163199.7,163199.7,5466,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268648,202896.00
07/07/2015 07:30,2,0.646,ACTIVE,212.61,339.95,59.975,1436268605,"201051344001093","174011321042388",29.44,15.50,0,329.43,347.16,19.3,16.7,0.124,165551.2,165551.2,5464,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268649,202897.00
07/07/2015 07:30,2,0.611,ACTIVE,213.06,339.34,59.981,1436268605,"201051344000645","174011321042388",29.68,14.70,0,330.93,347.46,18.4,15.9,0.128,163739.2,163739.2,5473,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268650,202898.00
07/07/2015 07:30,2,0.592,ACTIVE,214.19,340.85,60.002,1436268605,"274151322000085","174011321042388",28.71,16.00,0,334.24,348.06,17.2,14.7,0.102,446442.4,446442.4,6749,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268651,202899.00
07/07/2015 07:30,2,0.611,ACTIVE,212.83,339.95,59.970,1436268605,"201051344000651","174011321042388",29.74,14.30,0,330.03,347.46,18.5,15.9,0.133,163117.8,163117.8,5460,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268652,202900.00
07/07/2015 07:30,2,0.621,ACTIVE,212.83,338.14,59.986,1436268605,"201051344000867","174011321042388",29.20,15.30,0,327.92,346.86,18.4,15.8,0.128,155533.1,155533.1,5478,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268653,202901.00
07/07/2015 07:30,1,0.625,ACTIVE,214.6,376.34,60.03,1436268605,"040051121000095","174011321042388",22.75,13,0.130,316.44,437.22,14.1,10.4,0.004,38068.7,38070.2,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268654,202902.00
07/07/2015 07:30,2,0.613,ACTIVE,212.61,339.04,59.991,1436268605,"201051344001230","174011321042388",29.40,15.00,0,328.52,346.56,18.3,15.7,0.124,166631.9,166631.9,5475,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268655,202903.00
07/07/2015 07:30,2,0.619,ACTIVE,213.06,340.55,59.959,1436268605,"201051344000576","174011321042388",29.56,14.00,0,330.63,348.06,18.6,16.0,0.133,162984.3,162984.3,5481,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268656,202904.00
07/07/2015 07:30,2,0.648,ACTIVE,212.61,339.34,59.981,1436268605,"201051344000579","174011321042388",29.66,15.00,0,329.73,347.46,19.5,16.9,0.128,169462.2,169462.2,5463,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436268657,202905.00
07/07/2015 07:45,2,0.568,ACTIVE,212.16,337.84,60.023,1436269503,"201051344000955","174011321042388",29.60,15.50,0,329.73,351.37,17.1,14.6,0.106,168582.6,168582.6,5466,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269504,202906.00
07/07/2015 07:45,1,0.418,ACTIVE,214.0,329.91,60.03,1436269503,"040051121000195","174011321042388",24.27,15,0.143,322.67,441.26,10.1,11.2,0.223,41002.7,41005.000000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269505,202907.00
07/07/2015 07:45,2,0.506,ACTIVE,213.29,339.34,59.991,1436269503,"274151322000095","174011321042388",29.00,16.30,0,333.03,352.87,14.9,12.4,0.088,467889.9,467889.9,6374,0,0,0,L,1151911521,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269506,202908.00
07/07/2015 07:45,2,0.543,ACTIVE,212.38,337.84,60.002,1436269503,"201051344000868","174011321042388",29.54,14.30,0,330.33,352.27,16.3,13.8,0.102,154895.1,154895.1,5472,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269507,202909.00
07/07/2015 07:45,2,0.533,ACTIVE,213.06,339.04,59.991,1436269503,"201051344000853","174011321042388",30.16,14.70,0,332.13,353.77,16.3,13.8,0.102,161161.0,161161.0,5473,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269508,202910.00
07/07/2015 07:45,2,0.553,ACTIVE,213.06,338.44,59.991,1436269503,"201051344000582","174011321042388",28.86,15.30,0,331.23,352.57,16.2,13.7,0.097,161384.9,161384.9,5458,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269509,202911.00
07/07/2015 07:45,1,0.459,ACTIVE,214.4,350.91,60.03,1436269503,"040051121000097","174011321042388",26.01,15,0.143,320.01,442.68,11.9,11.4,0.041,39151.400000012,39154.100000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269510,202912.00
07/07/2015 07:45,2,0.568,ACTIVE,212.61,338.74,59.996,1436269503,"201051344000469","174011321042388",29.22,14.00,0,330.33,352.87,16.9,14.3,0.119,156440.5,156440.5,5464,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269511,202913.00
07/07/2015 07:45,2,0.547,ACTIVE,212.38,339.65,59.981,1436269503,"201051344000988","174011321042388",28.78,15.30,0,330.33,354.07,15.9,13.5,0.115,156022.8,156022.8,5465,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269512,202914.00
07/07/2015 07:45,2,0.537,ACTIVE,212.61,338.44,59.991,1436269503,"201051344001158","174011321042388",29.24,14.70,0,330.93,352.87,15.9,13.5,0.106,162107.1,162107.1,5461,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269513,202915.00
07/07/2015 07:45,2,0.551,ACTIVE,212.61,337.24,59.975,1436269503,"201051344001025","174011321042388",29.16,15.30,0,330.33,352.87,16.3,13.8,0.106,165578.7,165578.7,5457,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269514,202916.00
07/07/2015 07:45,1,0.338,ACTIVE,214.3,391.72,60.03,1436269503,"033051125000118","174011321042388",39.08,15,0.155,321.17,442.93,13.1,14.9,0.004,43583.8,43587.1,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269515,202917.00
07/07/2015 07:45,2,0.561,ACTIVE,212.61,338.44,59.991,1436269503,"201051344000569","174011321042388",29.32,14.70,0,330.03,353.17,16.7,14.2,0.110,169052.7,169052.7,5469,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269516,202918.00
07/07/2015 07:45,2,0.326,ACTIVE,213.74,412.68,59.986,1436269503,"274151322000094","174011321042388",38.80,18.30,0,393.15,467.69,12.8,10.4,0.075,352915.0,352915.0,6849,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269517,202919.00
07/07/2015 07:45,1,0.494,ACTIVE_NO_POWER,215.2,417.06,60.07,1436269503,"040051121000068","174011321042388",23.30,14,0.000,319.77,440.23,11.4,0.0,0.000,37547.1,37549.5,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269518,202920.00
07/07/2015 07:45,2,0.570,ACTIVE,212.38,337.54,59.986,1436269503,"201051344000458","174011321042388",29.00,15.50,0,330.33,351.97,16.8,14.3,0.124,164879.4,164879.4,5466,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269519,202921.00
07/07/2015 07:45,2,0.516,ACTIVE,213.51,341.15,59.991,1436269503,"274151322000087","174011321042388",28.01,19.00,0,332.13,352.57,14.7,12.2,0.088,423704.6,423704.6,6346,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269520,202922.00
07/07/2015 07:45,2,0.545,ACTIVE,213.29,340.85,59.986,1436269503,"274151322000052","174011321042388",28.23,17.00,0,331.53,353.47,15.6,13.1,0.097,452967.1,452967.1,6746,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269521,202923.00
07/07/2015 07:45,2,0.541,ACTIVE,213.06,338.74,60.007,1436269503,"201051344001145","174011321042388",29.40,15.00,0,331.83,353.17,16.1,13.6,0.106,170037.4,170037.4,5473,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269522,202924.00
07/07/2015 07:45,2,0.549,ACTIVE,213.06,339.04,59.986,1436269503,"201051344000685","174011321042388",28.80,15.30,0,330.93,352.27,16.1,13.6,0.115,169075.9,169075.9,5477,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269523,202925.00
07/07/2015 07:45,2,0.500,ACTIVE,213.06,339.04,59.986,1436269503,"274151322000088","174011321042388",27.95,16.70,0,332.43,352.27,14.2,11.8,0.084,433996.6,433996.6,6357,0,0,0,L,1151911521,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269524,202926.00
07/07/2015 07:45,2,0.568,ACTIVE,213.06,338.44,59.981,1436269503,"201051344000438","174011321042388",30.00,15.30,0,329.43,352.87,17.3,14.7,0.110,169206.9,169206.9,5458,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269525,202927.00
07/07/2015 07:45,2,0.561,ACTIVE,212.38,337.24,59.986,1436269503,"201051344001135","174011321042388",29.28,15.30,0,330.33,351.67,16.6,14.1,0.110,160536.5,160536.5,5447,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269526,202928.00
07/07/2015 07:45,2,0.594,ACTIVE,213.06,338.74,59.975,1436269503,"201051344000417","174011321042388",29.58,15.50,0,330.63,353.17,17.8,15.3,0.115,164871.9,164871.9,5459,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269526,202929.00
07/07/2015 07:45,2,0.570,ACTIVE,212.16,338.14,59.954,1436269503,"201051344000594","174011321042388",29.82,15.30,0,328.52,351.97,17.2,14.7,0.124,165291.4,165291.4,5459,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269527,202930.00
07/07/2015 07:45,2,0.510,ACTIVE,213.74,342.05,59.986,1436269503,"274151322000083","174011321042388",28.67,16.70,0,331.83,352.27,14.8,12.4,0.084,449118.8,449118.8,6764,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269528,202931.00
