ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 07:45,2,0.566,ACTIVE,213.06,339.04,59.991,1436269503,"201051344000585","174011321042388",29.36,15.80,0,330.93,352.57,16.9,14.4,0.110,164314.6,164314.6,5458,0,0,0,L,1122011218,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269529,202932.00
07/07/2015 07:45,2,0.518,ACTIVE,213.96,342.35,59.970,1436269503,"274151322000054","174011321042388",28.77,17.00,0,333.03,352.87,15.1,12.6,0.088,444194.7,444194.7,6345,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269531,202933.00
07/07/2015 07:45,2,0.572,ACTIVE,212.83,337.84,60.012,1436269503,"201051344001203","174011321042388",29.10,15.30,0,330.03,353.77,16.9,14.4,0.124,165444.4,165444.4,5462,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269532,202934.00
07/07/2015 07:45,2,0.562,ACTIVE,212.61,338.14,59.981,1436269503,"201051344000646","174011321042388",29.62,15.30,0,328.82,351.67,16.9,14.4,0.106,162670.4,162670.4,5454,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269532,202935.00
07/07/2015 07:45,2,0.346,ACTIVE,214.87,421.70,59.975,1436269503,"274151322000068","174011321042388",39.78,19.00,0,337.84,431.92,14.0,11.6,0.075,352009.0,352009.0,6457,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269533,202936.00
07/07/2015 07:45,2,0.562,ACTIVE,214.41,341.45,59.975,1436269503,"274151322000076","174011321042388",29.16,16.70,0,333.93,354.37,16.6,14.1,0.097,473706.7,473706.7,6747,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269534,202937.00
07/07/2015 07:45,1,0.317,ACTIVE,214.8,342.51,60.00,1436269503,"033051125000132","174011321042388",34.24,15,0.125,321.08,440.05,10.8,10.1,0.062,32722.800000024,32724.900000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269536,202938.00
07/07/2015 07:45,1,0.371,ACTIVE,214.3,416.54,60.03,1436269503,"033051125000150","174011321042388",39.28,14,0.135,320.91,442.68,14.5,13.7,0.000,43648.900000036,43652.199999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269537,202939.00
07/07/2015 07:45,2,0.586,ACTIVE,212.61,338.14,59.981,1436269503,"201051344000890","174011321042388",29.92,15.50,0,330.33,352.27,17.8,15.3,0.128,166949.6,166949.6,5462,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269538,202940.00
07/07/2015 07:45,2,0.527,ACTIVE,212.61,339.04,59.975,1436269503,"201051344000900","174011321042388",29.22,14.00,0,330.63,351.97,15.6,13.1,0.115,167186.9,167186.9,5474,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269539,202941.00
07/07/2015 07:45,2,0.580,ACTIVE,213.29,339.65,59.996,1436269503,"201051344000633","174011321042388",29.32,15.00,0,330.93,354.07,17.2,14.7,0.115,156854.1,156854.1,5473,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269539,202942.00
07/07/2015 07:45,1,0.465,ACTIVE,214.8,332.49,60.00,1436269503,"040051121000185","174011321042388",24.31,14,0.106,320.21,439.01,11.2,12.7,0.152,38476.399999999,38478.599999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269541,202943.00
07/07/2015 07:45,2,0.586,ACTIVE,212.61,338.44,59.975,1436269503,"201051344000983","174011321042388",29.06,15.00,0,328.82,352.57,17.3,14.7,0.119,164189.3,164189.3,5475,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269542,202944.00
07/07/2015 07:45,2,0.578,ACTIVE,212.83,339.34,59.975,1436269503,"201051344000917","174011321042388",28.80,16.00,0,329.73,352.57,16.9,14.4,0.115,167401.4,167401.4,5473,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269543,202945.00
07/07/2015 07:45,1,0.519,ACTIVE,214.6,366.98,60.03,1436269503,"040051121000116","174011321042388",25.66,14,0.130,313.82,439.84,13.2,13.9,0.009,38487.400000024,38490.000000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269544,202946.00
07/07/2015 07:45,1,0.299,ACTIVE,214.9,338.44,60.03,1436269503,"033051125000135","174011321042388",35.30,15,0.139,322.16,440.63,10.5,10.0,0.130,32565.400000034,32567.400000034,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269545,202947.00
07/07/2015 07:45,2,0.604,ACTIVE,212.83,339.04,59.981,1436269503,"201051344000648","174011321042388",28.80,14.00,0,330.63,353.17,17.6,15.1,0.128,163203.9,163203.9,5467,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269546,202948.00
07/07/2015 07:45,2,0.619,ACTIVE,212.61,339.04,59.970,1436269503,"201051344001093","174011321042388",29.34,15.80,0,330.33,353.17,18.4,15.9,0.119,165555.6,165555.6,5465,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269547,202949.00
07/07/2015 07:45,2,0.572,ACTIVE,212.83,338.14,59.981,1436269503,"201051344000645","174011321042388",29.72,15.00,0,330.93,352.87,17.2,14.7,0.106,163743.3,163743.3,5474,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269548,202950.00
07/07/2015 07:45,2,0.549,ACTIVE,213.96,340.25,59.965,1436269503,"274151322000085","174011321042388",28.35,16.30,0,332.13,352.27,15.8,13.3,0.097,446446.1,446446.1,6750,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269549,202951.00
07/07/2015 07:45,2,0.586,ACTIVE,212.83,338.74,59.970,1436269503,"201051344000651","174011321042388",29.38,15.00,0,330.63,352.87,17.5,14.9,0.115,163121.9,163121.9,5461,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269550,202952.00
07/07/2015 07:45,2,0.588,ACTIVE,212.83,338.14,59.954,1436269503,"201051344000867","174011321042388",29.26,15.30,0,330.03,352.27,17.5,14.9,0.124,155537.2,155537.2,5479,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269551,202953.00
07/07/2015 07:45,1,0.592,ACTIVE_NO_POWER,214.8,407.48,60.00,1436269503,"040051121000095","174011321042388",22.58,13,0.000,318.18,437.67,13.3,0.0,0.000,38070.2,38072.3,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269552,202954.00
07/07/2015 07:45,2,0.584,ACTIVE,212.61,338.14,59.975,1436269503,"201051344001230","174011321042388",29.30,15.50,0,328.82,350.77,17.4,14.9,0.119,166635.9,166635.9,5476,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269553,202955.00
07/07/2015 07:45,2,0.582,ACTIVE,213.06,339.95,59.975,1436269503,"201051344000576","174011321042388",29.86,14.30,0,331.53,353.47,17.6,15.0,0.110,162988.3,162988.3,5482,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269554,202956.00
07/07/2015 07:45,2,0.611,ACTIVE,212.61,339.04,59.981,1436269503,"201051344000579","174011321042388",30.06,15.50,0,330.63,352.57,18.6,16.1,0.124,169466.5,169466.5,5464,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436269555,202957.00
07/07/2015 08:00,2,0.881,ACTIVE,212.16,342.35,59.991,1436270403,"201051344000955","174011321042388",29.92,15.80,0,327.62,352.87,26.7,23.9,0.203,168587.9,168587.9,5467,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270404,202958.00
07/07/2015 08:00,1,0.760,ACTIVE,215.3,422.30,60.03,1436270403,"040051121000195","174011321042388",25.37,15,0.144,321.77,441.06,19.1,15.5,0.003,41005.000000012,41008.300000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270405,202959.00
07/07/2015 08:00,2,0.893,ACTIVE,213.29,342.35,59.986,1436270403,"274151322000095","174011321042388",29.56,17.00,0,332.13,353.17,26.7,23.9,0.172,467895.0,467895.0,6375,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270406,202960.00
07/07/2015 08:00,2,0.875,ACTIVE,212.38,342.95,59.991,1436270403,"201051344000868","174011321042388",29.82,14.70,0,329.43,353.77,26.5,23.6,0.190,154900.3,154900.3,5473,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270407,202961.00
07/07/2015 08:00,2,0.891,ACTIVE,213.06,344.45,59.991,1436270403,"201051344000853","174011321042388",29.82,15.00,0,331.23,355.58,26.9,24.1,0.199,161166.1,161166.1,5474,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270408,202962.00
07/07/2015 08:00,2,0.887,ACTIVE,213.06,343.25,59.986,1436270403,"201051344000582","174011321042388",29.54,15.50,0,330.33,354.07,26.6,23.7,0.203,161390.0,161390.0,5459,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270409,202963.00
07/07/2015 08:00,1,0.835,ACTIVE,214.9,340.22,60.03,1436270403,"040051121000097","174011321042388",26.55,15,0.186,319.60,440.86,22.0,17.8,0.155,39154.100000012,39157.600000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270410,202964.00
07/07/2015 08:00,2,0.912,ACTIVE,212.61,343.85,60.018,1436270403,"201051344000469","174011321042388",29.96,14.30,0,329.43,354.97,27.7,24.8,0.212,156445.7,156445.7,5465,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270411,202965.00
07/07/2015 08:00,2,0.898,ACTIVE,212.61,344.45,59.981,1436270403,"201051344000988","174011321042388",29.22,15.50,0,329.43,356.48,26.6,23.7,0.203,156027.9,156027.9,5466,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270412,202966.00
07/07/2015 08:00,2,0.865,ACTIVE,212.61,342.95,59.975,1436270403,"201051344001158","174011321042388",29.90,15.00,0,330.03,354.97,26.2,23.4,0.203,162112.2,162112.2,5462,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270413,202967.00
07/07/2015 08:00,2,0.881,ACTIVE,212.38,342.65,59.981,1436270403,"201051344001025","174011321042388",29.64,15.50,0,330.03,354.97,26.5,23.7,0.199,165583.8,165583.8,5458,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270414,202968.00
07/07/2015 08:00,1,0.601,ACTIVE,215.0,369.41,60.03,1436270403,"033051125000118","174011321042388",39.55,15,0.214,318.06,443.01,23.6,27.9,0.080,43587.1,43591.4,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270415,202969.00
07/07/2015 08:00,2,0.867,ACTIVE,212.61,342.65,59.975,1436270403,"201051344000569","174011321042388",29.92,15.30,0,329.73,355.28,26.3,23.5,0.199,169057.9,169057.9,5470,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270416,202970.00
07/07/2015 08:00,2,0.561,ACTIVE,213.96,422.60,59.981,1436270403,"274151322000094","174011321042388",39.80,18.70,0,335.44,439.13,22.5,19.8,0.141,352919.2,352919.2,6850,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270417,202971.00
07/07/2015 08:00,1,0.828,ACTIVE,215.3,376.21,60.00,1436270403,"040051121000068","174011321042388",23.65,15,0.147,319.01,440.11,19.4,15.6,0.030,37549.5,37552.6,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270418,202972.00
07/07/2015 08:00,2,0.867,ACTIVE,212.61,342.65,59.954,1436270403,"201051344000458","174011321042388",29.90,15.80,0,328.52,354.37,26.3,23.4,0.199,164884.6,164884.6,5467,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270420,202973.00
07/07/2015 08:00,2,0.842,ACTIVE,213.29,343.25,59.970,1436270403,"274151322000087","174011321042388",28.90,19.80,0,330.93,352.87,24.6,21.9,0.159,423709.3,423709.3,6347,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270421,202974.00
07/07/2015 08:00,2,0.879,ACTIVE,213.29,345.36,59.975,1436270403,"274151322000052","174011321042388",29.08,17.30,0,330.33,353.47,25.9,23.1,0.172,452972.1,452972.1,6747,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270422,202975.00
07/07/2015 08:00,2,0.846,ACTIVE,212.83,343.85,59.970,1436270403,"201051344001145","174011321042388",29.88,15.30,0,331.23,355.58,25.6,22.8,0.190,170042.5,170042.5,5474,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270423,202976.00
07/07/2015 08:00,2,0.836,ACTIVE,212.83,343.25,59.975,1436270403,"201051344000685","174011321042388",29.92,15.50,0,330.33,354.37,25.4,22.5,0.199,169080.9,169080.9,5478,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270424,202977.00
07/07/2015 08:00,2,0.830,ACTIVE,212.83,341.15,59.933,1436270403,"274151322000088","174011321042388",28.77,17.00,0,331.83,352.87,24.2,21.4,0.146,434001.2,434001.2,6358,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270424,202978.00
07/07/2015 08:00,2,0.869,ACTIVE,212.61,342.65,59.959,1436270403,"201051344000438","174011321042388",30.12,15.50,0,330.33,355.28,26.6,23.7,0.208,169212.2,169212.2,5459,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270425,202979.00
07/07/2015 08:00,2,0.863,ACTIVE,212.38,341.75,59.975,1436270403,"201051344001135","174011321042388",29.58,15.80,0,329.13,353.77,25.9,23.1,0.190,160541.6,160541.6,5448,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270426,202980.00
07/07/2015 08:00,2,0.889,ACTIVE,212.83,342.95,59.981,1436270403,"201051344000417","174011321042388",29.70,15.80,0,330.33,354.67,26.8,23.9,0.194,164877.2,164877.2,5460,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270427,202981.00
07/07/2015 08:00,2,0.875,ACTIVE,212.16,342.95,59.970,1436270403,"201051344000594","174011321042388",29.80,15.80,0,328.52,354.07,26.4,23.6,0.190,165296.7,165296.7,5460,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270428,202982.00
07/07/2015 08:00,2,0.844,ACTIVE,213.96,347.16,59.970,1436270403,"274151322000083","174011321042388",29.18,17.30,0,331.23,353.17,25.0,22.2,0.168,449123.6,449123.6,6765,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270429,202983.00
07/07/2015 08:00,2,0.883,ACTIVE,212.61,343.55,60.007,1436270403,"201051344000585","174011321042388",29.08,16.00,0,330.33,354.67,26.1,23.2,0.199,164319.8,164319.8,5459,0,0,0,L,1122011218,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270430,202984.00
07/07/2015 08:00,2,0.854,ACTIVE,213.51,347.46,59.970,1436270403,"274151322000054","174011321042388",28.96,17.50,0,331.83,353.47,25.1,22.3,0.164,444199.6,444199.6,6346,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270431,202985.00
07/07/2015 08:00,2,0.863,ACTIVE,212.83,342.65,59.981,1436270403,"201051344001203","174011321042388",29.60,15.80,0,330.93,355.58,25.9,23.1,0.194,165449.6,165449.6,5463,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270432,202986.00
07/07/2015 08:00,2,0.863,ACTIVE,212.38,342.05,60.002,1436270403,"201051344000646","174011321042388",29.56,15.50,0,328.82,353.77,25.9,23.0,0.194,162675.5,162675.5,5455,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270433,202987.00
07/07/2015 08:00,2,0.594,ACTIVE,213.96,409.38,59.975,1436270403,"274151322000068","174011321042388",38.47,19.50,0,335.14,435.23,23.1,20.4,0.137,352013.4,352013.4,6458,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270434,202988.00
07/07/2015 08:00,2,0.896,ACTIVE,214.19,346.86,59.991,1436270403,"274151322000076","174011321042388",30.10,17.30,0,332.43,354.97,27.4,24.5,0.172,473712.1,473712.1,6748,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270435,202989.00
07/07/2015 08:00,1,0.508,ACTIVE,214.6,383.03,60.03,1436270403,"033051125000132","174011321042388",34.95,15,0.138,320.41,440.01,17.6,13.5,0.013,32724.900000024,32727.900000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270436,202990.00
07/07/2015 08:00,1,0.602,ACTIVE,214.8,354.68,60.03,1436270403,"033051125000150","174011321042388",40.22,15,0.215,318.88,442.42,24.1,28.5,0.122,43652.199999988,43656.600000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270437,202991.00
07/07/2015 08:00,2,0.895,ACTIVE,212.38,341.75,59.965,1436270403,"201051344000890","174011321042388",29.72,15.80,0,330.33,354.37,27.0,24.1,0.199,166955.0,166955.0,5463,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270438,202992.00
07/07/2015 08:00,2,0.822,ACTIVE,212.38,343.25,59.975,1436270403,"201051344000900","174011321042388",29.60,14.30,0,330.03,353.77,24.7,21.9,0.190,167191.7,167191.7,5475,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270439,202993.00
07/07/2015 08:00,2,0.852,ACTIVE,213.06,344.15,59.975,1436270403,"201051344000633","174011321042388",30.14,15.30,0,330.33,355.88,26.1,23.2,0.199,156859.3,156859.3,5474,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270440,202994.00
07/07/2015 08:00,1,0.750,ACTIVE,214.6,370.25,60.03,1436270403,"040051121000185","174011321042388",25.38,14,0.142,319.09,439.32,18.9,10.9,0.031,38478.599999999,38481.599999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270441,202995.00
07/07/2015 08:00,2,0.855,ACTIVE,212.61,342.65,59.954,1436270403,"201051344000983","174011321042388",30.16,15.30,0,328.52,354.97,26.1,23.3,0.199,164194.5,164194.5,5476,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270442,202996.00
07/07/2015 08:00,2,0.848,ACTIVE,212.83,343.25,59.975,1436270403,"201051344000917","174011321042388",29.82,16.70,0,329.73,354.37,25.6,22.8,0.190,167406.5,167406.5,5474,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270443,202997.00
07/07/2015 08:00,1,0.819,ACTIVE,214.6,324.70,60.00,1436270403,"040051121000116","174011321042388",26.29,14,0.154,313.36,439.51,21.4,26.1,0.281,38490.000000024,38493.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270444,202998.00
07/07/2015 08:00,1,0.492,ACTIVE,214.3,404.34,60.00,1436270403,"033051125000135","174011321042388",35.35,15,0.139,320.76,440.68,17.3,10.4,0.004,32567.400000034,32570.30000001,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270445,202999.00
07/07/2015 08:00,2,0.873,ACTIVE,212.83,343.55,59.965,1436270403,"201051344000648","174011321042388",29.76,14.70,0,330.93,355.28,26.3,23.5,0.194,163209.2,163209.2,5468,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270446,203000.00
07/07/2015 08:00,2,0.885,ACTIVE,212.61,342.65,59.975,1436270403,"201051344001093","174011321042388",30.08,16.30,0,330.63,354.97,27.0,24.1,0.194,165561.0,165561.0,5466,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270447,203001.00
07/07/2015 08:00,2,0.863,ACTIVE,213.06,343.25,59.970,1436270403,"201051344000645","174011321042388",29.80,15.30,0,330.93,355.28,26.1,23.2,0.186,163748.5,163748.5,5475,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270448,203002.00
07/07/2015 08:00,2,0.857,ACTIVE,213.74,344.76,59.965,1436270403,"274151322000085","174011321042388",29.20,17.00,0,332.13,353.47,25.4,22.6,0.164,446451.1,446451.1,6751,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270449,203003.00
07/07/2015 08:00,2,0.861,ACTIVE,212.61,343.55,59.959,1436270403,"201051344000651","174011321042388",29.84,15.30,0,330.33,354.67,26.1,23.2,0.199,163127.1,163127.1,5462,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270450,203004.00
07/07/2015 08:00,2,0.869,ACTIVE,212.83,341.45,59.944,1436270403,"201051344000867","174011321042388",29.68,15.80,0,329.73,354.37,26.2,23.3,0.199,155542.4,155542.4,5480,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270451,203005.00
07/07/2015 08:00,1,0.871,ACTIVE,214.3,336.32,60.00,1436270403,"040051121000095","174011321042388",23.34,14,0.146,315.82,437.81,20.2,19.4,0.153,38072.3,38075.5,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270452,203006.00
07/07/2015 08:00,2,0.852,ACTIVE,212.61,342.05,59.938,1436270403,"201051344001230","174011321042388",29.92,15.80,0,327.92,352.57,25.9,23.0,0.199,166641.0,166641.0,5477,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270453,203007.00
07/07/2015 08:00,2,0.859,ACTIVE,213.29,344.76,59.938,1436270403,"201051344000576","174011321042388",29.92,14.70,0,330.03,355.28,26.1,23.3,0.190,162993.5,162993.5,5483,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270454,203008.00
07/07/2015 08:00,2,0.883,ACTIVE,213.06,342.95,59.954,1436270403,"201051344000579","174011321042388",30.26,15.80,0,330.63,355.28,27.1,24.2,0.203,169472.0,169472.0,5465,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436270455,203009.00
07/07/2015 08:15,2,1.621,ACTIVE,210.57,349.86,59.954,1436271304,"201051344000955","174011321042388",30.16,16.30,0,322.21,369.40,49.5,45.9,0.411,168594.8,168594.8,5468,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271305,203010.00
07/07/2015 08:15,1,1.402,ACTIVE,212.9,327.17,60.03,1436271304,"040051121000195","174011321042388",27.04,15,0.248,310.61,442.94,37.7,33.3,0.292,41008.300000024,41012.899999988,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271306,203011.00
07/07/2015 08:15,2,1.617,ACTIVE,211.48,356.48,59.981,1436271304,"274151322000095","174011321042388",30.40,17.50,0,324.02,369.10,49.8,46.1,0.331,467901.9,467901.9,6376,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271307,203012.00
07/07/2015 08:15,2,1.428,ACTIVE,210.57,348.36,59.981,1436271304,"201051344000868","174011321042388",29.92,15.50,0,319.81,369.40,43.2,39.8,0.336,154907.0,154907.0,5474,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271308,203013.00
07/07/2015 08:15,2,1.318,ACTIVE,211.25,348.06,59.991,1436271304,"201051344000853","174011321042388",30.22,15.50,0,323.41,369.70,40.4,37.0,0.314,161172.9,161172.9,5475,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271309,203014.00
07/07/2015 08:15,2,1.170,ACTIVE,210.80,345.36,60.012,1436271304,"201051344000582","174011321042388",30.61,16.00,0,321.01,370.00,36.2,33.1,0.296,161396.6,161396.6,5460,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271310,203015.00
07/07/2015 08:15,1,1.124,ACTIVE,211.8,420.40,60.03,1436271304,"040051121000097","174011321042388",26.50,15,0.179,307.66,442.65,29.6,15.4,0.025,39157.600000012,39162.700000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271311,203016.00
07/07/2015 08:15,2,1.221,ACTIVE,210.35,345.66,59.938,1436271304,"201051344000469","174011321042388",30.08,15.30,0,323.11,370.30,37.2,34.0,0.314,156452.6,156452.6,5466,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271312,203017.00
07/07/2015 08:15,2,1.225,ACTIVE,210.35,346.26,59.981,1436271304,"201051344000988","174011321042388",29.92,16.30,0,320.11,370.30,37.1,33.9,0.305,156034.6,156034.6,5467,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271313,203018.00
07/07/2015 08:15,2,1.232,ACTIVE,210.35,344.76,59.975,1436271304,"201051344001158","174011321042388",29.66,15.80,0,323.41,369.40,37.0,33.8,0.305,162118.9,162118.9,5463,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271314,203019.00
07/07/2015 08:15,2,1.197,ACTIVE,210.12,344.76,59.975,1436271304,"201051344001025","174011321042388",30.40,16.30,0,320.71,369.70,37.0,33.7,0.301,165590.6,165590.6,5459,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271315,203020.00
07/07/2015 08:15,1,0.845,ACTIVE,211.8,356.45,60.03,1436271304,"033051125000118","174011321042388",40.43,16,0.213,305.74,447.13,34.0,26.8,0.234,43591.4,43597.4,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271316,203021.00
07/07/2015 08:15,2,1.262,ACTIVE,210.35,345.36,59.986,1436271304,"201051344000569","174011321042388",30.06,15.50,0,322.21,368.50,38.4,35.2,0.301,169064.7,169064.7,5471,0,0,0,L,1122011218,0,120.42,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271317,203022.00
07/07/2015 08:15,2,0.805,ACTIVE,210.80,423.20,59.981,1436271304,"274151322000094","174011321042388",39.30,19.50,0,332.73,449.65,32.2,29.2,0.221,352925.1,352925.1,6851,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271318,203023.00
07/07/2015 08:15,1,1.149,ACTIVE,212.6,393.02,60.00,1436271304,"040051121000068","174011321042388",24.28,15,0.234,307.41,442.53,27.7,33.3,0.044,37552.6,37557.2,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271320,203024.00
07/07/2015 08:15,2,1.277,ACTIVE,210.12,345.06,60.002,1436271304,"201051344000458","174011321042388",29.88,16.30,0,322.51,368.20,38.7,35.4,0.323,164891.4,164891.4,5468,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271320,203025.00
07/07/2015 08:15,2,1.160,ACTIVE,211.48,349.86,59.975,1436271304,"274151322000087","174011321042388",29.00,21.00,0,325.22,366.40,34.1,31.0,0.230,423715.7,423715.7,6348,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271321,203026.00
07/07/2015 08:15,2,1.229,ACTIVE,210.57,346.56,59.938,1436271304,"274151322000052","174011321042388",29.62,17.80,0,324.62,367.60,36.9,33.7,0.234,452978.9,452978.9,6748,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271322,203027.00
07/07/2015 08:15,2,1.232,ACTIVE,210.57,344.76,59.981,1436271304,"201051344001145","174011321042388",29.94,15.80,0,320.71,370.60,37.4,34.1,0.305,170049.1,170049.1,5475,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271323,203028.00
07/07/2015 08:15,2,1.289,ACTIVE,210.57,345.96,59.975,1436271304,"201051344000685","174011321042388",30.00,16.00,0,320.11,369.40,39.1,35.9,0.336,169087.4,169087.4,5479,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271324,203029.00
07/07/2015 08:15,2,1.283,ACTIVE,211.25,342.65,59.965,1436271304,"274151322000088","174011321042388",29.58,17.80,0,324.62,367.00,38.5,35.2,0.256,434007.6,434007.6,6359,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271325,203030.00
07/07/2015 08:15,2,1.307,ACTIVE,210.57,345.96,59.991,1436271304,"201051344000438","174011321042388",30.32,16.00,0,323.41,371.51,40.1,36.8,0.323,169219.1,169219.1,5460,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271326,203031.00
07/07/2015 08:15,2,1.270,ACTIVE,210.35,345.36,59.959,1436271304,"201051344001135","174011321042388",29.98,16.30,0,321.01,369.40,38.6,35.3,0.309,160548.3,160548.3,5449,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271327,203032.00
07/07/2015 08:15,2,1.238,ACTIVE,210.57,345.36,59.965,1436271304,"201051344000417","174011321042388",29.96,16.70,0,321.61,369.10,37.6,34.3,0.305,164884.1,164884.1,5461,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271328,203033.00
07/07/2015 08:15,2,1.223,ACTIVE,210.12,342.95,59.981,1436271304,"201051344000594","174011321042388",30.24,16.30,0,320.41,369.10,37.4,34.2,0.314,165303.6,165303.6,5461,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271329,203034.00
07/07/2015 08:15,2,1.107,ACTIVE,211.25,347.16,59.981,1436271304,"274151322000083","174011321042388",29.30,17.80,0,324.32,366.70,32.9,29.8,0.230,449130.1,449130.1,6766,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271329,203035.00
07/07/2015 08:15,2,1.107,ACTIVE,210.35,344.45,59.986,1436271304,"201051344000585","174011321042388",30.16,16.70,0,320.11,368.80,33.8,30.7,0.270,164326.5,164326.5,5460,0,0,0,L,1122011218,0,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271330,203036.00
07/07/2015 08:15,2,1.104,ACTIVE,210.80,342.05,59.970,1436271304,"274151322000054","174011321042388",29.38,18.00,0,324.92,367.60,32.9,29.8,0.221,444206.2,444206.2,6347,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271331,203037.00
07/07/2015 08:15,2,1.111,ACTIVE,210.35,342.65,59.991,1436271304,"201051344001203","174011321042388",29.90,16.30,0,321.01,371.21,33.7,30.6,0.278,165456.3,165456.3,5464,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271332,203038.00
07/07/2015 08:15,2,1.080,ACTIVE,209.90,344.15,59.981,1436271304,"201051344000646","174011321042388",30.22,16.30,0,320.41,368.20,33.1,30.0,0.265,162682.2,162682.2,5456,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271333,203039.00
07/07/2015 08:15,2,0.744,ACTIVE,211.25,420.80,59.981,1436271304,"274151322000068","174011321042388",39.72,20.00,0,332.73,449.35,29.9,26.9,0.186,352019.4,352019.4,6459,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271334,203040.00
07/07/2015 08:15,2,1.168,ACTIVE,212.16,350.47,59.981,1436271304,"274151322000076","174011321042388",30.18,17.80,0,326.12,370.60,35.7,32.5,0.252,473719.3,473719.3,6749,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271335,203041.00
07/07/2015 08:15,1,0.669,ACTIVE,212.2,352.34,60.03,1436271304,"033051125000132","174011321042388",34.32,16,0.211,310.75,441.57,22.8,31.9,0.094,32727.900000024,32731.800000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271336,203042.00
07/07/2015 08:15,1,0.780,ACTIVE,212.2,399.72,60.00,1436271304,"033051125000150","174011321042388",40.24,15,0.243,305.05,449.75,31.2,33.5,0.039,43656.600000024,43662.699999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271337,203043.00
07/07/2015 08:15,2,1.129,ACTIVE,210.12,341.75,59.975,1436271304,"201051344000890","174011321042388",30.02,16.30,0,321.01,370.30,34.4,31.2,0.265,166962.0,166962.0,5464,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271338,203044.00
07/07/2015 08:15,2,1.051,ACTIVE,210.12,343.85,59.981,1436271304,"201051344000900","174011321042388",30.06,15.00,0,319.81,368.20,32.1,29.0,0.278,167198.2,167198.2,5476,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271339,203045.00
07/07/2015 08:15,2,1.088,ACTIVE,210.57,344.45,59.981,1436271304,"201051344000633","174011321042388",30.16,15.80,0,321.61,370.00,33.2,30.2,0.274,156866.1,156866.1,5475,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271340,203046.00
07/07/2015 08:15,1,0.944,ACTIVE,212.5,369.60,60.00,1436271304,"040051121000185","174011321042388",25.93,15,0.170,311.40,440.62,24.3,20.9,0.166,38481.599999999,38485.899999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271341,203047.00
07/07/2015 08:15,2,1.100,ACTIVE,210.35,343.55,59.975,1436271304,"201051344000983","174011321042388",30.00,15.80,0,321.01,368.50,33.4,30.3,0.274,164201.3,164201.3,5477,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271342,203048.00
07/07/2015 08:15,2,1.080,ACTIVE,210.12,343.55,59.975,1436271304,"201051344000917","174011321042388",29.92,17.30,0,321.01,369.70,32.8,29.7,0.261,167413.2,167413.2,5475,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271343,203049.00
07/07/2015 08:15,1,1.026,ACTIVE,212.3,381.04,60.03,1436271304,"040051121000116","174011321042388",26.88,15,0.229,305.59,441.87,27.4,23.7,0.060,38493.600000024,38498.600000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271345,203050.00
07/07/2015 08:15,1,0.635,ACTIVE,212.1,380.67,60.00,1436271304,"033051125000135","174011321042388",34.89,16,0.166,310.52,441.27,22.0,16.7,0.240,32570.30000001,32574.30000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271346,203051.00
07/07/2015 08:15,2,1.107,ACTIVE,210.57,343.85,59.965,1436271304,"201051344000648","174011321042388",29.56,15.00,0,323.11,369.70,33.1,30.1,0.256,163216.0,163216.0,5469,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271347,203052.00
07/07/2015 08:15,2,1.129,ACTIVE,210.35,342.65,59.975,1436271304,"201051344001093","174011321042388",29.92,17.00,0,319.81,372.11,34.2,31.1,0.261,165568.0,165568.0,5467,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271348,203053.00
07/07/2015 08:15,2,1.092,ACTIVE,210.80,343.55,59.944,1436271304,"201051344000645","174011321042388",29.90,15.80,0,322.51,369.10,33.1,30.0,0.261,163755.3,163755.3,5476,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271349,203054.00
07/07/2015 08:15,2,1.080,ACTIVE,211.03,345.36,59.965,1436271304,"274151322000085","174011321042388",29.68,17.50,0,325.52,367.60,32.4,29.4,0.217,446457.8,446457.8,6752,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271350,203055.00
07/07/2015 08:15,2,1.092,ACTIVE,210.35,342.95,59.959,1436271304,"201051344000651","174011321042388",29.86,15.80,0,321.31,369.70,33.1,30.0,0.270,163133.9,163133.9,5463,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271351,203056.00
07/07/2015 08:15,2,1.111,ACTIVE,210.35,342.95,59.949,1436271304,"201051344000867","174011321042388",29.42,16.30,0,321.01,369.10,33.1,30.1,0.256,155549.2,155549.2,5481,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271352,203057.00
07/07/2015 08:15,1,1.085,ACTIVE,211.7,353.84,60.00,1436271304,"040051121000095","174011321042388",23.74,15,0.210,309.84,440.05,25.6,28.3,0.093,38075.5,38079.9,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271353,203058.00
07/07/2015 08:15,2,1.094,ACTIVE,209.90,341.45,59.959,1436271304,"201051344001230","174011321042388",29.68,16.30,0,320.41,369.40,32.9,29.8,0.252,166647.8,166647.8,5478,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271354,203059.00
07/07/2015 08:15,2,1.092,ACTIVE,210.57,344.15,59.954,1436271304,"201051344000576","174011321042388",29.78,15.30,0,323.72,369.40,33.0,29.9,0.252,163000.3,163000.3,5484,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271355,203060.00
07/07/2015 08:15,2,1.121,ACTIVE,210.35,343.85,59.965,1436271304,"201051344000579","174011321042388",29.94,16.70,0,321.91,369.40,34.0,30.9,0.274,169479.0,169479.0,5466,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436271356,203061.00
07/07/2015 08:30,2,1.453,ACTIVE,213.06,350.47,59.981,1436272204,"201051344000955","174011321042388",29.76,17.00,0,327.92,392.25,43.8,40.4,0.362,168604.1,168604.1,5469,0,0,0,L,1122011218,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272205,203062.00
07/07/2015 08:30,1,1.299,ACTIVE,215.1,399.24,60.03,1436272204,"040051121000195","174011321042388",26.18,16,0.197,308.76,447.43,33.8,26.3,0.071,41012.899999988,41019.800000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272206,203063.00
07/07/2015 08:30,2,1.486,ACTIVE,213.51,356.48,59.954,1436272204,"274151322000095","174011321042388",29.96,18.70,0,332.13,385.63,45.1,41.6,0.287,467911.5,467911.5,6377,0,0,0,L,1151911521,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272207,203064.00
07/07/2015 08:30,2,1.441,ACTIVE,213.29,350.47,59.959,1436272204,"201051344000868","174011321042388",29.66,15.50,0,328.22,392.85,43.2,39.8,0.349,154916.1,154916.1,5475,0,0,0,L,1122011218,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272208,203065.00
07/07/2015 08:30,2,1.412,ACTIVE,214.19,351.67,59.965,1436272204,"201051344000853","174011321042388",30.40,16.00,0,330.93,392.55,43.5,40.0,0.340,161182.1,161182.1,5476,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272209,203066.00
07/07/2015 08:30,2,1.412,ACTIVE,213.96,351.07,59.981,1436272204,"201051344000582","174011321042388",29.56,17.00,0,330.03,393.75,42.3,38.9,0.354,161405.5,161405.5,5461,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272210,203067.00
07/07/2015 08:30,1,1.349,ACTIVE,215.3,394.17,60.00,1436272204,"040051121000097","174011321042388",26.92,16,0.214,305.08,450.13,36.1,28.9,0.112,39162.700000012,39170.000000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272212,203068.00
07/07/2015 08:30,2,1.438,ACTIVE,213.74,351.37,59.970,1436272204,"201051344000469","174011321042388",29.96,15.80,0,327.32,392.85,43.7,40.3,0.362,156461.8,156461.8,5467,0,0,0,L,1122011218,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272212,203069.00
07/07/2015 08:30,2,1.434,ACTIVE,213.51,352.27,59.965,1436272204,"201051344000988","174011321042388",29.92,17.00,0,329.43,393.45,43.5,40.0,0.354,156043.7,156043.7,5468,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272213,203070.00
07/07/2015 08:30,2,1.418,ACTIVE,213.74,352.27,59.965,1436272204,"201051344001158","174011321042388",29.98,16.70,0,330.03,392.25,43.1,39.7,0.354,162127.9,162127.9,5464,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272214,203071.00
07/07/2015 08:30,2,1.436,ACTIVE,213.29,350.47,59.975,1436272204,"201051344001025","174011321042388",29.82,17.30,0,329.43,391.94,43.4,39.9,0.340,165599.7,165599.7,5460,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272215,203072.00
07/07/2015 08:30,1,1.007,ACTIVE,214.8,401.85,60.03,1436272204,"033051125000118","174011321042388",40.29,17,0.244,306.33,450.86,40.4,32.5,0.092,43597.4,43605.9,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272216,203073.00
07/07/2015 08:30,2,1.395,ACTIVE,213.74,351.67,59.965,1436272204,"201051344000569","174011321042388",30.71,16.00,0,330.03,392.55,43.5,40.0,0.362,169073.9,169073.9,5472,0,0,0,L,1122011218,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272217,203074.00
07/07/2015 08:30,2,0.969,ACTIVE,213.74,419.60,59.970,1436272204,"274151322000094","174011321042388",39.26,20.30,0,331.83,458.67,38.9,35.6,0.256,352933.1,352933.1,6852,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272218,203075.00
07/07/2015 08:30,1,1.385,ACTIVE,215.8,363.30,60.03,1436272204,"040051121000068","174011321042388",24.41,16,0.196,307.00,447.80,33.6,26.1,0.129,37557.2,37563.8,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272219,203076.00
