ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 08:30,2,1.436,ACTIVE,213.74,351.37,59.959,1436272204,"201051344000458","174011321042388",29.98,17.00,0,330.33,391.64,43.6,40.2,0.367,164900.5,164900.5,5469,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272220,203077.00
07/07/2015 08:30,2,1.426,ACTIVE,214.64,356.48,59.965,1436272204,"274151322000087","174011321042388",28.75,22.30,0,333.63,382.93,41.5,38.2,0.278,423724.4,423724.4,6349,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272221,203078.00
07/07/2015 08:30,2,1.473,ACTIVE,214.19,353.77,59.965,1436272204,"274151322000052","174011321042388",29.38,18.70,0,333.03,385.63,43.9,40.4,0.292,452988.1,452988.1,6749,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272222,203079.00
07/07/2015 08:30,2,1.400,ACTIVE,213.74,351.37,59.975,1436272204,"201051344001145","174011321042388",30.28,16.70,0,329.43,390.74,43.0,39.6,0.331,170058.0,170058.0,5476,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272223,203080.00
07/07/2015 08:30,2,1.412,ACTIVE,213.96,351.37,59.959,1436272204,"201051344000685","174011321042388",30.02,17.00,0,329.73,390.44,43.0,39.5,0.367,169096.4,169096.4,5480,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272224,203081.00
07/07/2015 08:30,2,1.422,ACTIVE,214.64,355.58,59.959,1436272204,"274151322000088","174011321042388",29.32,18.70,0,333.63,384.43,42.2,38.8,0.261,434016.4,434016.4,6360,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272225,203082.00
07/07/2015 08:30,2,1.457,ACTIVE,213.96,351.67,59.981,1436272204,"201051344000438","174011321042388",29.94,16.70,0,330.03,393.15,44.2,40.8,0.362,169228.3,169228.3,5461,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272226,203083.00
07/07/2015 08:30,2,1.441,ACTIVE,213.51,349.86,59.975,1436272204,"201051344001135","174011321042388",29.80,17.00,0,329.43,390.14,43.5,40.1,0.358,160557.4,160557.4,5450,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272227,203084.00
07/07/2015 08:30,2,1.490,ACTIVE,213.96,351.07,59.970,1436272204,"201051344000417","174011321042388",29.16,17.30,0,329.73,390.74,44.1,40.6,0.358,164893.3,164893.3,5462,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272228,203085.00
07/07/2015 08:30,2,1.471,ACTIVE,213.29,351.37,59.975,1436272204,"201051344000594","174011321042388",29.94,17.30,0,327.32,391.94,44.6,41.2,0.362,165312.9,165312.9,5462,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272229,203086.00
07/07/2015 08:30,2,1.449,ACTIVE,214.41,349.56,59.965,1436272204,"274151322000083","174011321042388",29.48,19.00,0,332.13,382.63,43.3,39.8,0.296,449139.0,449139.0,6767,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272230,203087.00
07/07/2015 08:30,2,1.441,ACTIVE,214.19,351.37,59.975,1436272204,"201051344000585","174011321042388",30.02,17.80,0,329.43,389.84,43.8,40.4,0.349,164335.6,164335.6,5461,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272231,203088.00
07/07/2015 08:30,2,1.461,ACTIVE,214.87,357.68,59.959,1436272204,"274151322000054","174011321042388",29.62,19.00,0,333.33,385.03,43.8,40.4,0.292,444215.2,444215.2,6348,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272232,203089.00
07/07/2015 08:30,2,1.461,ACTIVE,214.19,351.07,59.975,1436272204,"201051344001203","174011321042388",30.02,17.30,0,329.73,393.75,44.5,41.0,0.354,165465.5,165465.5,5465,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272232,203090.00
07/07/2015 08:30,2,1.447,ACTIVE,213.74,351.67,59.970,1436272204,"201051344000646","174011321042388",29.84,17.00,0,327.32,390.44,43.8,40.3,0.354,162691.2,162691.2,5457,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272233,203091.00
07/07/2015 08:30,2,0.998,ACTIVE,215.32,423.50,59.959,1436272204,"274151322000068","174011321042388",39.76,21.30,0,332.13,465.89,39.9,36.5,0.247,352027.6,352027.6,6460,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272234,203092.00
07/07/2015 08:30,2,1.576,ACTIVE,215.09,357.38,59.959,1436272204,"274151322000076","174011321042388",30.22,18.70,0,332.73,385.63,48.2,44.6,0.323,473729.2,473729.2,6750,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272235,203093.00
07/07/2015 08:30,1,0.923,ACTIVE,216.4,347.06,60.00,1436272204,"033051125000132","174011321042388",35.91,17,0.200,308.94,447.55,32.9,33.7,0.205,32731.800000024,32737.500000024,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272237,203094.00
07/07/2015 08:30,1,1.054,ACTIVE,215.4,404.20,60.03,1436272204,"033051125000150","174011321042388",40.36,16,0.258,305.30,452.69,42.3,34.5,0.102,43662.699999988,43671.300000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272238,203095.00
07/07/2015 08:30,2,1.508,ACTIVE,213.74,350.77,59.970,1436272204,"201051344000890","174011321042388",29.72,17.50,0,328.82,391.64,45.4,41.9,0.349,166971.4,166971.4,5465,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272239,203096.00
07/07/2015 08:30,2,1.416,ACTIVE,213.74,351.97,59.954,1436272204,"201051344000900","174011321042388",30.14,15.50,0,327.02,392.55,43.3,39.8,0.354,167207.1,167207.1,5477,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272240,203097.00
07/07/2015 08:30,2,1.465,ACTIVE,214.19,352.87,59.975,1436272204,"201051344000633","174011321042388",29.92,16.70,0,330.03,392.85,44.5,41.0,0.384,156875.2,156875.2,5476,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272240,203098.00
07/07/2015 08:30,1,1.319,ACTIVE,215.7,387.15,60.00,1436272204,"040051121000185","174011321042388",26.19,16,0.192,313.50,443.15,34.3,26.6,0.068,38485.899999999,38491.799999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272242,203099.00
07/07/2015 08:30,2,1.451,ACTIVE,212.83,351.37,59.970,1436272204,"201051344000983","174011321042388",30.36,16.30,0,327.02,392.25,44.6,41.1,0.336,164210.6,164210.6,5478,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272243,203100.00
07/07/2015 08:30,2,1.453,ACTIVE,213.96,351.37,59.959,1436272204,"201051344000917","174011321042388",29.86,18.00,0,329.43,391.04,43.9,40.5,0.340,167422.2,167422.2,5476,0,0,0,L,1122011218,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272243,203101.00
07/07/2015 08:30,1,1.417,ACTIVE,215.5,371.28,60.03,1436272204,"040051121000116","174011321042388",26.89,15,0.218,305.48,448.22,37.9,37.9,0.224,38498.600000024,38505.900000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272245,203102.00
07/07/2015 08:30,1,0.919,ACTIVE,215.8,386.80,60.03,1436272204,"033051125000135","174011321042388",35.64,17,0.196,316.64,444.13,32.6,27.1,0.109,32574.30000001,32579.80000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272246,203103.00
07/07/2015 08:30,2,1.490,ACTIVE,214.19,353.47,59.938,1436272204,"201051344000648","174011321042388",30.18,15.50,0,328.82,391.64,45.6,42.1,0.362,163225.1,163225.1,5470,0,0,0,L,1122011218,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272247,203104.00
07/07/2015 08:30,2,1.582,ACTIVE,213.96,352.57,59.975,1436272204,"201051344001093","174011321042388",29.70,17.80,0,328.52,394.95,47.6,44.0,0.393,165577.6,165577.6,5468,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272248,203105.00
07/07/2015 08:30,2,1.549,ACTIVE,214.41,352.27,59.954,1436272204,"201051344000645","174011321042388",29.90,16.30,0,330.33,393.45,46.9,43.4,0.340,163764.4,163764.4,5477,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272249,203106.00
07/07/2015 08:30,2,1.537,ACTIVE,213.96,350.77,59.965,1436272204,"274151322000085","174011321042388",29.86,18.70,0,334.54,384.13,46.5,42.9,0.309,446466.8,446466.8,6753,0,0,0,L,1151911521,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272250,203107.00
07/07/2015 08:30,2,1.521,ACTIVE,213.96,352.27,59.986,1436272204,"201051344000651","174011321042388",30.12,16.70,0,329.73,392.25,46.4,42.9,0.380,163143.0,163143.0,5464,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272250,203108.00
07/07/2015 08:30,2,1.537,ACTIVE,214.19,352.27,59.933,1436272204,"201051344000867","174011321042388",29.78,17.00,0,330.03,391.64,46.3,42.8,0.362,155558.4,155558.4,5482,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272251,203109.00
07/07/2015 08:30,1,1.489,ACTIVE,215.8,387.13,60.00,1436272204,"040051121000095","174011321042388",24.22,15,0.200,305.83,445.18,35.8,26.7,0.109,38079.9,38086.4,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272253,203110.00
07/07/2015 08:30,2,1.506,ACTIVE,213.74,351.07,59.965,1436272204,"201051344001230","174011321042388",29.86,17.30,0,327.32,391.34,45.5,42.0,0.380,166656.9,166656.9,5479,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272253,203111.00
07/07/2015 08:30,2,1.477,ACTIVE,214.41,352.87,59.954,1436272204,"201051344000576","174011321042388",30.24,15.50,0,330.33,391.64,45.2,41.8,0.358,163009.4,163009.4,5485,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272254,203112.00
07/07/2015 08:30,2,1.535,ACTIVE,214.19,352.87,59.949,1436272204,"201051344000579","174011321042388",29.98,17.50,0,329.73,392.25,46.6,43.1,0.376,169488.4,169488.4,5467,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436272255,203113.00
07/07/2015 08:45,2,1.607,ACTIVE,211.70,349.86,59.981,1436273104,"201051344000955","174011321042388",30.00,17.80,0,330.63,371.21,48.9,45.3,0.402,168614.4,168614.4,5470,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273105,203114.00
07/07/2015 08:45,1,1.459,ACTIVE,215.0,389.79,60.03,1436273104,"040051121000195","174011321042388",26.38,17,0.227,319.66,440.10,38.3,30.3,0.099,41019.800000024,41027.399999988,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273107,203115.00
07/07/2015 08:45,2,1.662,ACTIVE,213.29,355.28,59.975,1436273104,"274151322000095","174011321042388",30.06,19.50,0,334.54,369.10,50.6,46.9,0.340,467922.1,467922.1,6378,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273108,203116.00
07/07/2015 08:45,2,1.605,ACTIVE,212.61,350.77,59.986,1436273104,"201051344000868","174011321042388",29.80,16.00,0,331.83,373.31,48.5,44.9,0.389,154926.3,154926.3,5476,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273108,203117.00
07/07/2015 08:45,2,1.604,ACTIVE,213.51,352.27,59.965,1436273104,"201051344000853","174011321042388",29.98,16.70,0,333.93,374.51,48.8,45.1,0.402,161192.3,161192.3,5477,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273109,203118.00
07/07/2015 08:45,2,1.566,ACTIVE,212.61,350.47,59.970,1436273104,"201051344000582","174011321042388",29.86,17.50,0,333.63,373.91,47.4,43.8,0.376,161415.4,161415.4,5462,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273110,203119.00
07/07/2015 08:45,1,1.514,ACTIVE,213.9,379.50,60.03,1436273104,"040051121000097","174011321042388",27.01,17,0.263,318.17,441.60,40.7,32.3,0.231,39170.000000012,39178.100000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273112,203120.00
07/07/2015 08:45,2,1.592,ACTIVE,212.38,351.07,59.981,1436273104,"201051344000469","174011321042388",30.34,16.00,0,333.63,374.21,49.0,45.3,0.424,156472.0,156472.0,5468,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273113,203121.00
07/07/2015 08:45,2,1.596,ACTIVE,212.16,351.67,59.965,1436273104,"201051344000988","174011321042388",30.10,17.50,0,333.93,375.11,48.6,45.0,0.393,156053.9,156053.9,5469,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273113,203122.00
07/07/2015 08:45,2,1.602,ACTIVE,212.38,350.77,59.975,1436273104,"201051344001158","174011321042388",29.68,17.30,0,334.24,374.21,48.1,44.5,0.407,162138.0,162138.0,5465,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273114,203123.00
07/07/2015 08:45,2,1.596,ACTIVE,212.16,350.77,59.965,1436273104,"201051344001025","174011321042388",30.02,18.00,0,332.43,373.61,48.6,45.0,0.380,165609.8,165609.8,5461,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273115,203124.00
07/07/2015 08:45,1,1.130,ACTIVE,213.7,388.23,60.03,1436273104,"033051125000118","174011321042388",40.55,17,0.302,323.06,441.07,45.6,48.5,0.186,43605.9,43615.1,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273117,203125.00
07/07/2015 08:45,2,1.605,ACTIVE,212.61,351.67,59.970,1436273104,"201051344000569","174011321042388",30.06,16.70,0,333.63,373.31,48.9,45.2,0.402,169084.0,169084.0,5473,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273117,203126.00
07/07/2015 08:45,2,1.084,ACTIVE,212.83,423.50,59.965,1436273104,"274151322000094","174011321042388",39.50,21.30,0,337.24,450.26,43.6,40.1,0.301,352942.1,352942.1,6853,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273118,203127.00
07/07/2015 08:45,1,1.564,ACTIVE,214.4,351.60,60.03,1436273104,"040051121000068","174011321042388",24.43,17,0.223,318.43,442.91,38.0,38.6,0.260,37563.8,37571.2,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273120,203128.00
07/07/2015 08:45,2,1.619,ACTIVE,212.38,350.17,59.970,1436273104,"201051344000458","174011321042388",29.80,17.50,0,334.24,373.31,48.9,45.3,0.415,164910.7,164910.7,5470,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273121,203129.00
07/07/2015 08:45,2,1.586,ACTIVE,212.61,348.36,59.954,1436273104,"274151322000087","174011321042388",29.08,23.50,0,334.84,369.40,46.7,43.2,0.318,423734.0,423734.0,6350,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273121,203130.00
07/07/2015 08:45,2,1.645,ACTIVE,213.74,348.06,59.965,1436273104,"274151322000052","174011321042388",29.56,19.50,0,334.54,368.50,49.2,45.5,0.323,452998.2,452998.2,6750,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273122,203131.00
07/07/2015 08:45,2,1.578,ACTIVE,212.83,350.77,59.975,1436273104,"201051344001145","174011321042388",30.22,17.30,0,334.24,374.21,48.3,44.7,0.384,170068.0,170068.0,5477,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273123,203132.00
07/07/2015 08:45,2,1.596,ACTIVE,213.06,351.07,59.965,1436273104,"201051344000685","174011321042388",29.84,17.50,0,331.53,373.01,48.2,44.6,0.402,169106.4,169106.4,5481,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273124,203133.00
07/07/2015 08:45,2,1.609,ACTIVE,213.74,356.78,59.954,1436273104,"274151322000088","174011321042388",29.24,19.30,0,335.14,368.20,47.6,44.0,0.318,434026.0,434026.0,6361,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273125,203134.00
07/07/2015 08:45,2,1.631,ACTIVE,213.06,351.37,59.965,1436273104,"201051344000438","174011321042388",30.00,17.50,0,330.33,373.31,49.6,45.9,0.389,169238.5,169238.5,5462,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273126,203135.00
07/07/2015 08:45,2,1.629,ACTIVE,212.16,350.47,59.970,1436273104,"201051344001135","174011321042388",29.58,17.80,0,330.93,371.81,48.8,45.2,0.393,160567.4,160567.4,5451,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273127,203136.00
07/07/2015 08:45,2,1.648,ACTIVE,212.38,351.37,59.975,1436273104,"201051344000417","174011321042388",29.48,18.00,0,332.43,373.31,49.2,45.6,0.393,164903.5,164903.5,5463,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273128,203137.00
07/07/2015 08:45,2,1.639,ACTIVE,211.93,350.17,59.965,1436273104,"201051344000594","174011321042388",30.16,18.00,0,329.43,371.81,50.0,46.4,0.407,165323.2,165323.2,5463,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273129,203138.00
07/07/2015 08:45,2,1.619,ACTIVE,213.06,354.37,59.986,1436273104,"274151322000083","174011321042388",29.60,19.80,0,334.84,368.50,48.5,44.8,0.340,449148.9,449148.9,6768,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273130,203139.00
07/07/2015 08:45,2,1.633,ACTIVE,212.61,351.67,59.981,1436273104,"201051344000585","174011321042388",29.66,18.30,0,333.03,373.61,49.1,45.5,0.402,164345.7,164345.7,5462,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273131,203140.00
07/07/2015 08:45,2,1.631,ACTIVE,213.29,348.06,59.965,1436273104,"274151322000054","174011321042388",29.68,19.80,0,334.84,369.40,48.9,45.3,0.331,444225.1,444225.1,6349,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273132,203141.00
07/07/2015 08:45,2,1.645,ACTIVE,212.61,350.17,59.965,1436273104,"201051344001203","174011321042388",30.00,18.00,0,334.24,373.91,50.0,46.3,0.411,165475.7,165475.7,5466,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273132,203142.00
07/07/2015 08:45,2,1.609,ACTIVE,211.93,350.47,59.970,1436273104,"201051344000646","174011321042388",30.00,17.80,0,329.73,370.60,49.0,45.3,0.407,162701.2,162701.2,5458,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273133,203143.00
07/07/2015 08:45,2,1.109,ACTIVE,214.19,434.33,59.965,1436273104,"274151322000068","174011321042388",40.12,22.00,0,337.24,452.36,45.1,41.6,0.301,352036.6,352036.6,6461,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273135,203144.00
07/07/2015 08:45,2,1.766,ACTIVE,213.06,358.28,59.970,1436273104,"274151322000076","174011321042388",30.10,19.50,0,336.04,371.81,53.8,50.0,0.362,473740.1,473740.1,6751,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273136,203145.00
07/07/2015 08:45,1,1.068,ACTIVE,215.3,406.96,60.03,1436273104,"033051125000132","174011321042388",29.28,18,0.217,317.12,443.98,31.1,14.2,0.034,32737.500000024,32743.000000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273137,203146.00
07/07/2015 08:45,1,1.183,ACTIVE,214.5,428.27,60.03,1436273104,"033051125000150","174011321042388",40.40,17,0.289,321.43,438.42,47.5,37.3,0.099,43671.300000012,43680.600000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273139,203147.00
07/07/2015 08:45,2,1.682,ACTIVE,212.83,350.17,59.970,1436273104,"201051344000890","174011321042388",29.98,18.00,0,330.63,371.81,51.1,47.4,0.393,166981.8,166981.8,5466,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273140,203148.00
07/07/2015 08:45,2,1.611,ACTIVE,213.06,351.67,59.959,1436273104,"201051344000900","174011321042388",30.08,15.80,0,331.83,374.21,49.1,45.4,0.420,167217.0,167217.0,5478,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273141,203149.00
07/07/2015 08:45,2,1.652,ACTIVE,213.74,353.17,59.965,1436273104,"201051344000633","174011321042388",29.96,17.30,0,333.63,374.81,50.1,46.5,0.415,156885.4,156885.4,5477,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273141,203150.00
07/07/2015 08:45,1,1.440,ACTIVE,214.8,356.30,60.03,1436273104,"040051121000185","174011321042388",27.02,17,0.228,318.04,441.87,38.7,37.9,0.257,38491.799999999,38498.699999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273143,203151.00
07/07/2015 08:45,2,1.645,ACTIVE,213.29,351.97,59.970,1436273104,"201051344000983","174011321042388",30.38,17.00,0,333.93,373.91,50.6,46.9,0.415,164220.8,164220.8,5479,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273144,203152.00
07/07/2015 08:45,2,1.646,ACTIVE,213.06,351.37,59.959,1436273104,"201051344000917","174011321042388",29.88,18.70,0,333.63,373.01,49.9,46.2,0.407,167432.2,167432.2,5477,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273144,203153.00
07/07/2015 08:45,1,1.602,ACTIVE,214.7,364.43,60.00,1436273104,"040051121000116","174011321042388",26.79,16,0.251,314.02,440.24,42.7,32.9,0.284,38505.900000024,38513.900000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273146,203154.00
07/07/2015 08:45,1,0.996,ACTIVE,214.8,361.70,60.00,1436273104,"033051125000135","174011321042388",35.64,17,0.218,318.34,444.46,35.3,34.8,0.142,32579.80000001,32586.80000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273147,203155.00
07/07/2015 08:45,2,1.652,ACTIVE,213.51,352.27,59.965,1436273104,"201051344000648","174011321042388",30.14,16.00,0,333.63,375.11,50.5,46.8,0.420,163235.3,163235.3,5471,0,0,0,L,1122011218,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273148,203156.00
07/07/2015 08:45,2,1.723,ACTIVE,212.83,351.97,59.965,1436273104,"201051344001093","174011321042388",29.94,18.70,0,333.63,374.51,52.2,48.5,0.411,165588.0,165588.0,5469,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273149,203157.00
07/07/2015 08:45,2,1.689,ACTIVE,213.51,351.67,59.970,1436273104,"201051344000645","174011321042388",29.88,17.00,0,334.84,375.71,51.2,47.5,0.402,163774.6,163774.6,5478,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273150,203158.00
07/07/2015 08:45,2,1.682,ACTIVE,213.06,358.58,59.954,1436273104,"274151322000085","174011321042388",29.84,19.50,0,335.14,368.50,50.8,47.1,0.349,446476.8,446476.8,6754,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273151,203159.00
07/07/2015 08:45,2,1.703,ACTIVE,213.29,351.97,59.970,1436273104,"201051344000651","174011321042388",29.60,17.50,0,333.33,373.91,51.1,47.4,0.415,163153.1,163153.1,5465,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273151,203160.00
07/07/2015 08:45,2,1.678,ACTIVE,213.29,352.27,59.970,1436273104,"201051344000867","174011321042388",30.24,17.50,0,333.33,372.71,51.5,47.8,0.398,155568.6,155568.6,5483,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273152,203161.00
07/07/2015 08:45,1,1.656,ACTIVE,214.3,403.23,60.00,1436273104,"040051121000095","174011321042388",24.18,16,0.228,316.05,440.45,39.8,30.0,0.096,38086.4,38093.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273154,203162.00
07/07/2015 08:45,2,1.678,ACTIVE,212.83,351.07,59.986,1436273104,"201051344001230","174011321042388",30.00,18.00,0,329.73,372.11,51.0,47.3,0.420,166667.0,166667.0,5480,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273154,203163.00
07/07/2015 08:45,2,1.666,ACTIVE,213.29,353.17,59.965,1436273104,"201051344000576","174011321042388",29.96,16.00,0,333.63,376.62,50.6,46.9,0.402,163019.5,163019.5,5486,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273155,203164.00
07/07/2015 08:45,2,1.691,ACTIVE,213.06,352.57,59.965,1436273104,"201051344000579","174011321042388",30.20,18.00,0,333.93,375.71,51.7,48.0,0.411,169498.7,169498.7,5468,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436273156,203165.00
07/07/2015 09:00,2,1.963,ACTIVE,213.06,354.37,60.018,1436274003,"201051344000955","174011321042388",29.96,19.00,0,329.13,392.25,59.5,55.6,0.508,168627.1,168627.1,5471,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274004,203166.00
07/07/2015 09:00,1,1.829,ACTIVE,215.7,343.50,60.03,1436274003,"040051121000195","174011321042388",26.35,18,0.313,307.08,449.50,47.9,37.8,0.386,41027.399999988,41037.300000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274005,203167.00
07/07/2015 09:00,2,2.078,ACTIVE,214.41,363.09,59.981,1436274003,"274151322000095","174011321042388",29.70,20.70,0,330.93,384.13,62.5,58.4,0.424,467935.3,467935.3,6379,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274006,203168.00
07/07/2015 09:00,2,1.971,ACTIVE,213.51,357.38,59.991,1436274003,"201051344000868","174011321042388",29.82,17.00,0,318.61,394.35,59.5,55.5,0.477,154938.9,154938.9,5477,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274007,203169.00
07/07/2015 09:00,2,1.953,ACTIVE,214.41,356.78,59.996,1436274003,"201051344000853","174011321042388",30.20,17.30,0,321.31,398.26,59.8,55.8,0.473,161204.9,161204.9,5478,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274008,203170.00
07/07/2015 09:00,2,1.920,ACTIVE,214.19,356.18,59.991,1436274003,"201051344000582","174011321042388",29.94,18.30,0,333.33,392.55,58.2,54.2,0.491,161427.7,161427.7,5463,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274009,203171.00
07/07/2015 09:00,1,1.863,ACTIVE,215.9,376.94,60.03,1436274003,"040051121000097","174011321042388",27.24,18,0.333,304.64,450.58,50.5,52.9,0.321,39178.100000012,39188.400000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274010,203172.00
07/07/2015 09:00,2,1.980,ACTIVE,214.19,357.98,59.986,1436274003,"201051344000469","174011321042388",30.00,16.70,0,318.00,397.05,60.2,56.2,0.468,156484.7,156484.7,5469,0,0,0,L,1122011218,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274011,203173.00
07/07/2015 09:00,2,1.982,ACTIVE,213.96,359.18,59.986,1436274003,"201051344000988","174011321042388",29.84,18.00,0,318.30,397.66,59.9,55.9,0.499,156066.5,156066.5,5470,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274012,203174.00
07/07/2015 09:00,2,1.969,ACTIVE,214.19,356.18,59.986,1436274003,"201051344001158","174011321042388",29.72,18.00,0,319.21,397.05,59.3,55.3,0.508,162150.5,162150.5,5466,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274013,203175.00
07/07/2015 09:00,2,1.959,ACTIVE,213.74,355.88,59.981,1436274003,"201051344001025","174011321042388",29.98,19.30,0,332.73,391.94,59.5,55.5,0.477,165622.4,165622.4,5462,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274014,203176.00
07/07/2015 09:00,1,1.453,ACTIVE,215.1,313.75,60.03,1436274003,"033051125000118","174011321042388",36.51,18,0.324,306.19,448.15,52.8,47.2,0.350,43615.1,43626.6,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274015,203177.00
07/07/2015 09:00,2,1.949,ACTIVE,214.19,357.38,59.991,1436274003,"201051344000569","174011321042388",30.24,17.30,0,319.81,399.76,59.7,55.7,0.486,169096.6,169096.6,5474,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274016,203178.00
07/07/2015 09:00,2,1.297,ACTIVE,214.41,432.82,59.981,1436274003,"274151322000094","174011321042388",40.47,22.30,0,403.37,462.88,53.2,49.5,0.376,352953.2,352953.2,6854,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274017,203179.00
07/07/2015 09:00,1,1.900,ACTIVE,214.8,398.28,60.03,1436274003,"040051121000068","174011321042388",24.71,17,0.303,306.00,449.78,46.7,38.1,0.157,37571.2,37580.6,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274018,203180.00
07/07/2015 09:00,2,1.959,ACTIVE,213.51,355.88,59.991,1436274003,"201051344000458","174011321042388",29.94,18.30,0,320.11,395.55,59.5,55.5,0.508,164923.2,164923.2,5471,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274019,203181.00
07/07/2015 09:00,2,1.912,ACTIVE,213.74,362.49,60.012,1436274003,"274151322000087","174011321042388",29.22,25.30,0,336.34,384.73,56.6,52.7,0.389,423746.0,423746.0,6351,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274020,203182.00
07/07/2015 09:00,2,1.998,ACTIVE,213.96,355.28,60.018,1436274003,"274151322000052","174011321042388",29.48,21.00,0,331.53,384.13,59.6,55.6,0.402,453010.9,453010.9,6751,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274021,203183.00
07/07/2015 09:00,2,1.912,ACTIVE,213.74,354.67,59.986,1436274003,"201051344001145","174011321042388",30.26,18.00,0,334.24,393.15,58.6,54.6,0.442,170080.4,170080.4,5478,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274022,203184.00
07/07/2015 09:00,2,1.938,ACTIVE,213.96,356.18,59.975,1436274003,"201051344000685","174011321042388",29.80,18.70,0,333.03,391.64,58.5,54.5,0.526,169118.8,169118.8,5482,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274023,203185.00
07/07/2015 09:00,2,1.941,ACTIVE,213.51,361.29,59.986,1436274003,"274151322000088","174011321042388",29.22,20.70,0,336.04,385.03,57.5,53.6,0.380,434038.2,434038.2,6362,0,0,0,L,1151911521,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274024,203186.00
07/07/2015 09:00,2,1.955,ACTIVE,213.96,355.28,60.023,1436274003,"201051344000438","174011321042388",30.08,18.70,0,333.63,392.55,59.5,55.5,0.468,169251.2,169251.2,5463,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274025,203187.00
07/07/2015 09:00,2,1.943,ACTIVE,213.51,354.97,59.975,1436274003,"201051344001135","174011321042388",29.72,19.00,0,333.93,391.64,58.6,54.6,0.486,160579.9,160579.9,5452,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274026,203188.00
07/07/2015 09:00,2,1.967,ACTIVE,213.74,356.78,59.991,1436274003,"201051344000417","174011321042388",29.52,19.30,0,332.73,391.34,58.8,54.9,0.491,164916.0,164916.0,5464,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274027,203189.00
07/07/2015 09:00,2,1.990,ACTIVE,213.51,356.78,59.986,1436274003,"201051344000594","174011321042388",29.70,19.00,0,317.10,393.45,59.9,55.9,0.495,165336.0,165336.0,5464,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274027,203190.00
07/07/2015 09:00,2,1.928,ACTIVE,213.96,348.36,59.981,1436274003,"274151322000083","174011321042388",29.66,21.00,0,330.03,382.63,57.9,54.0,0.411,449161.2,449161.2,6769,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274028,203191.00
07/07/2015 09:00,2,1.945,ACTIVE,213.96,358.58,59.986,1436274003,"201051344000585","174011321042388",29.74,19.50,0,333.93,392.25,58.6,54.7,0.482,164358.1,164358.1,5463,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274029,203192.00
07/07/2015 09:00,2,1.939,ACTIVE,213.74,363.09,59.986,1436274003,"274151322000054","174011321042388",29.66,21.30,0,335.74,385.63,58.3,54.3,0.402,444237.5,444237.5,6350,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274030,203193.00
07/07/2015 09:00,2,1.959,ACTIVE,213.96,356.18,59.981,1436274003,"201051344001203","174011321042388",29.92,19.30,0,333.33,393.45,59.4,55.4,0.499,165488.4,165488.4,5467,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274031,203194.00
07/07/2015 09:00,2,1.924,ACTIVE,213.29,355.28,59.986,1436274003,"201051344000646","174011321042388",29.78,19.00,0,332.43,391.34,58.0,54.1,0.464,162713.6,162713.6,5459,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274032,203195.00
07/07/2015 09:00,2,1.350,ACTIVE,214.41,424.11,59.981,1436274003,"274151322000068","174011321042388",39.16,23.00,0,397.96,464.98,53.6,49.8,0.358,352048.0,352048.0,6462,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274033,203196.00
07/07/2015 09:00,2,2.053,ACTIVE,215.09,356.48,59.986,1436274003,"274151322000076","174011321042388",30.45,20.70,0,330.33,384.73,63.4,59.2,0.415,473753.7,473753.7,6752,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274034,203197.00
07/07/2015 09:00,1,1.210,ACTIVE,215.8,389.23,60.03,1436274003,"033051125000132","174011321042388",33.07,18,0.227,306.49,442.83,39.8,29.3,0.092,32743.000000024,32750.700000024,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274035,203198.00
07/07/2015 09:00,1,1.439,ACTIVE,215.8,410.46,60.03,1436274003,"033051125000150","174011321042388",37.10,17,0.295,304.92,451.87,53.1,46.8,0.088,43680.600000024,43692.400000036,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274037,203199.00
07/07/2015 09:00,2,1.977,ACTIVE,213.51,356.48,60.002,1436274003,"201051344000890","174011321042388",29.76,19.30,0,332.73,392.55,59.6,55.6,0.477,166994.6,166994.6,5467,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274038,203200.00
07/07/2015 09:00,2,1.883,ACTIVE,213.96,358.88,59.996,1436274003,"201051344000900","174011321042388",30.40,16.30,0,320.41,395.85,58.0,54.0,0.504,167229.4,167229.4,5479,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274039,203201.00
07/07/2015 09:00,2,1.920,ACTIVE,213.06,356.78,59.996,1436274003,"201051344000633","174011321042388",30.22,18.00,0,319.21,395.55,58.8,54.8,0.491,156898.0,156898.0,5478,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274039,203202.00
07/07/2015 09:00,1,1.699,ACTIVE,215.6,351.05,60.03,1436274003,"040051121000185","174011321042388",27.04,17,0.281,305.51,445.85,45.7,45.1,0.346,38498.699999999,38509.599999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274041,203203.00
07/07/2015 09:00,2,1.939,ACTIVE,213.74,355.28,60.002,1436274003,"201051344000983","174011321042388",30.14,17.50,0,318.91,397.66,59.2,55.2,0.521,164233.5,164233.5,5480,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274042,203204.00
07/07/2015 09:00,2,1.916,ACTIVE,213.51,356.18,59.981,1436274003,"201051344000917","174011321042388",29.94,19.50,0,333.33,391.64,58.1,54.2,0.468,167444.7,167444.7,5478,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274043,203205.00
07/07/2015 09:00,1,1.862,ACTIVE,214.8,422.37,60.07,1436274003,"040051121000116","174011321042388",26.72,17,0.303,303.65,449.84,49.5,40.4,0.149,38513.900000024,38524.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274044,203206.00
07/07/2015 09:00,1,1.146,ACTIVE,215.2,394.68,60.03,1436274003,"033051125000135","174011321042388",35.71,18,0.235,307.55,443.32,40.7,31.0,0.098,32586.80000001,32594.900000034,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274045,203207.00
07/07/2015 09:00,2,1.932,ACTIVE,213.51,355.28,60.007,1436274003,"201051344000648","174011321042388",30.02,17.00,0,317.70,399.46,58.8,54.8,0.482,163247.9,163247.9,5472,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274046,203208.00
07/07/2015 09:00,2,1.986,ACTIVE,213.06,355.88,60.002,1436274003,"201051344001093","174011321042388",30.02,19.50,0,333.33,393.75,60.4,56.4,0.486,165601.0,165601.0,5470,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274047,203209.00
07/07/2015 09:00,2,1.951,ACTIVE,213.74,356.18,59.991,1436274003,"201051344000645","174011321042388",30.02,17.50,0,319.51,396.45,59.3,55.3,0.477,163787.3,163787.3,5479,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274048,203210.00
07/07/2015 09:00,2,1.957,ACTIVE,214.19,357.08,59.991,1436274003,"274151322000085","174011321042388",29.60,20.70,0,330.03,384.13,58.6,54.7,0.420,446489.4,446489.4,6755,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274049,203211.00
07/07/2015 09:00,2,1.957,ACTIVE,213.29,354.67,59.996,1436274003,"201051344000651","174011321042388",29.78,18.30,0,334.54,391.34,59.0,55.1,0.477,163165.7,163165.7,5466,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274049,203212.00
07/07/2015 09:00,2,1.969,ACTIVE,213.29,354.37,59.991,1436274003,"201051344000867","174011321042388",29.76,18.00,0,320.11,393.45,59.4,55.4,0.482,155581.2,155581.2,5484,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274050,203213.00
07/07/2015 09:00,1,1.911,ACTIVE,214.6,394.90,60.03,1436274003,"040051121000095","174011321042388",24.06,17,0.294,303.21,444.91,45.7,36.9,0.131,38093.5,38102.6,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274052,203214.00
07/07/2015 09:00,2,1.938,ACTIVE,212.61,354.07,59.981,1436274003,"201051344001230","174011321042388",30.06,19.30,0,332.13,392.25,59.0,55.0,0.486,166679.6,166679.6,5481,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274052,203215.00
07/07/2015 09:00,2,1.916,ACTIVE,213.51,359.48,59.991,1436274003,"201051344000576","174011321042388",30.38,16.70,0,319.81,395.85,59.0,55.0,0.464,163032.0,163032.0,5487,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274053,203216.00
07/07/2015 09:00,2,1.979,ACTIVE,213.29,356.48,59.975,1436274003,"201051344000579","174011321042388",30.04,19.00,0,321.31,395.85,60.2,56.1,0.504,169511.5,169511.5,5469,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274054,203217.00
07/07/2015 09:15,2,2.070,ACTIVE,213.51,356.48,59.986,1436274903,"201051344000955","174011321042388",29.72,19.80,0,318.00,394.95,62.3,58.2,0.535,168641.9,168641.9,5472,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274904,203218.00
07/07/2015 09:15,1,1.909,ACTIVE,215.4,342.00,60.03,1436274903,"040051121000195","174011321042388",26.28,18,0.322,306.05,449.96,49.9,53.2,0.388,41037.300000024,41049.099999976,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274905,203219.00
07/07/2015 09:15,2,2.133,ACTIVE,214.19,351.97,59.986,1436274903,"274151322000095","174011321042388",29.96,21.80,0,329.73,385.63,64.6,60.5,0.433,467950.8,467950.8,6380,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274906,203220.00
07/07/2015 09:15,2,2.037,ACTIVE,213.74,358.28,59.965,1436274903,"201051344000868","174011321042388",30.16,17.30,0,335.44,394.95,62.3,58.2,0.513,154953.7,154953.7,5478,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274907,203221.00
