ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 09:15,2,2.057,ACTIVE,214.87,358.88,59.970,1436274903,"201051344000853","174011321042388",30.04,17.80,0,336.64,396.45,62.6,58.5,0.491,161219.7,161219.7,5479,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274908,203222.00
07/07/2015 09:15,2,2.004,ACTIVE,214.41,358.58,59.954,1436274903,"201051344000582","174011321042388",29.84,19.30,0,335.14,395.85,60.6,56.5,0.508,161442.1,161442.1,5464,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274909,203223.00
07/07/2015 09:15,1,1.940,ACTIVE,215.3,333.63,60.03,1436274903,"040051121000097","174011321042388",26.90,18,0.300,304.49,450.64,51.9,43.1,0.348,39188.400000012,39200.600000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274910,203224.00
07/07/2015 09:15,2,2.051,ACTIVE,214.19,358.88,59.959,1436274903,"201051344000469","174011321042388",30.00,17.50,0,318.30,397.66,62.4,58.3,0.521,156499.6,156499.6,5470,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274911,203225.00
07/07/2015 09:15,2,2.062,ACTIVE,213.96,359.18,59.954,1436274903,"201051344000988","174011321042388",29.66,19.00,0,334.84,397.05,62.0,57.9,0.526,156081.3,156081.3,5471,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274912,203226.00
07/07/2015 09:15,2,2.049,ACTIVE,214.19,357.98,59.965,1436274903,"201051344001158","174011321042388",29.56,19.00,0,335.14,396.75,61.4,57.3,0.495,162165.1,162165.1,5467,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274913,203227.00
07/07/2015 09:15,2,2.035,ACTIVE,213.74,357.38,59.965,1436274903,"201051344001025","174011321042388",29.90,20.00,0,336.34,395.25,61.7,57.6,0.499,165637.1,165637.1,5463,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274914,203228.00
07/07/2015 09:15,1,1.504,ACTIVE,215.3,364.09,60.00,1436274903,"033051125000118","174011321042388",35.75,19,0.341,306.19,448.01,53.5,59.8,0.193,43626.6,43639,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274915,203229.00
07/07/2015 09:15,2,2.053,ACTIVE,214.19,360.69,59.970,1436274903,"201051344000569","174011321042388",29.76,18.00,0,335.14,396.15,61.9,57.9,0.504,169111.4,169111.4,5475,0,0,0,L,1122011218,0,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274916,203230.00
07/07/2015 09:15,2,1.373,ACTIVE,214.41,430.72,59.965,1436274903,"274151322000094","174011321042388",39.62,23.30,0,400.36,458.67,55.1,51.3,0.376,352966.3,352966.3,6855,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274917,203231.00
07/07/2015 09:15,1,1.966,ACTIVE,215.8,432.74,60.00,1436274903,"040051121000068","174011321042388",24.50,18,0.288,304.62,450.43,47.9,38.8,0.128,37580.6,37591.8,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274918,203232.00
07/07/2015 09:15,2,2.031,ACTIVE,213.96,357.98,59.965,1436274903,"201051344000458","174011321042388",30.02,19.00,0,335.14,397.05,61.8,57.7,0.521,164938.0,164938.0,5472,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274919,203233.00
07/07/2015 09:15,2,2.012,ACTIVE,214.64,362.79,59.965,1436274903,"274151322000087","174011321042388",28.71,27.00,0,337.24,384.73,58.5,54.5,0.380,423760.0,423760.0,6352,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274920,203234.00
07/07/2015 09:15,2,2.047,ACTIVE,213.51,351.07,60.002,1436274903,"274151322000052","174011321042388",29.72,22.00,0,332.13,384.73,61.6,57.5,0.429,453025.6,453025.6,6752,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274921,203235.00
07/07/2015 09:15,2,2.010,ACTIVE,213.96,357.38,59.965,1436274903,"201051344001145","174011321042388",29.98,19.00,0,334.54,396.45,61.1,57.0,0.486,170094.9,170094.9,5479,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274922,203236.00
07/07/2015 09:15,2,2.027,ACTIVE,213.96,357.38,59.965,1436274903,"201051344000685","174011321042388",29.62,19.50,0,333.93,395.55,60.9,56.8,0.521,169133.2,169133.2,5483,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274923,203237.00
07/07/2015 09:15,2,2.027,ACTIVE,213.51,352.27,59.959,1436274903,"274151322000088","174011321042388",29.14,21.50,0,336.64,386.53,59.8,55.8,0.407,434052.5,434052.5,6363,0,0,0,L,1151911521,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274924,203238.00
07/07/2015 09:15,2,2.045,ACTIVE,214.19,356.78,59.949,1436274903,"201051344000438","174011321042388",30.04,19.50,0,320.41,395.25,62.2,58.2,0.508,169266.0,169266.0,5464,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274925,203239.00
07/07/2015 09:15,2,2.037,ACTIVE,213.51,356.78,59.959,1436274903,"201051344001135","174011321042388",29.82,19.80,0,335.14,394.95,61.5,57.5,0.499,160594.4,160594.4,5453,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274926,203240.00
07/07/2015 09:15,2,2.076,ACTIVE,213.96,357.38,59.965,1436274903,"201051344000417","174011321042388",29.34,20.30,0,334.84,394.35,61.7,57.7,0.526,164930.6,164930.6,5465,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274927,203241.00
07/07/2015 09:15,2,2.086,ACTIVE,213.29,357.08,59.970,1436274903,"201051344000594","174011321042388",29.86,19.80,0,318.61,396.45,63.0,58.9,0.477,165350.8,165350.8,5465,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274928,203242.00
07/07/2015 09:15,2,2.041,ACTIVE,213.74,350.47,59.970,1436274903,"274151322000083","174011321042388",29.64,22.00,0,336.34,385.33,61.3,57.2,0.442,449175.6,449175.6,6770,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274929,203243.00
07/07/2015 09:15,2,2.055,ACTIVE,214.19,358.28,59.970,1436274903,"201051344000585","174011321042388",29.88,20.30,0,335.14,394.95,62.2,58.2,0.513,164372.7,164372.7,5464,0,0,0,L,1122011218,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274930,203244.00
07/07/2015 09:15,2,2.082,ACTIVE,214.64,358.28,59.970,1436274903,"274151322000054","174011321042388",29.30,22.30,0,329.43,385.33,61.9,57.8,0.420,444252.0,444252.0,6351,0,0,0,L,1151911521,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274931,203245.00
07/07/2015 09:15,2,2.105,ACTIVE,213.96,355.88,59.975,1436274903,"201051344001203","174011321042388",29.62,20.30,0,319.81,395.85,63.2,59.1,0.504,165503.2,165503.2,5468,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274932,203246.00
07/07/2015 09:15,2,2.062,ACTIVE,213.29,356.48,59.970,1436274903,"201051344000646","174011321042388",29.62,20.00,0,334.54,394.95,61.9,57.8,0.508,162728.1,162728.1,5460,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274932,203247.00
07/07/2015 09:15,2,1.387,ACTIVE,216.00,437.93,59.954,1436274903,"274151322000068","174011321042388",40.28,23.80,0,400.66,466.49,56.6,52.8,0.376,352061.2,352061.2,6463,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274933,203248.00
07/07/2015 09:15,2,2.203,ACTIVE,214.19,370.60,59.959,1436274903,"274151322000076","174011321042388",30.26,21.80,0,331.23,385.33,67.5,63.2,0.508,473769.6,473769.6,6753,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274934,203249.00
07/07/2015 09:15,1,1.242,ACTIVE,215.2,373.26,60.00,1436274903,"033051125000132","174011321042388",35.69,19,0.280,307.17,443.74,44.1,33.4,0.287,32750.700000024,32760.200000024,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274936,203250.00
07/07/2015 09:15,1,1.546,ACTIVE,215.2,393.94,60.00,1436274903,"033051125000150","174011321042388",34.48,18,0.286,305.61,450.16,53.0,52.8,0.210,43692.400000036,43704.600000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274937,203251.00
07/07/2015 09:15,2,2.039,ACTIVE,213.74,358.28,59.970,1436274903,"201051344000900","174011321042388",30.14,17.00,0,334.24,396.15,62.3,58.2,0.530,167243.9,167243.9,5480,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274939,203252.00
07/07/2015 09:15,2,2.076,ACTIVE,213.96,358.58,59.959,1436274903,"201051344000633","174011321042388",29.90,19.00,0,333.33,396.45,62.9,58.7,0.530,156912.7,156912.7,5479,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274940,203253.00
07/07/2015 09:15,1,1.810,ACTIVE,214.7,372.05,60.00,1436274903,"040051121000185","174011321042388",27.27,18,0.317,306.70,447.93,49.1,50.1,0.293,38509.599999999,38520.599999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274941,203254.00
07/07/2015 09:15,2,2.061,ACTIVE,213.51,356.48,59.959,1436274903,"201051344000983","174011321042388",30.34,18.00,0,335.14,396.75,63.4,59.2,0.521,164248.3,164248.3,5481,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274942,203255.00
07/07/2015 09:15,2,2.068,ACTIVE,213.96,357.38,59.959,1436274903,"201051344000917","174011321042388",29.74,20.30,0,334.54,396.45,62.3,58.2,0.517,167459.2,167459.2,5479,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274943,203256.00
07/07/2015 09:15,1,1.985,ACTIVE,215.0,410.03,60.00,1436274903,"040051121000116","174011321042388",26.75,17,0.318,304.17,450.17,52.8,38.7,0.295,38524.100000024,38536.000000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274944,203257.00
07/07/2015 09:15,1,1.233,ACTIVE,215.5,378.91,60.00,1436274903,"033051125000135","174011321042388",35.32,19,0.258,307.42,443.05,43.3,42.1,0.202,32594.900000034,32604.400000034,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274946,203258.00
07/07/2015 09:15,2,2.037,ACTIVE,213.96,357.68,59.933,1436274903,"201051344000648","174011321042388",30.32,17.30,0,336.34,396.15,62.5,58.4,0.482,163262.5,163262.5,5473,0,0,0,L,1122011218,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274947,203259.00
07/07/2015 09:15,2,2.117,ACTIVE,213.96,359.18,59.959,1436274903,"201051344001093","174011321042388",29.94,20.70,0,318.91,395.25,64.2,60.1,0.482,165616.0,165616.0,5471,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274948,203260.00
07/07/2015 09:15,2,2.102,ACTIVE,214.41,357.98,59.959,1436274903,"201051344000645","174011321042388",29.66,18.00,0,335.14,396.15,63.1,59.0,0.535,163802.1,163802.1,5480,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274948,203261.00
07/07/2015 09:15,2,2.096,ACTIVE,214.19,353.47,59.949,1436274903,"274151322000085","174011321042388",29.36,21.80,0,332.13,384.73,62.3,58.2,0.420,446504.0,446504.0,6756,0,0,0,L,1151911521,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274949,203262.00
07/07/2015 09:15,2,2.076,ACTIVE,213.96,356.48,59.954,1436274903,"201051344000651","174011321042388",29.78,19.50,0,335.44,394.95,62.6,58.5,0.508,163180.4,163180.4,5467,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274950,203263.00
07/07/2015 09:15,2,2.053,ACTIVE,213.96,357.38,59.959,1436274903,"201051344000867","174011321042388",30.20,18.70,0,334.84,397.05,62.8,58.7,0.513,155595.9,155595.9,5485,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274951,203264.00
07/07/2015 09:15,1,2.014,ACTIVE,215.4,344.33,60.03,1436274903,"040051121000095","174011321042388",23.99,18,0.298,303.52,445.63,48.1,48.9,0.372,38102.6,38113.5,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274952,203265.00
07/07/2015 09:15,2,2.059,ACTIVE,213.51,355.58,59.965,1436274903,"201051344001230","174011321042388",29.92,20.30,0,317.10,394.35,62.4,58.3,0.517,166694.3,166694.3,5482,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274953,203266.00
07/07/2015 09:15,2,2.043,ACTIVE,214.41,358.58,59.975,1436274903,"201051344000576","174011321042388",30.12,17.00,0,334.24,396.45,62.4,58.3,0.482,163046.7,163046.7,5488,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274954,203267.00
07/07/2015 09:15,2,2.057,ACTIVE,213.96,357.98,59.965,1436274903,"201051344000579","174011321042388",30.38,19.80,0,335.14,396.15,63.2,59.1,0.517,169526.4,169526.4,5470,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274955,203268.00
07/07/2015 09:15,2,2.088,ACTIVE,213.29,356.48,59.996,1436274903,"201051344000890","174011321042388",29.96,20.30,0,320.41,394.65,63.4,59.3,0.491,167009.8,167009.8,5468,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436274956,203269.00
07/07/2015 09:30,2,4.705,ACTIVE,216.45,354.37,59.975,1436275804,"201051344000955","174011321042388",29.94,23.00,0,316.50,396.75,142.6,135.7,0.676,168661.8,168661.8,5473,0,0,0,L,1122011218,0,122.91,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275805,203270.00
07/07/2015 09:30,1,4.825,ACTIVE,217.0,365.94,60.03,1436275804,"040051121000195","174011321042388",26.92,19,0.573,290.87,451.56,129.3,124.0,0.583,41049.099999976,41065.500000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275806,203271.00
07/07/2015 09:30,2,5.432,ACTIVE,215.77,366.40,59.975,1436275804,"274151322000095","174011321042388",29.98,26.50,0,322.81,386.23,164.7,157.1,0.623,467971.8,467971.8,6381,0,0,0,L,1151911521,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275807,203272.00
07/07/2015 09:30,2,4.898,ACTIVE,216.90,356.78,59.975,1436275804,"201051344000868","174011321042388",29.94,19.80,0,315.90,398.26,148.5,141.4,0.681,154973.5,154973.5,5479,0,0,0,L,1122011218,0,123.36,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275808,203273.00
07/07/2015 09:30,2,5.008,ACTIVE,218.48,358.28,59.970,1436275804,"201051344000853","174011321042388",30.36,20.30,0,318.00,397.66,154.0,146.7,0.720,161239.6,161239.6,5480,0,0,0,L,1122011218,0,124.49,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275809,203274.00
07/07/2015 09:30,2,4.990,ACTIVE,217.58,356.48,59.975,1436275804,"201051344000582","174011321042388",29.28,22.00,0,313.80,397.05,147.9,140.9,0.672,161461.4,161461.4,5465,0,0,0,L,1122011218,0,123.59,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275810,203275.00
07/07/2015 09:30,1,5.148,ACTIVE,216.8,351.94,60.03,1436275804,"040051121000097","174011321042388",26.81,19,0.611,287.66,451.17,137.3,131.8,0.617,39200.600000012,39217.600000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275811,203276.00
07/07/2015 09:30,2,5.271,ACTIVE,218.71,360.08,59.975,1436275804,"201051344000469","174011321042388",30.53,19.30,0,315.60,397.66,163.0,155.4,0.773,156519.7,156519.7,5471,0,0,0,L,1122011218,0,123.81,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275812,203277.00
07/07/2015 09:30,2,5.027,ACTIVE,217.80,359.18,59.975,1436275804,"201051344000988","174011321042388",30.08,21.80,0,315.60,398.86,152.8,145.6,0.681,156101.3,156101.3,5472,0,0,0,L,1122011218,0,123.59,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275813,203278.00
07/07/2015 09:30,2,4.164,ACTIVE,216.90,353.47,59.975,1436275804,"201051344001158","174011321042388",29.68,21.80,0,317.70,398.26,125.1,118.8,0.570,162184.9,162184.9,5468,0,0,0,L,1122011218,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275814,203279.00
07/07/2015 09:30,2,3.139,ACTIVE,214.64,346.56,59.986,1436275804,"201051344001025","174011321042388",29.94,23.30,0,317.40,397.66,95.2,89.9,0.424,165656.9,165656.9,5464,0,0,0,L,1122011218,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275815,203280.00
07/07/2015 09:30,1,2.154,ACTIVE,214.6,348.49,60.03,1436275804,"033051125000118","174011321042388",40.31,20,0.386,302.95,450.96,86.4,82.5,0.406,43639,43657.8,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275816,203281.00
07/07/2015 09:30,2,3.045,ACTIVE,215.09,347.46,59.996,1436275804,"201051344000569","174011321042388",30.18,21.00,0,318.91,397.96,93.0,87.8,0.433,169131.3,169131.3,5476,0,0,0,L,1122011218,0,122.68,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275817,203282.00
07/07/2015 09:30,2,1.980,ACTIVE,214.64,433.42,59.975,1436275804,"274151322000094","174011321042388",40.28,27.30,0,403.07,472.80,81.3,76.5,0.314,352984.4,352984.4,6856,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275818,203283.00
07/07/2015 09:30,1,2.925,ACTIVE,215.6,340.63,60.03,1436275804,"040051121000068","174011321042388",24.20,19,0.309,289.67,451.10,70.4,66.3,0.337,37591.8,37607.4,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275819,203284.00
07/07/2015 09:30,2,3.201,ACTIVE,215.32,347.76,60.002,1436275804,"201051344000458","174011321042388",29.62,21.80,0,316.20,397.66,96.2,90.9,0.468,164957.9,164957.9,5473,0,0,0,L,1122011218,0,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275820,203285.00
07/07/2015 09:30,2,2.986,ACTIVE,214.64,352.57,59.970,1436275804,"274151322000087","174011321042388",28.31,32.80,0,321.31,384.43,85.6,80.7,0.323,423779.0,423779.0,6353,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275821,203286.00
07/07/2015 09:30,2,3.027,ACTIVE,214.41,345.06,59.981,1436275804,"274151322000052","174011321042388",29.40,26.80,0,322.21,385.63,90.1,85.1,0.345,453045.8,453045.8,6753,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275822,203287.00
07/07/2015 09:30,2,3.027,ACTIVE,214.64,345.96,59.975,1436275804,"201051344001145","174011321042388",29.28,22.00,0,316.80,397.66,89.8,84.8,0.411,170114.6,170114.6,5480,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275823,203288.00
07/07/2015 09:30,2,3.066,ACTIVE,214.64,346.26,60.007,1436275804,"201051344000685","174011321042388",29.82,22.30,0,314.70,396.15,92.6,87.5,0.455,169152.9,169152.9,5484,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275824,203289.00
07/07/2015 09:30,2,3.105,ACTIVE,214.64,344.45,59.970,1436275804,"274151322000088","174011321042388",29.40,25.80,0,322.81,385.03,92.6,87.4,0.349,434072.1,434072.1,6364,0,0,0,L,1151911521,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275825,203290.00
07/07/2015 09:30,2,3.258,ACTIVE,215.09,348.36,59.981,1436275804,"201051344000438","174011321042388",30.10,22.50,0,317.70,397.96,99.3,94.0,0.464,169286.1,169286.1,5465,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275826,203291.00
07/07/2015 09:30,2,3.479,ACTIVE,215.09,348.66,59.986,1436275804,"201051344001135","174011321042388",29.40,22.80,0,313.20,396.45,103.6,98.1,0.482,160614.1,160614.1,5454,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275826,203292.00
07/07/2015 09:30,2,3.670,ACTIVE,215.54,350.17,59.981,1436275804,"201051344000417","174011321042388",29.36,23.50,0,313.20,397.35,109.2,103.5,0.521,164950.3,164950.3,5466,0,0,0,L,1122011218,0,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275827,203293.00
07/07/2015 09:30,2,3.723,ACTIVE,215.09,348.96,59.975,1436275804,"201051344000594","174011321042388",30.02,23.00,0,315.90,397.35,113.0,107.1,0.526,165371.0,165371.0,5466,0,0,0,L,1122011218,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275828,203294.00
07/07/2015 09:30,2,3.521,ACTIVE,214.87,348.36,59.991,1436275804,"274151322000083","174011321042388",29.46,26.50,0,322.51,385.33,104.9,99.3,0.420,449195.4,449195.4,6771,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275829,203295.00
07/07/2015 09:30,2,3.266,ACTIVE,215.54,348.36,59.981,1436275804,"201051344000585","174011321042388",29.70,23.50,0,317.40,396.45,98.2,92.8,0.451,164392.4,164392.4,5465,0,0,0,L,1122011218,0,122.46,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275830,203296.00
07/07/2015 09:30,2,3.252,ACTIVE,214.87,344.15,59.986,1436275804,"274151322000054","174011321042388",29.24,26.80,0,323.11,386.83,96.3,91.1,0.367,444272.0,444272.0,6352,0,0,0,L,1151911521,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275831,203297.00
07/07/2015 09:30,2,3.141,ACTIVE,214.87,346.86,59.986,1436275804,"201051344001203","174011321042388",29.56,23.50,0,314.10,398.26,94.0,88.8,0.438,165523.4,165523.4,5469,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275832,203298.00
07/07/2015 09:30,2,2.951,ACTIVE,213.96,345.36,59.981,1436275804,"201051344000646","174011321042388",29.62,23.30,0,310.49,396.45,88.5,83.5,0.420,162747.8,162747.8,5461,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275833,203299.00
07/07/2015 09:30,2,2.043,ACTIVE,215.32,428.61,59.975,1436275804,"274151322000068","174011321042388",39.56,28.30,0,394.65,469.79,82.1,77.3,0.301,352079.3,352079.3,6464,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275834,203300.00
07/07/2015 09:30,2,3.242,ACTIVE,215.32,353.17,59.975,1436275804,"274151322000076","174011321042388",29.86,26.80,0,324.32,385.63,98.0,92.7,0.376,473791.4,473791.4,6754,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275835,203301.00
07/07/2015 09:30,1,1.875,ACTIVE,215.3,331.94,60.03,1436275804,"033051125000132","174011321042388",36.67,20,0.299,297.87,448.49,68.4,64.0,0.323,32760.200000024,32774.400000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275836,203302.00
07/07/2015 09:30,1,2.710,ACTIVE,216.1,347.05,60.03,1436275804,"033051125000150","174011321042388",37.80,19,0.452,301.63,452.87,101.9,97.3,0.471,43704.600000024,43723.600000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275837,203303.00
07/07/2015 09:30,2,3.951,ACTIVE,215.09,348.36,59.975,1436275804,"201051344000890","174011321042388",29.28,23.80,0,317.70,397.35,117.3,111.3,0.539,167029.7,167029.7,5469,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275838,203304.00
07/07/2015 09:30,2,3.965,ACTIVE,216.45,354.07,59.991,1436275804,"201051344000900","174011321042388",30.59,19.50,0,316.50,397.35,123.0,116.8,0.575,167264.0,167264.0,5481,0,0,0,L,1122011218,0,123.59,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275839,203305.00
07/07/2015 09:30,2,4.424,ACTIVE,217.13,354.97,59.975,1436275804,"201051344000633","174011321042388",31.13,21.30,0,316.80,398.26,139.8,133.0,0.672,156932.8,156932.8,5480,0,0,0,L,1122011218,0,123.81,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275840,203306.00
07/07/2015 09:30,1,4.825,ACTIVE,217.1,344.51,60.03,1436275804,"040051121000185","174011321042388",27.46,19,0.587,288.86,450.09,131.8,126.7,0.594,38520.599999999,38536.499999975,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275841,203307.00
07/07/2015 09:30,2,4.996,ACTIVE,218.48,357.98,59.975,1436275804,"201051344000983","174011321042388",30.59,21.00,0,316.80,397.66,154.8,147.5,0.725,164268.6,164268.6,5482,0,0,0,L,1122011218,0,124.27,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275842,203308.00
07/07/2015 09:30,2,5.121,ACTIVE,217.58,356.78,59.981,1436275804,"201051344000917","174011321042388",29.76,23.50,0,317.40,397.35,154.3,147.0,0.720,167479.2,167479.2,5480,0,0,0,L,1122011218,0,123.59,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275843,203309.00
07/07/2015 09:30,1,4.951,ACTIVE,216.4,354.81,60.03,1436275804,"040051121000116","174011321042388",26.91,18,0.592,288.12,451.03,132.5,127.6,0.592,38536.000000024,38553.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275845,203310.00
07/07/2015 09:30,1,3.316,ACTIVE,217.4,348.21,60.00,1436275804,"033051125000135","174011321042388",35.66,20,0.522,298.42,447.88,117.6,113.0,0.527,32604.400000034,32618.499999998,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275846,203311.00
07/07/2015 09:30,2,5.295,ACTIVE,218.26,357.68,59.991,1436275804,"201051344000648","174011321042388",30.02,19.80,0,315.90,397.96,161.1,153.6,0.738,163282.7,163282.7,5474,0,0,0,L,1122011218,0,123.59,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275847,203312.00
07/07/2015 09:30,2,5.377,ACTIVE,217.58,358.58,60.007,1436275804,"201051344001093","174011321042388",29.80,23.50,0,316.80,397.35,162.2,154.6,0.725,165636.8,165636.8,5472,0,0,0,L,1122011218,0,123.81,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275848,203313.00
07/07/2015 09:30,2,4.510,ACTIVE,217.13,353.77,59.954,1436275804,"201051344000645","174011321042388",30.00,20.70,0,315.60,397.66,136.9,130.2,0.610,163822.5,163822.5,5481,0,0,0,L,1122011218,0,123.81,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275849,203314.00
07/07/2015 09:30,2,4.107,ACTIVE,215.32,344.76,59.981,1436275804,"274151322000085","174011321042388",29.48,26.00,0,323.72,385.03,122.7,116.5,0.473,446524.4,446524.4,6757,0,0,0,L,1151911521,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275850,203315.00
07/07/2015 09:30,2,3.998,ACTIVE,216.22,352.57,59.986,1436275804,"201051344000651","174011321042388",29.68,22.50,0,318.61,397.35,120.2,114.1,0.566,163200.7,163200.7,5468,0,0,0,L,1122011218,0,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275851,203316.00
07/07/2015 09:30,2,3.758,ACTIVE,215.77,349.56,59.970,1436275804,"201051344000867","174011321042388",29.94,21.00,0,318.30,397.35,113.9,108.0,0.517,155616.4,155616.4,5486,0,0,0,L,1122011218,0,123.36,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275852,203317.00
07/07/2015 09:30,1,4.236,ACTIVE,215.4,335.37,60.03,1436275804,"040051121000095","174011321042388",24.25,19,0.455,287.29,448.48,102.2,97.7,0.462,38113.5,38128.8,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275853,203318.00
07/07/2015 09:30,2,4.141,ACTIVE,215.09,349.26,59.981,1436275804,"201051344001230","174011321042388",29.60,23.30,0,315.90,394.95,124.1,117.9,0.583,166714.7,166714.7,5483,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275854,203319.00
07/07/2015 09:30,2,3.689,ACTIVE,216.45,352.27,59.965,1436275804,"201051344000576","174011321042388",30.36,19.50,0,317.40,397.35,113.4,107.5,0.517,163067.0,163067.0,5489,0,0,0,L,1122011218,0,123.36,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275855,203320.00
07/07/2015 09:30,2,3.867,ACTIVE,216.67,352.27,59.981,1436275804,"201051344000579","174011321042388",30.12,23.00,0,316.80,397.96,118.0,111.9,0.552,169547.0,169547.0,5471,0,0,0,L,1122011218,0,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436275856,203321.00
07/07/2015 09:45,2,3.148,ACTIVE,214.64,346.26,59.975,1436276704,"201051344000955","174011321042388",29.52,24.50,0,333.03,394.65,94.1,88.9,0.446,168685.9,168685.9,5474,0,0,0,L,1122011218,0,122.01,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276705,203322.00
07/07/2015 09:45,1,2.877,ACTIVE,215.7,348.30,60.00,1436276704,"040051121000195","174011321042388",26.15,21,0.330,303.53,449.36,74.8,70.9,0.356,41065.500000012,41085.7,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276706,203323.00
07/07/2015 09:45,2,3.104,ACTIVE,214.87,345.36,59.970,1436276704,"274151322000095","174011321042388",29.42,29.30,0,331.23,385.93,92.4,87.3,0.349,467997.4,467997.4,6382,0,0,0,L,1151911521,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276707,203324.00
07/07/2015 09:45,2,2.936,ACTIVE,214.41,345.96,59.991,1436276704,"201051344000868","174011321042388",29.76,20.70,0,333.33,395.85,88.5,83.5,0.407,154997.7,154997.7,5480,0,0,0,L,1122011218,0,122.23,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276708,203325.00
07/07/2015 09:45,2,2.863,ACTIVE,215.54,347.46,59.949,1436276704,"201051344000853","174011321042388",30.12,21.50,0,333.63,398.26,87.4,82.4,0.415,161263.9,161263.9,5481,0,0,0,L,1122011218,0,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276709,203326.00
07/07/2015 09:45,2,2.781,ACTIVE,215.09,346.56,59.981,1436276704,"201051344000582","174011321042388",29.66,23.80,0,316.80,398.86,83.6,78.7,0.389,161484.9,161484.9,5466,0,0,0,L,1122011218,0,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276710,203327.00
07/07/2015 09:45,1,2.626,ACTIVE,214.9,333.11,60.03,1436276704,"040051121000097","174011321042388",26.70,20,0.305,317.56,374.52,69.8,65.3,0.334,39217.600000012,39238.200000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276711,203328.00
07/07/2015 09:45,2,2.830,ACTIVE,215.09,347.76,59.970,1436276704,"201051344000469","174011321042388",29.90,20.70,0,333.63,400.96,85.7,80.8,0.411,156543.9,156543.9,5472,0,0,0,L,1122011218,0,122.46,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276712,203329.00
07/07/2015 09:45,2,2.805,ACTIVE,214.87,347.16,59.970,1436276704,"201051344000988","174011321042388",29.84,22.50,0,333.33,400.66,84.8,79.9,0.398,156125.6,156125.6,5473,0,0,0,L,1122011218,0,122.46,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276713,203330.00
07/07/2015 09:45,2,2.779,ACTIVE,215.32,345.96,59.981,1436276704,"201051344001158","174011321042388",29.52,22.80,0,332.73,399.46,83.1,78.3,0.389,162208.8,162208.8,5469,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276715,203331.00
07/07/2015 09:45,2,2.875,ACTIVE,214.87,345.66,59.970,1436276704,"201051344001025","174011321042388",29.62,25.00,0,333.63,395.85,86.3,81.4,0.398,165680.8,165680.8,5465,0,0,0,L,1122011218,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276716,203332.00
07/07/2015 09:45,1,2.007,ACTIVE,215.0,328.93,60.00,1436276704,"033051125000118","174011321042388",40.25,21,0.358,316.15,380.49,80.4,76.7,0.382,43657.8,43680.8,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276717,203333.00
07/07/2015 09:45,2,2.865,ACTIVE,215.09,346.26,59.970,1436276704,"201051344000569","174011321042388",30.24,22.30,0,333.63,399.16,87.7,82.7,0.407,169155.3,169155.3,5477,0,0,0,L,1122011218,0,122.46,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276718,203334.00
07/07/2015 09:45,2,1.908,ACTIVE,214.87,440.64,59.970,1436276704,"274151322000094","174011321042388",39.98,29.30,0,405.17,477.31,77.0,72.4,0.530,353006.0,353006.0,6857,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276719,203335.00
07/07/2015 09:45,1,2.894,ACTIVE,215.3,346.00,60.03,1436276704,"040051121000068","174011321042388",24.07,20,0.302,302.48,451.10,69.3,64.9,0.333,37607.4,37626.3,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276720,203336.00
07/07/2015 09:45,2,2.822,ACTIVE,215.32,346.26,59.975,1436276704,"201051344000458","174011321042388",29.94,22.50,0,333.03,399.16,85.6,80.7,0.411,164981.8,164981.8,5474,0,0,0,L,1122011218,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276721,203337.00
07/07/2015 09:45,2,2.900,ACTIVE,214.87,343.85,59.975,1436276704,"274151322000087","174011321042388",28.23,35.80,0,328.82,381.73,83.0,78.2,0.309,423801.7,423801.7,6354,0,0,0,L,1151911521,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276722,203338.00
07/07/2015 09:45,2,3.035,ACTIVE,214.64,346.86,59.965,1436276704,"274151322000052","174011321042388",28.82,29.30,0,330.33,384.43,88.7,83.7,0.336,453069.9,453069.9,6754,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276723,203339.00
07/07/2015 09:45,2,2.889,ACTIVE,214.87,345.96,59.970,1436276704,"201051344001145","174011321042388",29.66,23.50,0,319.81,394.95,86.8,81.9,0.398,170138.2,170138.2,5481,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276724,203340.00
07/07/2015 09:45,2,2.963,ACTIVE,214.64,345.96,59.970,1436276704,"201051344000685","174011321042388",29.30,23.80,0,318.00,394.65,88.0,83.0,0.433,169176.5,169176.5,5485,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276724,203341.00
07/07/2015 09:45,2,3.092,ACTIVE,214.87,342.05,59.970,1436276704,"274151322000088","174011321042388",29.38,28.00,0,329.43,384.43,92.0,86.8,0.336,434095.6,434095.6,6365,0,0,0,L,1151911521,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276725,203342.00
07/07/2015 09:45,2,3.102,ACTIVE,215.09,346.86,59.970,1436276704,"201051344000438","174011321042388",29.68,24.30,0,333.63,396.15,93.3,88.1,0.438,169309.9,169309.9,5466,0,0,0,L,1122011218,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276726,203343.00
07/07/2015 09:45,2,3.072,ACTIVE,215.09,345.06,59.965,1436276704,"201051344001135","174011321042388",29.60,24.00,0,318.61,394.35,92.1,87.0,0.420,160637.6,160637.6,5455,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276727,203344.00
07/07/2015 09:45,2,3.139,ACTIVE,215.32,347.16,59.970,1436276704,"201051344000417","174011321042388",29.42,25.80,0,319.21,394.65,93.5,88.3,0.446,164973.7,164973.7,5467,0,0,0,L,1122011218,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276728,203345.00
07/07/2015 09:45,2,3.096,ACTIVE,214.87,347.76,59.981,1436276704,"201051344000594","174011321042388",30.02,24.30,0,332.13,395.85,94.0,88.8,0.438,165395.2,165395.2,5467,0,0,0,L,1122011218,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276729,203346.00
07/07/2015 09:45,2,3.109,ACTIVE,215.09,344.15,59.959,1436276704,"274151322000083","174011321042388",29.32,29.50,0,330.03,383.53,92.3,87.2,0.362,449218.9,449218.9,6772,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276730,203347.00
07/07/2015 09:45,2,2.971,ACTIVE,215.54,347.16,59.975,1436276704,"201051344000585","174011321042388",29.62,25.30,0,333.63,397.96,89.1,84.1,0.411,164416.0,164416.0,5466,0,0,0,L,1122011218,0,122.68,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276731,203348.00
07/07/2015 09:45,2,3.057,ACTIVE,215.09,353.77,59.965,1436276704,"274151322000054","174011321042388",29.06,29.30,0,328.82,384.73,90.0,85.0,0.345,444295.7,444295.7,6353,0,0,0,L,1151911521,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276732,203349.00
07/07/2015 09:45,2,2.967,ACTIVE,215.32,345.36,59.970,1436276704,"201051344001203","174011321042388",29.94,25.00,0,333.03,398.56,90.0,84.9,0.424,165547.6,165547.6,5470,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276733,203350.00
07/07/2015 09:45,2,2.914,ACTIVE,214.41,345.36,59.975,1436276704,"201051344000646","174011321042388",29.42,24.80,0,318.91,394.65,86.9,81.9,0.411,162771.1,162771.1,5462,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276734,203351.00
07/07/2015 09:45,2,1.891,ACTIVE,216.00,434.63,59.959,1436276704,"274151322000068","174011321042388",40.83,29.80,0,396.15,477.31,78.3,73.6,0.292,352100.9,352100.9,6465,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276735,203352.00
07/07/2015 09:45,2,3.229,ACTIVE,215.77,351.07,59.959,1436276704,"274151322000076","174011321042388",29.56,29.00,0,333.33,390.44,96.7,91.4,0.367,473817.3,473817.3,6755,0,0,0,L,1151911521,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276736,203353.00
07/07/2015 09:45,1,1.973,ACTIVE,216.1,338.52,60.03,1436276704,"033051125000132","174011321042388",35.78,21,0.305,302.18,447.41,70.2,65.7,0.333,32774.400000024,32791.700000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276737,203354.00
07/07/2015 09:45,1,2.512,ACTIVE,216.4,351.46,60.03,1436276704,"033051125000150","174011321042388",40.76,20,0.455,314.35,380.94,101.8,98.1,0.471,43723.600000024,43746.800000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276738,203355.00
07/07/2015 09:45,2,3.402,ACTIVE,215.32,347.76,59.933,1436276704,"201051344000890","174011321042388",29.78,25.80,0,333.03,394.95,102.6,97.1,0.473,167053.7,167053.7,5470,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276739,203356.00
07/07/2015 09:45,2,3.256,ACTIVE,216.00,348.66,59.959,1436276704,"201051344000900","174011321042388",30.22,20.30,0,333.33,399.46,99.7,94.3,0.464,167287.9,167287.9,5482,0,0,0,L,1122011218,0,123.36,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276740,203357.00
07/07/2015 09:45,2,3.338,ACTIVE,216.00,349.56,60.002,1436276704,"201051344000633","174011321042388",30.08,22.80,0,332.73,398.56,101.7,96.2,0.482,156956.7,156956.7,5481,0,0,0,L,1122011218,0,123.36,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276741,203358.00
07/07/2015 09:45,1,3.276,ACTIVE,216.3,327.70,60.00,1436276704,"040051121000185","174011321042388",26.70,20,0.383,303.33,448.77,87.0,82.5,0.402,38536.499999975,38555.700000023,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276742,203359.00
07/07/2015 09:45,2,3.453,ACTIVE,216.45,349.86,59.954,1436276704,"201051344000983","174011321042388",30.38,21.50,0,333.33,399.46,106.3,100.6,0.508,164292.6,164292.6,5483,0,0,0,L,1122011218,0,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276743,203360.00
07/07/2015 09:45,2,3.463,ACTIVE,216.00,348.96,59.965,1436276704,"201051344000917","174011321042388",29.60,24.50,0,318.91,395.25,103.8,98.2,0.491,167502.8,167502.8,5481,0,0,0,L,1122011218,0,122.91,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276744,203361.00
07/07/2015 09:45,1,3.638,ALERT,215.6,332.49,60.00,1436276704,"040051121000116","174011321042388",26.76,19,0.428,317.52,372.55,96.8,92.0,0.446,38553.100000024,38573.200000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436276746,203362.00
07/07/2015 09:45,1,2.379,ACTIVE,216.6,336.07,60.00,1436276704,"033051125000135","174011321042388",36.03,21,0.375,302.17,448.13,85.3,80.9,0.394,32618.499999998,32635.499999998,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276747,203363.00
07/07/2015 09:45,2,3.719,ACTIVE,216.67,351.37,59.965,1436276704,"201051344000648","174011321042388",29.98,21.00,0,334.24,399.46,113.0,107.1,0.521,163306.3,163306.3,5475,0,0,0,L,1122011218,0,122.91,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276748,203364.00
07/07/2015 09:45,2,3.805,ACTIVE,216.00,349.56,59.959,1436276704,"201051344001093","174011321042388",30.08,24.80,0,333.33,401.26,115.9,109.9,0.526,165661.1,165661.1,5473,0,0,0,L,1122011218,0,122.91,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276749,203365.00
07/07/2015 09:45,2,3.789,ACTIVE,216.90,349.56,59.965,1436276704,"201051344000645","174011321042388",30.08,21.80,0,333.93,399.46,115.5,109.5,0.526,163846.4,163846.4,5482,0,0,0,L,1122011218,0,123.59,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276750,203366.00
