ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 09:45,2,3.572,ACTIVE,215.77,354.97,59.970,1436276704,"274151322000085","174011321042388",29.70,28.30,0,331.83,384.43,107.4,101.7,0.402,446548.1,446548.1,6758,0,0,0,L,1151911521,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276750,203367.00
07/07/2015 09:45,2,3.785,ACTIVE,216.67,350.77,59.975,1436276704,"201051344000651","174011321042388",29.32,24.00,0,332.13,398.26,112.4,106.5,0.504,163224.2,163224.2,5469,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276751,203368.00
07/07/2015 09:45,2,4.061,ACTIVE,216.90,349.86,59.965,1436276704,"201051344000867","174011321042388",30.14,22.50,0,333.33,394.95,124.1,117.8,0.588,155640.2,155640.2,5487,0,0,0,L,1122011218,0,123.59,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276752,203369.00
07/07/2015 09:45,1,3.883,ACTIVE,216.1,340.47,60.00,1436276704,"040051121000095","174011321042388",24.29,20,0.413,300.55,448.42,93.8,89.0,0.430,38128.8,38147,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276753,203370.00
07/07/2015 09:45,2,4.137,ACTIVE,216.00,349.86,59.996,1436276704,"201051344001230","174011321042388",29.66,25.80,0,331.83,394.05,124.1,117.9,0.575,166738.3,166738.3,5484,0,0,0,L,1122011218,0,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276754,203371.00
07/07/2015 09:45,2,4.150,ACTIVE,217.58,353.47,59.970,1436276704,"201051344000576","174011321042388",30.36,20.70,0,333.63,399.16,127.4,121.1,0.566,163090.7,163090.7,5490,0,0,0,L,1122011218,0,123.59,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276755,203372.00
07/07/2015 09:45,2,3.902,ACTIVE,217.35,351.97,59.965,1436276704,"201051344000579","174011321042388",29.78,24.50,0,334.54,399.46,117.8,111.8,0.552,169570.9,169570.9,5472,0,0,0,L,1122011218,0,123.59,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436276756,203373.00
07/07/2015 10:00,2,3.500,ACTIVE,215.32,348.66,60.007,1436277603,"201051344000955","174011321042388",29.92,25.50,0,307.78,395.25,106.1,100.5,0.499,168707.8,168707.8,5475,0,0,0,L,1122011218,0,122.23,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277604,203374.00
07/07/2015 10:00,1,2.913,ACTIVE,216.2,338.65,60.03,1436277603,"040051121000195","174011321042388",26.52,21,0.338,285.66,450.24,76.8,72.6,0.362,41085.7,41103.399999988,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277605,203375.00
07/07/2015 10:00,2,3.188,ACTIVE,215.54,346.26,60.018,1436277603,"274151322000095","174011321042388",29.94,31.00,0,310.79,388.94,96.7,91.4,0.362,468020.3,468020.3,6383,0,0,0,L,1151911521,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277606,203376.00
07/07/2015 10:00,2,3.025,ACTIVE,215.54,347.16,60.012,1436277603,"201051344000868","174011321042388",30.28,20.00,0,309.29,398.56,92.8,87.7,0.424,155019.7,155019.7,5481,0,0,0,L,1122011218,0,122.46,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277607,203377.00
07/07/2015 10:00,2,3.023,ACTIVE,216.67,349.26,60.012,1436277603,"201051344000853","174011321042388",30.26,21.50,0,311.09,397.66,92.7,87.6,0.433,161285.9,161285.9,5482,0,0,0,L,1122011218,0,123.59,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277608,203378.00
07/07/2015 10:00,2,3.256,ACTIVE,216.22,349.56,60.012,1436277603,"201051344000582","174011321042388",29.70,24.00,0,304.18,399.16,98.0,92.6,0.451,161506.3,161506.3,5467,0,0,0,L,1122011218,0,123.14,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277609,203379.00
07/07/2015 10:00,1,2.843,ACTIVE,216.0,325.39,60.07,1436277603,"040051121000097","174011321042388",27.08,20,0.336,284.56,451.40,76.6,72.3,0.359,39238.200000012,39256.600000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277611,203380.00
07/07/2015 10:00,2,3.012,ACTIVE,216.22,347.76,60.012,1436277603,"201051344000469","174011321042388",30.04,20.00,0,308.09,399.76,91.6,86.5,0.442,156566.0,156566.0,5473,0,0,0,L,1122011218,0,122.68,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277612,203381.00
07/07/2015 10:00,2,3.041,ACTIVE,216.00,348.06,60.018,1436277603,"201051344000988","174011321042388",29.72,22.30,0,307.48,399.76,91.6,86.5,0.429,156147.6,156147.6,5474,0,0,0,L,1122011218,0,122.68,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277613,203382.00
07/07/2015 10:00,2,3.008,ACTIVE,216.45,348.36,60.018,1436277603,"201051344001158","174011321042388",29.66,22.30,0,309.59,399.76,90.4,85.3,0.424,162230.5,162230.5,5470,0,0,0,L,1122011218,0,122.91,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277614,203383.00
07/07/2015 10:00,2,3.207,ACTIVE,215.77,347.16,60.018,1436277603,"201051344001025","174011321042388",29.90,25.80,0,309.29,397.35,97.0,91.7,0.442,165702.7,165702.7,5466,0,0,0,L,1122011218,0,122.46,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277615,203384.00
07/07/2015 10:00,1,2.145,ACTIVE,216.5,325.93,60.07,1436277603,"033051125000118","174011321042388",40.18,21,0.382,286.77,383.17,85.7,82.5,0.400,43680.8,43701.6,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277616,203385.00
07/07/2015 10:00,2,2.990,ACTIVE,216.00,346.86,60.018,1436277603,"201051344000569","174011321042388",30.24,22.30,0,309.29,398.86,91.5,86.4,0.429,169177.2,169177.2,5478,0,0,0,L,1122011218,0,122.68,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277617,203386.00
07/07/2015 10:00,2,1.979,ACTIVE,215.54,439.43,60.012,1436277603,"274151322000094","174011321042388",40.55,29.80,0,395.85,473.40,81.8,77.0,0.314,353025.5,353025.5,6858,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277618,203387.00
07/07/2015 10:00,1,2.970,ACTIVE,216.4,335.57,60.07,1436277603,"040051121000068","174011321042388",24.49,20,0.317,285.27,451.73,72.4,68.3,0.345,37626.3,37643.3,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277619,203388.00
07/07/2015 10:00,2,3.035,ACTIVE,216.00,346.86,60.012,1436277603,"201051344000458","174011321042388",30.08,22.80,0,310.19,397.96,92.5,87.3,0.446,165003.7,165003.7,5475,0,0,0,L,1122011218,0,123.14,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277620,203389.00
07/07/2015 10:00,2,3.035,ACTIVE,215.77,357.08,60.012,1436277603,"274151322000087","174011321042388",28.41,38.20,0,295.16,384.13,87.4,82.4,0.336,423822.2,423822.2,6355,0,0,0,L,1151911521,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277621,203390.00
07/07/2015 10:00,2,3.113,ACTIVE,215.32,343.55,60.007,1436277603,"274151322000052","174011321042388",29.26,30.30,0,307.78,386.53,92.3,87.2,0.340,453091.7,453091.7,6755,0,0,0,L,1151911521,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277622,203391.00
07/07/2015 10:00,2,1.473,ACTIVE,214.64,354.07,60.007,1436277603,"201051344001145","174011321042388",31.83,23.50,0,308.39,403.07,47.5,44.0,0.371,170159.3,170159.3,5482,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277623,203392.00
07/07/2015 10:00,2,2.229,ACTIVE,214.41,357.38,60.012,1436277603,"201051344000685","174011321042388",29.14,24.30,0,307.78,396.45,65.8,61.5,0.566,169198.1,169198.1,5486,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277624,203393.00
07/07/2015 10:00,2,2.980,ACTIVE,215.09,354.67,60.012,1436277603,"274151322000088","174011321042388",29.00,29.00,0,306.88,385.93,87.5,82.5,0.323,434116.8,434116.8,6366,0,0,0,L,1151911521,0,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277625,203394.00
07/07/2015 10:00,2,2.096,ACTIVE,214.64,356.18,60.012,1436277603,"201051344000438","174011321042388",29.36,25.00,0,305.68,396.75,62.4,58.3,0.521,169331.7,169331.7,5467,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277625,203395.00
07/07/2015 10:00,2,2.111,ACTIVE,214.41,354.67,60.012,1436277603,"201051344001135","174011321042388",28.88,24.50,0,304.18,395.85,61.8,57.7,0.499,160659.2,160659.2,5456,0,0,0,L,1122011218,0,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277626,203396.00
07/07/2015 10:00,2,2.082,ACTIVE,214.87,355.58,60.012,1436277603,"201051344000417","174011321042388",28.77,26.30,0,305.98,397.05,60.7,56.7,0.499,164995.1,164995.1,5468,0,0,0,L,1122011218,0,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277627,203397.00
07/07/2015 10:00,2,2.973,ACTIVE,214.87,348.66,59.996,1436277603,"201051344000594","174011321042388",29.78,25.00,0,309.89,395.85,89.7,84.7,0.415,165417.2,165417.2,5468,0,0,0,L,1122011218,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277628,203398.00
07/07/2015 10:00,2,2.893,ACTIVE,215.32,345.36,60.002,1436277603,"274151322000083","174011321042388",29.48,30.30,0,308.39,385.03,86.3,81.4,0.345,449240.3,449240.3,6773,0,0,0,L,1151911521,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277629,203399.00
07/07/2015 10:00,2,2.062,ACTIVE,214.87,355.88,60.002,1436277603,"201051344000585","174011321042388",29.48,25.30,0,302.98,397.96,61.7,57.6,0.508,164437.6,164437.6,5467,0,0,0,L,1122011218,0,122.23,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277630,203400.00
07/07/2015 10:00,2,2.916,ACTIVE,214.87,356.78,60.002,1436277603,"274151322000054","174011321042388",29.24,30.30,0,306.28,386.23,86.3,81.4,0.331,444317.2,444317.2,6354,0,0,0,L,1151911521,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277631,203401.00
07/07/2015 10:00,2,2.117,ACTIVE,214.41,354.37,60.012,1436277603,"201051344001203","174011321042388",29.20,25.50,0,308.09,399.46,62.6,58.5,0.530,165569.7,165569.7,5471,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277632,203402.00
07/07/2015 10:00,2,2.014,ACTIVE,213.74,353.47,60.012,1436277603,"201051344000646","174011321042388",29.34,25.00,0,304.78,395.55,60.0,55.9,0.495,162792.5,162792.5,5463,0,0,0,L,1122011218,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277633,203403.00
07/07/2015 10:00,2,1.924,ACTIVE,215.54,442.74,59.996,1436277603,"274151322000068","174011321042388",40.08,31.00,0,364.59,471.60,78.5,73.8,0.544,352120.5,352120.5,6466,0,0,0,L,1151911521,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277634,203404.00
07/07/2015 10:00,2,3.064,ACTIVE,215.54,358.88,60.039,1436277603,"274151322000076","174011321042388",30.14,29.80,0,313.50,393.75,93.4,88.2,0.362,473840.7,473840.7,6756,0,0,0,L,1151911521,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277635,203405.00
07/07/2015 10:00,1,1.787,ACTIVE,216.5,311.51,60.03,1436277603,"033051125000132","174011321042388",35.80,21,0.386,266.32,447.27,63.6,72.2,0.388,32791.700000024,32807.100000024,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277636,203406.00
07/07/2015 10:00,1,2.079,ACTIVE,216.4,325.51,60.07,1436277603,"033051125000150","174011321042388",40.43,20,0.372,284.22,382.87,83.6,80.1,0.392,43746.800000012,43767.800000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277637,203407.00
07/07/2015 10:00,2,2.057,ACTIVE,214.19,354.07,60.012,1436277603,"201051344000890","174011321042388",29.50,26.30,0,301.47,396.75,61.5,57.4,0.495,167075.5,167075.5,5471,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277638,203408.00
07/07/2015 10:00,2,2.875,ACTIVE,214.19,349.86,60.002,1436277603,"201051344000900","174011321042388",30.16,20.30,0,312.59,398.86,87.8,82.8,0.398,167309.7,167309.7,5483,0,0,0,L,1122011218,0,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277639,203409.00
07/07/2015 10:00,2,2.912,ACTIVE,214.41,350.47,60.002,1436277603,"201051344000633","174011321042388",29.84,22.30,0,307.78,397.66,88.0,83.0,0.424,156978.6,156978.6,5482,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277640,203410.00
07/07/2015 10:00,1,2.731,ACTIVE,216.0,334.68,60.03,1436277603,"040051121000185","174011321042388",26.66,20,0.318,285.50,449.22,72.4,68.5,0.340,38555.700000023,38572.999999975,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277641,203411.00
07/07/2015 10:00,2,2.877,ACTIVE,215.54,348.06,59.996,1436277603,"201051344000983","174011321042388",30.32,21.50,0,310.49,398.26,88.3,83.3,0.420,164314.6,164314.6,5484,0,0,0,L,1122011218,0,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277642,203412.00
07/07/2015 10:00,2,2.051,ACTIVE,214.64,354.67,60.007,1436277603,"201051344000917","174011321042388",29.36,24.80,0,308.99,396.75,61.0,56.9,0.517,167524.2,167524.2,5482,0,0,0,L,1122011218,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277643,203413.00
07/07/2015 10:00,1,2.764,ACTIVE,215.2,336.64,60.03,1436277603,"040051121000116","174011321042388",27.02,19,0.326,285.41,450.54,74.3,69.8,0.350,38573.200000024,38591.200000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277645,203414.00
07/07/2015 10:00,1,1.745,ACTIVE,215.6,345.74,60.07,1436277603,"033051125000135","174011321042388",35.93,22,0.367,270.89,448.04,62.4,68.8,0.293,32635.499999998,32650.499999998,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277646,203415.00
07/07/2015 10:00,2,2.811,ACTIVE,215.09,349.26,60.007,1436277603,"201051344000648","174011321042388",30.42,21.00,0,311.99,399.16,86.6,81.7,0.398,163327.9,163327.9,5476,0,0,0,L,1122011218,0,122.23,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277647,203416.00
07/07/2015 10:00,2,2.107,ACTIVE,214.19,355.58,60.002,1436277603,"201051344001093","174011321042388",29.74,25.30,0,310.19,398.56,63.5,59.4,0.508,165683.1,165683.1,5474,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277648,203417.00
07/07/2015 10:00,2,2.867,ACTIVE,215.32,348.06,60.012,1436277603,"201051344000645","174011321042388",30.06,21.50,0,310.79,398.26,87.3,82.4,0.393,163868.3,163868.3,5483,0,0,0,L,1122011218,0,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277649,203418.00
07/07/2015 10:00,2,2.900,ACTIVE,215.09,354.97,60.007,1436277603,"274151322000085","174011321042388",29.44,29.30,0,309.59,386.83,86.4,81.5,0.323,446569.7,446569.7,6759,0,0,0,L,1151911521,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277650,203419.00
07/07/2015 10:00,2,2.025,ACTIVE,214.19,355.28,60.002,1436277603,"201051344000651","174011321042388",29.46,23.80,0,307.78,396.15,60.5,56.4,0.495,163245.7,163245.7,5470,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277651,203420.00
07/07/2015 10:00,2,2.871,ACTIVE,214.87,348.06,60.034,1436277603,"201051344000867","174011321042388",29.96,22.30,0,311.69,396.75,87.1,82.1,0.398,155662.0,155662.0,5488,0,0,0,L,1122011218,0,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277651,203421.00
07/07/2015 10:00,1,2.789,ACTIVE,215.7,338.46,60.07,1436277603,"040051121000095","174011321042388",24.31,20,0.291,300.07,448.30,67.4,62.4,0.317,38147,38162.9,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277653,203422.00
07/07/2015 10:00,2,2.033,ACTIVE,213.74,352.87,60.002,1436277603,"201051344001230","174011321042388",29.04,25.50,0,303.88,397.05,59.9,55.9,0.499,166759.7,166759.7,5485,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277654,203423.00
07/07/2015 10:00,2,2.850,ACTIVE,215.54,348.96,60.002,1436277603,"201051344000576","174011321042388",30.14,20.00,0,313.80,398.26,87.0,82.0,0.398,163112.3,163112.3,5491,0,0,0,L,1122011218,0,122.91,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277654,203424.00
07/07/2015 10:00,2,2.898,ACTIVE,215.32,349.26,59.996,1436277603,"201051344000579","174011321042388",29.86,24.00,0,309.59,399.46,87.7,82.7,0.411,169592.8,169592.8,5473,0,0,0,L,1122011218,0,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436277655,203425.00
07/07/2015 10:15,2,2.139,ACTIVE,213.74,355.58,59.991,1436278504,"201051344000955","174011321042388",29.40,23.80,0,318.61,393.75,63.7,59.6,0.535,168722.8,168722.8,5476,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278505,203426.00
07/07/2015 10:15,1,2.818,ACTIVE,215.9,347.65,60.03,1436278504,"040051121000195","174011321042388",26.19,22,0.325,318.45,367.86,73.4,69.6,0.347,41103.399999988,41121.099999976,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278506,203427.00
07/07/2015 10:15,2,3.088,ACTIVE,214.41,347.16,59.996,1436278504,"274151322000095","174011321042388",29.70,31.30,0,333.33,381.12,92.9,87.7,0.354,468042.7,468042.7,6384,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278507,203428.00
07/07/2015 10:15,2,1.857,ACTIVE,213.74,353.17,59.991,1436278504,"201051344000868","174011321042388",29.44,19.00,0,319.21,389.54,55.4,51.5,0.442,155033.6,155033.6,5482,0,0,0,L,1122011218,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278508,203429.00
07/07/2015 10:15,2,1.900,ACTIVE,214.87,355.88,60.018,1436278504,"201051344000853","174011321042388",29.84,19.80,0,323.11,390.44,57.5,53.5,0.482,161300.2,161300.2,5483,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278509,203430.00
07/07/2015 10:15,2,2.078,ACTIVE,214.41,355.88,59.986,1436278504,"201051344000582","174011321042388",29.42,22.80,0,319.51,394.95,61.9,57.8,0.513,161520.8,161520.8,5468,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278510,203431.00
07/07/2015 10:15,1,2.840,ACTIVE,215.8,327.53,60.03,1436278504,"040051121000097","174011321042388",26.90,21,0.336,317.50,370.14,76.0,72.0,0.355,39256.600000012,39274.600000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278511,203432.00
07/07/2015 10:15,2,1.900,ACTIVE,214.19,354.37,59.965,1436278504,"201051344000469","174011321042388",29.78,19.00,0,319.21,391.64,57.3,53.4,0.495,156580.2,156580.2,5474,0,0,0,L,1122011218,0,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278512,203433.00
07/07/2015 10:15,2,1.908,ACTIVE,213.96,354.67,59.991,1436278504,"201051344000988","174011321042388",29.54,20.70,0,318.61,392.55,57.2,53.3,0.464,156161.8,156161.8,5475,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278513,203434.00
07/07/2015 10:15,2,1.902,ACTIVE,214.19,353.47,59.991,1436278504,"201051344001158","174011321042388",29.16,21.00,0,318.30,391.04,56.2,52.4,0.473,162244.5,162244.5,5471,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278514,203435.00
07/07/2015 10:15,2,2.113,ACTIVE,213.96,354.67,59.975,1436278504,"201051344001025","174011321042388",29.94,24.00,0,318.30,395.25,64.1,59.9,0.513,165717.7,165717.7,5467,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278515,203436.00
07/07/2015 10:15,1,2.090,ACTIVE,215.1,348.28,60.03,1436278504,"033051125000118","174011321042388",40.31,22,0.375,316.45,368.24,83.8,80.1,0.397,43701.6,43721.8,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278516,203437.00
07/07/2015 10:15,2,1.916,ACTIVE,214.19,353.47,59.996,1436278504,"201051344000569","174011321042388",29.60,20.00,0,321.31,389.24,57.5,53.5,0.473,169191.4,169191.4,5479,0,0,0,L,1122011218,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278517,203438.00
07/07/2015 10:15,2,1.916,ACTIVE,215.32,429.22,59.986,1436278504,"274151322000094","174011321042388",40.49,31.00,0,404.27,472.80,78.7,74.1,0.296,353044.5,353044.5,6859,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278518,203439.00
07/07/2015 10:15,1,2.835,ACTIVE,216.3,327.24,60.03,1436278504,"040051121000068","174011321042388",24.52,21,0.303,303.45,450.98,69.1,65.2,0.331,37643.3,37659.9,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278519,203440.00
07/07/2015 10:15,2,1.854,ACTIVE,214.19,352.57,59.991,1436278504,"201051344000458","174011321042388",29.72,21.00,0,320.11,389.24,55.8,51.9,0.473,165017.7,165017.7,5476,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278520,203441.00
07/07/2015 10:15,2,2.895,ACTIVE,215.32,345.96,59.975,1436278504,"274151322000087","174011321042388",28.17,40.60,0,329.73,381.42,82.5,77.7,0.309,423842.2,423842.2,6356,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278521,203442.00
07/07/2015 10:15,2,2.957,ACTIVE,215.32,351.97,59.986,1436278504,"274151322000052","174011321042388",29.24,31.00,0,333.93,378.72,87.6,82.6,0.336,453112.9,453112.9,6756,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278522,203443.00
07/07/2015 10:15,2,2.039,ACTIVE,213.74,354.97,59.986,1436278504,"201051344001145","174011321042388",29.58,22.50,0,321.01,393.75,61.1,57.1,0.508,170173.7,170173.7,5483,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278523,203444.00
07/07/2015 10:15,2,2.049,ACTIVE,213.96,355.28,59.981,1436278504,"201051344000685","174011321042388",29.38,23.30,0,318.30,392.55,61.0,57.0,0.535,169212.4,169212.4,5487,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278524,203445.00
07/07/2015 10:15,2,2.896,ACTIVE,214.41,344.45,59.959,1436278504,"274151322000088","174011321042388",29.02,29.30,0,331.53,378.72,85.2,80.3,0.318,434137.5,434137.5,6367,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278525,203446.00
07/07/2015 10:15,2,2.062,ACTIVE,213.96,356.18,59.981,1436278504,"201051344000438","174011321042388",29.72,23.50,0,320.71,394.65,62.1,58.0,0.526,169346.4,169346.4,5468,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278526,203447.00
07/07/2015 10:15,2,2.082,ACTIVE,213.74,354.37,59.981,1436278504,"201051344001135","174011321042388",29.38,23.00,0,321.61,393.45,62.0,58.0,0.495,160673.8,160673.8,5457,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278527,203448.00
07/07/2015 10:15,2,2.084,ACTIVE,213.96,354.97,59.981,1436278504,"201051344000417","174011321042388",29.00,24.80,0,320.11,393.45,61.3,57.2,0.517,165009.5,165009.5,5469,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278528,203449.00
07/07/2015 10:15,2,1.857,ACTIVE,213.29,352.27,59.991,1436278504,"201051344000594","174011321042388",29.66,22.80,0,319.81,391.94,55.8,52.0,0.446,165431.2,165431.2,5469,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278528,203450.00
07/07/2015 10:15,2,2.902,ACTIVE,214.64,354.37,59.981,1436278504,"274151322000083","174011321042388",29.30,30.80,0,332.13,377.52,86.1,81.2,0.340,449261.1,449261.1,6774,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278529,203451.00
07/07/2015 10:15,2,2.078,ACTIVE,214.19,355.58,59.986,1436278504,"201051344000585","174011321042388",29.78,23.50,0,320.71,394.65,62.7,58.6,0.521,164452.4,164452.4,5468,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278530,203452.00
07/07/2015 10:15,2,2.963,ACTIVE,215.54,355.88,59.981,1436278504,"274151322000054","174011321042388",29.06,31.30,0,334.84,379.62,87.2,82.2,0.331,444338.1,444338.1,6355,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278531,203453.00
07/07/2015 10:15,2,2.164,ACTIVE,214.19,354.37,59.981,1436278504,"201051344001203","174011321042388",29.40,24.00,0,316.20,395.25,64.5,60.3,0.539,165584.7,165584.7,5472,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278532,203454.00
07/07/2015 10:15,2,2.057,ACTIVE,213.74,354.67,59.975,1436278504,"201051344000646","174011321042388",29.64,23.50,0,318.91,393.75,61.8,57.7,0.513,162807.0,162807.0,5464,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278533,203455.00
07/07/2015 10:15,2,2.029,ACTIVE,216.00,420.20,59.981,1436278504,"274151322000068","174011321042388",39.20,31.80,0,406.97,482.72,81.0,76.2,0.296,352139.4,352139.4,6467,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278534,203456.00
07/07/2015 10:15,2,3.135,ACTIVE,215.54,356.78,60.007,1436278504,"274151322000076","174011321042388",30.00,31.00,0,335.14,382.63,95.2,90.0,0.362,473863.5,473863.5,6757,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278535,203457.00
07/07/2015 10:15,1,1.778,ACTIVE,216.1,353.12,60.03,1436278504,"033051125000132","174011321042388",35.85,22,0.299,302.17,447.55,63.4,47.2,0.435,32807.100000024,32822.200000024,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278536,203458.00
07/07/2015 10:15,1,2.105,ACTIVE,216.2,331.22,60.03,1436278504,"033051125000150","174011321042388",40.26,21,0.375,316.95,371.55,84.3,80.8,0.396,43767.800000012,43788,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278537,203459.00
07/07/2015 10:15,2,2.141,ACTIVE,213.74,354.37,59.981,1436278504,"201051344000890","174011321042388",29.32,24.80,0,319.51,394.35,63.6,59.5,0.526,167090.3,167090.3,5472,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278538,203460.00
07/07/2015 10:15,2,1.926,ACTIVE,213.96,354.67,59.986,1436278504,"201051344000900","174011321042388",29.84,18.70,0,320.71,389.24,58.2,54.2,0.482,167323.6,167323.6,5484,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278539,203461.00
07/07/2015 10:15,2,1.861,ACTIVE,214.19,354.97,59.986,1436278504,"201051344000633","174011321042388",29.66,21.00,0,321.01,391.34,55.9,52.0,0.460,156992.2,156992.2,5483,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278540,203462.00
07/07/2015 10:15,1,2.776,ACTIVE,216.0,339.74,60.03,1436278504,"040051121000185","174011321042388",26.36,21,0.321,318.54,366.99,72.8,68.7,0.342,38572.999999975,38589.999999975,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278541,203463.00
07/07/2015 10:15,2,1.879,ACTIVE,214.19,354.37,59.986,1436278504,"201051344000983","174011321042388",30.02,20.00,0,321.91,389.54,57.1,53.2,0.482,164328.5,164328.5,5485,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278542,203464.00
07/07/2015 10:15,2,2.090,ACTIVE,214.19,355.58,59.986,1436278504,"201051344000917","174011321042388",29.84,23.50,0,320.11,394.65,63.1,59.0,0.530,167538.8,167538.8,5483,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278543,203465.00
07/07/2015 10:15,1,2.831,ACTIVE,215.5,333.09,60.03,1436278504,"040051121000116","174011321042388",26.68,20,0.330,317.99,367.13,75.1,70.6,0.352,38591.200000024,38608.900000024,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278544,203466.00
07/07/2015 10:15,1,1.683,ACTIVE,215.5,311.21,60.03,1436278504,"033051125000135","174011321042388",37.18,22,0.362,302.87,448.38,62.2,69.9,0.376,32650.499999998,32665.30000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278545,203467.00
07/07/2015 10:15,2,1.850,ACTIVE,213.96,352.87,59.954,1436278504,"201051344000648","174011321042388",29.82,19.30,0,318.61,389.84,55.9,52.0,0.451,163341.5,163341.5,5477,0,0,0,L,1122011218,0,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278546,203468.00
07/07/2015 10:15,2,2.197,ACTIVE,214.19,356.78,59.975,1436278504,"201051344001093","174011321042388",29.72,24.30,0,318.91,394.05,66.2,62.0,0.539,165698.5,165698.5,5475,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278547,203469.00
07/07/2015 10:15,2,1.939,ACTIVE,214.41,353.47,59.965,1436278504,"201051344000645","174011321042388",29.10,20.00,0,321.61,389.54,57.2,53.3,0.473,163882.1,163882.1,5484,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278548,203470.00
07/07/2015 10:15,2,2.971,ACTIVE,215.32,348.96,59.986,1436278504,"274151322000085","174011321042388",29.30,30.30,0,334.84,379.62,88.2,83.2,0.336,446590.7,446590.7,6760,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278549,203471.00
07/07/2015 10:15,2,2.111,ACTIVE,214.41,355.28,59.981,1436278504,"201051344000651","174011321042388",29.48,23.00,0,318.91,393.45,63.0,58.9,0.508,163260.4,163260.4,5471,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278551,203472.00
07/07/2015 10:15,2,1.867,ACTIVE,214.19,351.97,60.002,1436278504,"201051344000867","174011321042388",29.50,20.70,0,320.11,388.94,55.8,51.9,0.455,155675.5,155675.5,5489,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278551,203473.00
07/07/2015 10:15,1,2.893,ACTIVE,215.2,324.80,60.03,1436278504,"040051121000095","174011321042388",24.13,20,0.302,299.97,448.54,69.4,64.5,0.327,38162.9,38178.7,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278553,203474.00
07/07/2015 10:15,2,2.109,ACTIVE,213.74,354.67,59.981,1436278504,"201051344001230","174011321042388",29.58,24.50,0,319.81,393.45,63.2,59.1,0.539,166774.3,166774.3,5486,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278554,203475.00
07/07/2015 10:15,2,1.924,ACTIVE,214.64,355.58,60.018,1436278504,"201051344000576","174011321042388",29.74,19.00,0,323.41,390.14,58.0,54.0,0.468,163126.0,163126.0,5492,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278554,203476.00
07/07/2015 10:15,2,1.936,ACTIVE,214.19,354.07,60.018,1436278504,"201051344000579","174011321042388",29.48,22.30,0,323.11,391.64,57.8,53.9,0.473,169606.7,169606.7,5474,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436278555,203477.00
07/07/2015 10:30,2,3.189,ACTIVE,215.32,349.56,59.965,1436279403,"201051344000955","174011321042388",30.16,24.80,0,316.50,394.95,97.3,92.0,0.477,168742.6,168742.6,5477,0,0,0,L,1122011218,0,122.46,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279404,203478.00
07/07/2015 10:30,1,5.198,ACTIVE,216.0,321.23,60.03,1436279403,"040051121000195","174011321042388",26.71,22,0.616,317.56,379.49,138.2,132.2,0.619,41121.099999976,41145.500000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279405,203479.00
07/07/2015 10:30,2,5.707,ACTIVE,215.77,350.77,59.965,1436279403,"274151322000095","174011321042388",29.84,33.30,0,330.03,390.14,172.1,164.2,0.654,468073.3,468073.3,6385,0,0,0,L,1151911521,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279406,203480.00
07/07/2015 10:30,2,2.898,ACTIVE,215.77,347.46,59.986,1436279403,"201051344000868","174011321042388",29.42,20.00,0,317.40,390.14,86.4,81.5,0.402,155050.2,155050.2,5483,0,0,0,L,1122011218,0,122.68,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279407,203481.00
07/07/2015 10:30,2,2.939,ACTIVE,217.13,349.26,59.991,1436279403,"201051344000853","174011321042388",30.30,20.70,0,318.00,396.15,90.2,85.2,0.420,161317.5,161317.5,5484,0,0,0,L,1122011218,0,123.59,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279408,203482.00
07/07/2015 10:30,2,3.523,ACTIVE,216.90,351.37,59.986,1436279403,"201051344000582","174011321042388",29.62,24.50,0,317.10,396.45,105.8,100.1,0.491,161540.2,161540.2,5469,0,0,0,L,1122011218,0,123.36,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279409,203483.00
07/07/2015 10:30,1,5.011,ACTIVE,216.9,345.12,60.03,1436279403,"040051121000097","174011321042388",26.97,22,0.600,316.90,381.31,134.4,129.5,0.601,39274.600000012,39299.500000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279410,203484.00
07/07/2015 10:30,2,3.055,ACTIVE,216.90,349.86,59.981,1436279403,"201051344000469","174011321042388",29.90,19.80,0,314.40,395.55,92.5,87.4,0.451,156597.3,156597.3,5475,0,0,0,L,1122011218,0,122.91,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279411,203485.00
07/07/2015 10:30,2,3.010,ACTIVE,216.22,349.26,59.981,1436279403,"201051344000988","174011321042388",29.98,22.00,0,316.80,396.75,91.2,86.1,0.415,156178.8,156178.8,5476,0,0,0,L,1122011218,0,123.14,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279412,203486.00
07/07/2015 10:30,2,2.773,ACTIVE,216.22,347.16,59.991,1436279403,"201051344001158","174011321042388",29.74,21.50,0,317.10,394.35,83.4,78.6,0.389,162261.4,162261.4,5472,0,0,0,L,1122011218,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279413,203487.00
07/07/2015 10:30,2,3.152,ACTIVE,215.77,347.46,59.986,1436279403,"201051344001025","174011321042388",29.54,26.00,0,317.10,395.85,94.3,89.1,0.433,165737.6,165737.6,5468,0,0,0,L,1122011218,0,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279414,203488.00
07/07/2015 10:30,1,3.271,ACTIVE,215.8,326.13,60.03,1436279403,"033051125000118","174011321042388",40.75,22,0.594,315.14,386.21,132.6,127.5,0.601,43721.8,43749.9,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279415,203489.00
07/07/2015 10:30,2,2.803,ACTIVE,216.00,347.16,59.986,1436279403,"201051344000569","174011321042388",29.76,21.30,0,317.70,394.95,84.5,79.6,0.389,169208.7,169208.7,5480,0,0,0,L,1122011218,0,122.68,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279416,203490.00
07/07/2015 10:30,2,3.205,ACTIVE,216.22,431.32,59.991,1436279403,"274151322000094","174011321042388",39.58,32.80,0,402.77,468.29,127.5,121.1,0.491,353070.8,353070.8,6860,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279417,203491.00
07/07/2015 10:30,1,4.830,ACTIVE,216.9,342.86,60.03,1436279403,"040051121000068","174011321042388",23.91,22,0.511,317.79,376.04,114.9,110.3,0.522,37659.9,37682.9,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279418,203492.00
07/07/2015 10:30,2,2.678,ACTIVE,216.00,345.96,59.986,1436279403,"201051344000458","174011321042388",30.04,21.50,0,316.80,392.55,81.5,76.8,0.389,165034.5,165034.5,5477,0,0,0,L,1122011218,0,122.91,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279419,203493.00
07/07/2015 10:30,2,4.955,ACTIVE,216.22,364.59,59.981,1436279403,"274151322000087","174011321042388",27.81,43.80,0,331.53,384.73,139.5,132.8,0.521,423869.6,423869.6,6357,0,0,0,L,1151911521,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279420,203494.00
07/07/2015 10:30,2,5.068,ACTIVE,216.22,359.18,59.981,1436279403,"274151322000052","174011321042388",29.14,33.00,0,329.43,388.04,149.6,142.4,0.566,453142.1,453142.1,6757,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279421,203495.00
07/07/2015 10:30,2,3.250,ACTIVE,215.77,348.66,59.986,1436279403,"201051344001145","174011321042388",29.86,23.80,0,317.70,394.95,98.2,92.9,0.451,170193.1,170193.1,5484,0,0,0,L,1122011218,0,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279422,203496.00
07/07/2015 10:30,2,3.254,ACTIVE,215.77,348.66,59.986,1436279403,"201051344000685","174011321042388",29.66,24.80,0,316.80,394.65,97.7,92.4,0.477,169231.9,169231.9,5488,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279423,203497.00
07/07/2015 10:30,2,4.936,ACTIVE,215.77,356.48,59.986,1436279403,"274151322000088","174011321042388",28.96,31.30,0,330.93,386.53,144.7,137.8,0.557,434166.1,434166.1,6368,0,0,0,L,1151911521,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279424,203498.00
07/07/2015 10:30,2,3.277,ACTIVE,215.77,348.66,60.002,1436279403,"201051344000438","174011321042388",29.92,25.00,0,316.50,395.55,99.2,93.9,0.464,169366.1,169366.1,5469,0,0,0,L,1122011218,0,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279425,203499.00
07/07/2015 10:30,2,3.232,ACTIVE,215.77,347.76,59.991,1436279403,"201051344001135","174011321042388",29.70,24.30,0,318.30,395.25,97.2,91.9,0.446,160693.5,160693.5,5458,0,0,0,L,1122011218,0,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279426,203500.00
07/07/2015 10:30,2,3.252,ACTIVE,215.77,348.36,59.991,1436279403,"201051344000417","174011321042388",29.38,26.30,0,316.50,394.35,96.7,91.4,0.455,165028.9,165028.9,5470,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279426,203501.00
07/07/2015 10:30,2,2.744,ACTIVE,214.87,345.66,59.991,1436279403,"201051344000594","174011321042388",29.92,24.00,0,317.40,390.74,83.2,78.4,0.384,165448.4,165448.4,5470,0,0,0,L,1122011218,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279427,203502.00
07/07/2015 10:30,2,5.193,ACTIVE,215.77,346.86,59.986,1436279403,"274151322000083","174011321042388",28.78,33.50,0,331.23,386.53,151.4,144.2,0.597,449289.8,449289.8,6775,0,0,0,L,1151911521,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279428,203503.00
07/07/2015 10:30,2,3.379,ACTIVE,216.45,351.07,59.996,1436279403,"201051344000585","174011321042388",29.80,24.50,0,317.10,395.85,102.1,96.6,0.482,164472.1,164472.1,5469,0,0,0,L,1122011218,0,122.68,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279429,203504.00
07/07/2015 10:30,2,5.205,ACTIVE,216.45,348.06,59.986,1436279403,"274151322000054","174011321042388",29.12,32.40,0,331.23,388.04,153.3,146.1,0.583,444367.2,444367.2,6356,0,0,0,L,1151911521,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279430,203505.00
07/07/2015 10:30,2,3.562,ACTIVE,216.22,349.86,59.981,1436279403,"201051344001203","174011321042388",29.82,26.00,0,316.20,396.75,107.5,101.9,0.508,165605.3,165605.3,5473,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279431,203506.00
07/07/2015 10:30,2,3.322,ACTIVE,215.54,348.36,59.986,1436279403,"201051344000646","174011321042388",29.80,24.80,0,316.50,395.25,100.3,94.9,0.477,162826.5,162826.5,5465,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279432,203507.00
07/07/2015 10:30,2,3.562,ACTIVE,217.35,426.81,59.986,1436279403,"274151322000068","174011321042388",39.62,34.00,0,405.17,476.41,141.8,134.9,0.530,352166.1,352166.1,6468,0,0,0,L,1151911521,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279433,203508.00
07/07/2015 10:30,2,5.477,ACTIVE,216.90,355.58,59.991,1436279403,"274151322000076","174011321042388",29.84,32.60,0,331.53,390.74,165.3,157.7,0.636,473895.1,473895.1,6758,0,0,0,L,1151911521,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279434,203509.00
07/07/2015 10:30,1,3.273,ACTIVE,216.9,360.42,60.03,1436279403,"033051125000132","174011321042388",35.54,22,0.512,301.81,445.33,115.7,110.5,0.524,32822.200000024,32843.600000024,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279436,203510.00
07/07/2015 10:30,1,4.203,ACTIVE,217.1,360.74,60.03,1436279403,"033051125000150","174011321042388",40.10,22,0.751,314.43,387.27,167.7,161.8,0.747,43788,43816.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279437,203511.00
