ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 10:30,2,3.857,ACTIVE,216.22,349.56,59.959,1436279403,"201051344000890","174011321042388",29.60,26.50,0,317.70,394.95,115.7,109.7,0.544,167110.3,167110.3,5473,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279438,203512.00
07/07/2015 10:30,2,3.438,ACTIVE,216.90,349.86,59.986,1436279403,"201051344000900","174011321042388",29.86,20.00,0,316.20,395.55,104.0,98.5,0.486,167341.6,167341.6,5485,0,0,0,L,1122011218,0,123.36,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279439,203513.00
07/07/2015 10:30,2,3.500,ACTIVE,217.13,351.07,59.991,1436279403,"201051344000633","174011321042388",30.08,21.50,0,317.70,394.35,106.7,101.0,0.504,157009.3,157009.3,5484,0,0,0,L,1122011218,0,123.36,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279440,203514.00
07/07/2015 10:30,1,6.310,ACTIVE,217.8,370.69,60.03,1436279403,"040051121000185","174011321042388",26.86,22,0.752,318.55,379.71,168.7,162.8,0.745,38589.999999975,38614.400000011,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279441,203515.00
07/07/2015 10:30,2,3.438,ACTIVE,217.35,350.17,59.975,1436279403,"201051344000983","174011321042388",30.30,21.30,0,317.40,393.15,105.4,99.8,0.495,164345.9,164345.9,5486,0,0,0,L,1122011218,0,123.36,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279442,203516.00
07/07/2015 10:30,2,4.201,ACTIVE,217.35,352.27,59.991,1436279403,"201051344000917","174011321042388",29.48,26.00,0,318.00,396.45,125.5,119.2,0.588,167558.9,167558.9,5484,0,0,0,L,1122011218,0,123.36,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279443,203517.00
07/07/2015 10:30,1,6.051,ACTIVE,216.8,344.44,60.03,1436279403,"040051121000116","174011321042388",26.56,20,0.715,315.59,379.37,159.9,154.2,0.712,38608.900000024,38634.000000024,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279444,203518.00
07/07/2015 10:30,1,3.614,ACTIVE,217.5,350.62,60.03,1436279403,"033051125000135","174011321042388",35.64,22,0.569,306.00,447.97,128.2,123.1,0.573,32665.30000001,32686.499999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279445,203519.00
07/07/2015 10:30,2,3.357,ACTIVE,216.90,350.47,59.991,1436279403,"201051344000648","174011321042388",30.02,20.30,0,316.50,394.65,102.2,96.7,0.473,163358.7,163358.7,5478,0,0,0,L,1122011218,0,122.91,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279446,203520.00
07/07/2015 10:30,2,4.252,ACTIVE,216.90,351.97,59.981,1436279403,"201051344001093","174011321042388",29.82,26.80,0,317.40,395.85,128.4,122.0,0.583,165720.0,165720.0,5476,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279447,203521.00
07/07/2015 10:30,2,3.559,ACTIVE,217.35,350.17,59.949,1436279403,"201051344000645","174011321042388",30.10,21.00,0,317.70,394.65,108.5,102.8,0.486,163899.9,163899.9,5485,0,0,0,L,1122011218,0,123.59,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279448,203522.00
07/07/2015 10:30,2,6.213,ACTIVE,217.35,364.89,60.002,1436279403,"274151322000085","174011321042388",28.88,32.00,0,331.23,389.54,181.4,173.2,0.689,446620.4,446620.4,6761,0,0,0,L,1151911521,0,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279449,203523.00
07/07/2015 10:30,2,3.846,ACTIVE,217.13,352.57,59.981,1436279403,"201051344000651","174011321042388",29.88,24.50,0,317.40,395.55,116.3,110.4,0.526,163280.5,163280.5,5472,0,0,0,L,1122011218,0,123.81,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279450,203524.00
07/07/2015 10:30,2,3.158,ACTIVE,216.67,348.66,59.991,1436279403,"201051344000867","174011321042388",29.86,21.50,0,318.00,389.84,95.6,90.3,0.438,155692.6,155692.6,5490,0,0,0,L,1122011218,0,123.36,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279451,203525.00
07/07/2015 10:30,1,5.449,ACTIVE,216.9,357.00,60.03,1436279403,"040051121000095","174011321042388",23.68,21,0.571,318.12,374.87,128.4,123.3,0.575,38178.7,38201.5,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279452,203526.00
07/07/2015 10:30,2,3.961,ACTIVE,216.22,351.37,59.986,1436279403,"201051344001230","174011321042388",29.60,26.30,0,315.90,394.05,118.8,112.7,0.552,166794.3,166794.3,5487,0,0,0,L,1122011218,0,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279453,203527.00
07/07/2015 10:30,2,3.480,ACTIVE,217.13,351.97,59.981,1436279403,"201051344000576","174011321042388",30.00,19.80,0,317.40,396.45,105.5,100.0,0.477,163143.9,163143.9,5493,0,0,0,L,1122011218,0,123.36,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279454,203528.00
07/07/2015 10:30,2,3.207,ACTIVE,216.90,348.66,59.991,1436279403,"201051344000579","174011321042388",30.20,23.80,0,319.21,395.25,98.1,92.7,0.451,169624.2,169624.2,5475,0,0,0,L,1122011218,0,123.14,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436279455,203529.00
07/07/2015 10:45,2,4.707,ACTIVE,216.67,354.67,59.965,1436280303,"201051344000955","174011321042388",29.06,27.80,0,322.21,412.08,138.6,131.8,0.658,168775.2,168775.2,5478,0,0,0,L,1122011218,0,122.68,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280304,203530.00
07/07/2015 10:45,1,4.746,ALERT,216.9,327.05,60.00,1436280303,"040051121000195","174011321042388",25.92,24,0.540,305.61,383.29,122.4,116.8,0.555,41145.500000012,41175.800000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436280306,203531.00
07/07/2015 10:45,2,5.111,ACTIVE,216.45,354.97,59.970,1436280303,"274151322000095","174011321042388",29.14,35.80,0,321.91,397.05,151.0,143.8,0.570,468110.5,468110.5,6386,0,0,0,L,1151911521,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280307,203532.00
07/07/2015 10:45,2,4.707,ACTIVE,217.35,354.67,59.975,1436280303,"201051344000868","174011321042388",29.26,23.00,0,319.21,414.19,139.5,132.7,0.641,155084.3,155084.3,5484,0,0,0,L,1122011218,0,123.14,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280308,203533.00
07/07/2015 10:45,2,4.662,ACTIVE,218.48,356.78,59.975,1436280303,"201051344000853","174011321042388",29.32,23.50,0,319.21,419.30,138.4,131.7,0.650,161351.8,161351.8,5485,0,0,0,L,1122011218,0,124.04,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280309,203534.00
07/07/2015 10:45,2,4.689,ACTIVE,217.80,356.48,59.975,1436280303,"201051344000582","174011321042388",28.73,27.00,0,317.10,411.18,136.4,129.7,0.623,161572.0,161572.0,5470,0,0,0,L,1122011218,0,123.59,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280310,203535.00
07/07/2015 10:45,1,4.606,ACTIVE,216.7,360.13,60.03,1436280303,"040051121000097","174011321042388",26.54,23,0.541,307.30,383.13,121.6,116.6,0.546,39299.500000012,39330.000000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280311,203536.00
07/07/2015 10:45,2,4.596,ACTIVE,218.03,356.18,59.975,1436280303,"201051344000469","174011321042388",29.32,23.00,0,317.10,415.69,136.6,129.9,0.654,156631.6,156631.6,5476,0,0,0,L,1122011218,0,123.14,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280312,203537.00
07/07/2015 10:45,2,4.781,ACTIVE,218.03,356.48,59.981,1436280303,"201051344000988","174011321042388",28.94,25.00,0,318.91,418.39,140.2,133.4,0.641,156213.1,156213.1,5477,0,0,0,L,1122011218,0,123.36,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280313,203538.00
07/07/2015 10:45,2,5.000,ACTIVE,218.71,357.38,59.981,1436280303,"201051344001158","174011321042388",28.84,25.30,0,319.51,413.89,146.2,139.1,0.685,162295.2,162295.2,5473,0,0,0,L,1122011218,0,123.59,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280314,203539.00
07/07/2015 10:45,2,5.047,ACTIVE,217.58,354.97,59.986,1436280303,"201051344001025","174011321042388",28.80,29.00,0,323.11,411.18,147.2,140.2,0.672,165770.1,165770.1,5469,0,0,0,L,1122011218,0,123.14,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280315,203540.00
07/07/2015 10:45,1,3.344,ACTIVE,216.7,342.02,60.03,1436280303,"033051125000118","174011321042388",41.27,24,0.610,303.43,389.67,137.3,131.4,0.613,43749.9,43784,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280316,203541.00
07/07/2015 10:45,2,5.125,ACTIVE,218.48,358.28,59.986,1436280303,"201051344000569","174011321042388",29.72,23.50,0,317.10,415.39,154.1,146.8,0.712,169243.1,169243.1,5481,0,0,0,L,1122011218,0,123.14,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280317,203542.00
07/07/2015 10:45,2,3.637,ACTIVE,217.13,427.41,59.970,1436280303,"274151322000094","174011321042388",38.88,35.40,0,400.96,463.78,142.9,136.0,0.548,353103.0,353103.0,6861,0,0,0,L,1151911521,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280318,203543.00
07/07/2015 10:45,1,5.037,ACTIVE,217.7,362.80,60.00,1436280303,"040051121000068","174011321042388",23.75,23,0.529,305.84,379.53,119.0,114.7,0.537,37682.9,37710.8,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280319,203544.00
07/07/2015 10:45,2,4.682,ACTIVE,218.03,356.48,60.012,1436280303,"201051344000458","174011321042388",29.54,24.80,0,317.40,414.49,140.0,133.2,0.672,165068.6,165068.6,5478,0,0,0,L,1122011218,0,123.59,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280320,203545.00
07/07/2015 10:45,2,4.682,ACTIVE,216.67,350.17,59.981,1436280303,"274151322000087","174011321042388",27.43,48.50,0,321.01,391.64,130.0,123.6,0.486,423902.5,423902.5,6358,0,0,0,L,1151911521,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280321,203546.00
07/07/2015 10:45,2,4.857,ACTIVE,216.90,351.37,59.981,1436280303,"274151322000052","174011321042388",28.98,35.00,0,321.91,394.65,142.6,135.7,0.548,453177.5,453177.5,6758,0,0,0,L,1151911521,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280322,203547.00
07/07/2015 10:45,2,4.922,ACTIVE,217.35,354.97,59.986,1436280303,"201051344001145","174011321042388",29.22,26.50,0,319.21,410.88,145.7,138.7,0.663,170225.1,170225.1,5485,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280323,203548.00
07/07/2015 10:45,2,4.793,ACTIVE,216.90,354.37,59.959,1436280303,"201051344000685","174011321042388",29.02,27.00,0,317.40,410.88,140.9,134.1,0.681,169264.3,169264.3,5489,0,0,0,L,1122011218,0,123.59,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280324,203549.00
07/07/2015 10:45,2,4.678,ACTIVE,216.67,364.29,59.981,1436280303,"274151322000088","174011321042388",28.41,33.00,0,322.81,394.35,134.6,127.9,0.504,434200.7,434200.7,6369,0,0,0,L,1151911521,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280325,203550.00
07/07/2015 10:45,2,5.008,ACTIVE,217.80,356.78,59.986,1436280303,"201051344000438","174011321042388",28.96,27.30,0,319.21,411.48,147.0,140.0,0.685,169398.8,169398.8,5470,0,0,0,L,1122011218,0,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280326,203551.00
07/07/2015 10:45,2,5.027,ACTIVE,218.03,355.58,59.970,1436280303,"201051344001135","174011321042388",28.90,26.80,0,318.91,411.48,147.2,140.1,0.672,160725.7,160725.7,5459,0,0,0,L,1122011218,0,123.59,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280327,203552.00
07/07/2015 10:45,2,4.947,ACTIVE,217.35,357.08,59.991,1436280303,"201051344000417","174011321042388",29.00,29.00,0,318.30,410.58,145.3,138.3,0.681,165060.9,165060.9,5471,0,0,0,L,1122011218,0,122.91,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280327,203553.00
07/07/2015 10:45,2,5.123,ACTIVE,217.35,357.08,59.981,1436280303,"201051344000594","174011321042388",29.18,27.30,0,318.00,413.59,151.4,144.3,0.703,165482.9,165482.9,5471,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280328,203554.00
07/07/2015 10:45,2,5.219,ACTIVE,217.13,356.18,59.991,1436280303,"274151322000083","174011321042388",28.77,35.20,0,323.11,394.65,151.9,144.7,0.601,449324.5,449324.5,6776,0,0,0,L,1151911521,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280329,203555.00
07/07/2015 10:45,2,5.590,ACTIVE,219.16,360.69,59.986,1436280303,"201051344000585","174011321042388",28.78,28.00,0,319.21,410.28,163.0,155.4,0.747,164504.3,164504.3,5470,0,0,0,L,1122011218,0,123.36,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280330,203556.00
07/07/2015 10:45,2,5.641,ACTIVE,217.58,349.56,59.975,1436280303,"274151322000054","174011321042388",28.67,34.80,0,322.51,394.95,163.7,156.1,0.623,444402.0,444402.0,6357,0,0,0,L,1151911521,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280331,203557.00
07/07/2015 10:45,2,5.988,ACTIVE,219.39,360.99,59.965,1436280303,"201051344001203","174011321042388",29.10,28.50,0,322.81,412.08,176.4,168.4,0.809,165638.5,165638.5,5474,0,0,0,L,1122011218,0,124.49,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280332,203558.00
07/07/2015 10:45,2,6.008,ACTIVE,218.48,361.59,59.991,1436280303,"201051344000646","174011321042388",29.02,27.30,0,317.70,411.48,176.8,168.8,0.822,162858.7,162858.7,5466,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280333,203559.00
07/07/2015 10:45,2,4.283,ACTIVE,219.39,419.00,59.981,1436280303,"274151322000068","174011321042388",38.72,35.20,0,403.67,464.98,168.2,160.5,0.632,352198.3,352198.3,6469,0,0,0,L,1151911521,0,126.53,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280334,203560.00
07/07/2015 10:45,2,6.637,ACTIVE,219.16,366.40,59.975,1436280303,"274151322000076","174011321042388",29.36,35.00,0,323.72,397.66,197.4,188.6,0.765,473933.0,473933.0,6759,0,0,0,L,1151911521,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280335,203561.00
07/07/2015 10:45,1,3.909,ACTIVE,218.5,365.36,60.03,1436280303,"033051125000132","174011321042388",35.33,24,0.605,308.36,376.27,137.4,131.4,0.609,32843.600000024,32869.400000024,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280336,203562.00
07/07/2015 10:45,1,4.459,ACTIVE,218.4,380.92,60.03,1436280303,"033051125000150","174011321042388",40.22,23,0.795,304.82,391.37,178.5,172.8,0.787,43816.5,43850.900000036,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280337,203563.00
07/07/2015 10:45,2,6.283,ACTIVE,218.71,360.38,59.949,1436280303,"201051344000890","174011321042388",28.88,29.00,0,322.51,412.08,183.9,175.6,0.840,167143.2,167143.2,5474,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280338,203564.00
07/07/2015 10:45,2,5.961,ACTIVE,219.84,363.39,59.981,1436280303,"201051344000900","174011321042388",29.80,22.50,0,317.40,415.39,180.0,171.8,0.835,167376.7,167376.7,5486,0,0,0,L,1122011218,0,124.27,127.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280339,203565.00
07/07/2015 10:45,2,6.074,ACTIVE,219.39,360.69,59.981,1436280303,"201051344000633","174011321042388",28.84,25.50,0,318.91,412.38,177.5,169.4,0.840,157043.8,157043.8,5485,0,0,0,L,1122011218,0,124.04,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280340,203566.00
07/07/2015 10:45,1,5.821,ACTIVE,218.5,362.74,60.03,1436280303,"040051121000185","174011321042388",26.24,23,0.675,306.63,382.93,152.0,146.2,0.674,38614.400000011,38643.900000011,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280341,203567.00
07/07/2015 10:45,2,6.074,ACTIVE,220.52,365.19,60.018,1436280303,"201051344000983","174011321042388",29.40,24.50,0,318.61,415.09,180.8,172.6,0.831,164380.6,164380.6,5487,0,0,0,L,1122011218,0,124.49,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280342,203568.00
07/07/2015 10:45,2,6.385,ACTIVE,219.84,361.29,59.981,1436280303,"201051344000917","174011321042388",29.08,28.50,0,320.11,409.68,187.9,179.5,0.871,167591.6,167591.6,5485,0,0,0,L,1122011218,0,124.04,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280343,203569.00
07/07/2015 10:45,1,5.860,ALERT,217.6,345.19,60.03,1436280303,"040051121000116","174011321042388",26.47,22,0.687,306.49,380.94,154.3,148.6,0.685,38634.000000024,38665.5,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436280345,203570.00
07/07/2015 10:45,1,3.613,ACTIVE,218.6,344.42,60.03,1436280303,"033051125000135","174011321042388",35.06,23,0.555,306.73,376.73,126.0,120.9,0.562,32686.499999998,32712.100000022,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280346,203571.00
07/07/2015 10:45,2,5.832,ACTIVE,219.84,361.59,59.981,1436280303,"201051344000648","174011321042388",29.20,23.50,0,317.70,414.49,172.5,164.6,0.809,163392.9,163392.9,5479,0,0,0,L,1122011218,0,123.81,127.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280347,203572.00
07/07/2015 10:45,2,5.980,ACTIVE,219.16,360.38,59.981,1436280303,"201051344001093","174011321042388",29.14,28.80,0,323.41,412.08,176.6,168.5,0.800,165753.5,165753.5,5477,0,0,0,L,1122011218,0,123.81,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280348,203573.00
07/07/2015 10:45,2,5.803,ACTIVE,220.06,360.38,59.975,1436280303,"201051344000645","174011321042388",29.48,24.00,0,316.80,413.59,173.1,165.1,0.769,163935.0,163935.0,5486,0,0,0,L,1122011218,0,124.49,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280349,203574.00
07/07/2015 10:45,2,5.617,ACTIVE,218.03,357.38,60.007,1436280303,"274151322000085","174011321042388",28.55,33.50,0,323.11,394.35,162.4,154.8,0.610,446655.4,446655.4,6762,0,0,0,L,1151911521,0,126.30,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280350,203575.00
07/07/2015 10:45,2,5.611,ACTIVE,219.16,360.99,59.975,1436280303,"201051344000651","174011321042388",28.96,27.30,0,318.61,411.78,164.5,156.8,0.742,163313.5,163313.5,5473,0,0,0,L,1122011218,0,124.49,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280350,203576.00
07/07/2015 10:45,2,5.484,ACTIVE,218.93,357.68,59.981,1436280303,"201051344000867","174011321042388",29.40,25.00,0,319.21,412.38,163.4,155.8,0.742,155727.3,155727.3,5491,0,0,0,L,1122011218,0,124.04,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280352,203577.00
07/07/2015 10:45,1,5.081,ACTIVE,217.5,358.60,60.03,1436280303,"040051121000095","174011321042388",23.66,23,0.529,307.23,377.66,119.6,114.6,0.538,38201.5,38228.9,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280353,203578.00
07/07/2015 10:45,2,5.506,ACTIVE,217.58,357.38,59.991,1436280303,"201051344001230","174011321042388",28.96,28.30,0,315.90,412.08,161.5,154.0,0.756,166827.3,166827.3,5488,0,0,0,L,1122011218,0,123.36,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280354,203579.00
07/07/2015 10:45,2,5.418,ACTIVE,219.61,361.29,59.986,1436280303,"201051344000576","174011321042388",29.40,22.80,0,318.61,415.39,161.2,153.6,0.720,163178.9,163178.9,5494,0,0,0,L,1122011218,0,124.27,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280355,203580.00
07/07/2015 10:45,2,5.545,ACTIVE,219.84,360.69,59.986,1436280303,"201051344000579","174011321042388",29.24,26.80,0,318.00,416.59,164.3,156.6,0.765,169659.1,169659.1,5476,0,0,0,L,1122011218,0,124.04,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436280355,203581.00
07/07/2015 11:00,2,6.324,ACTIVE,218.93,360.38,59.933,1436281203,"201051344000955","174011321042388",28.59,30.80,0,333.33,412.08,183.0,174.7,0.857,168816.6,168816.6,5479,0,0,0,L,1122011218,0,123.59,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281204,203582.00
07/07/2015 11:00,1,5.888,ACTIVE,217.8,329.49,60.00,1436281203,"040051121000195","174011321042388",25.76,26,0.666,318.99,383.13,150.9,144.6,0.667,41175.800000024,41209.899999988,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281205,203583.00
07/07/2015 11:00,2,6.383,ACTIVE,218.03,374.51,59.928,1436281203,"274151322000095","174011321042388",28.49,38.80,0,333.33,399.46,184.0,175.7,0.689,468152.1,468152.1,6387,0,0,0,L,1151911521,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281206,203584.00
07/07/2015 11:00,2,6.328,ACTIVE,219.61,362.19,59.959,1436281203,"201051344000868","174011321042388",28.92,25.00,0,333.93,412.68,185.3,177.0,0.835,155126.2,155126.2,5485,0,0,0,L,1122011218,0,124.04,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281207,203585.00
07/07/2015 11:00,2,6.350,ACTIVE,221.42,364.59,59.965,1436281203,"201051344000853","174011321042388",29.08,25.30,0,338.14,413.89,187.0,178.6,0.866,161394.1,161394.1,5486,0,0,0,L,1122011218,0,125.40,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281208,203586.00
07/07/2015 11:00,2,6.330,ACTIVE,220.29,363.39,59.965,1436281203,"201051344000582","174011321042388",27.97,29.50,0,334.84,411.48,179.3,171.1,0.818,161612.7,161612.7,5471,0,0,0,L,1122011218,0,124.49,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281209,203587.00
07/07/2015 11:00,1,5.790,ACTIVE,218.8,356.13,60.03,1436281203,"040051121000097","174011321042388",26.16,25,0.666,318.00,383.84,150.7,144.9,0.662,39330.000000012,39364.200000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281210,203588.00
07/07/2015 11:00,2,6.406,ACTIVE,220.97,366.10,59.965,1436281203,"201051344000469","174011321042388",28.69,25.00,0,336.64,412.98,186.1,177.7,0.879,156673.7,156673.7,5477,0,0,0,L,1122011218,0,124.49,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281211,203589.00
07/07/2015 11:00,2,6.348,ACTIVE,220.74,365.19,59.959,1436281203,"201051344000988","174011321042388",28.78,28.00,0,336.04,413.59,184.9,176.6,0.844,156255.0,156255.0,5478,0,0,0,L,1122011218,0,124.49,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281212,203590.00
07/07/2015 11:00,2,6.330,ACTIVE,220.97,362.79,59.933,1436281203,"201051344001158","174011321042388",28.43,28.30,0,337.24,412.68,182.2,173.9,0.835,162336.5,162336.5,5474,0,0,0,L,1122011218,0,124.72,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281213,203591.00
07/07/2015 11:00,2,6.348,ACTIVE,219.84,361.89,59.991,1436281203,"201051344001025","174011321042388",28.45,32.20,0,335.14,412.08,182.9,174.6,0.813,165811.7,165811.7,5470,0,0,0,L,1122011218,0,124.04,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281214,203592.00
07/07/2015 11:00,1,4.291,ACTIVE,218.7,376.77,60.00,1436281203,"033051125000118","174011321042388",39.61,26,0.752,314.72,389.96,169.1,163.3,0.743,43784,43822.6,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281215,203593.00
07/07/2015 11:00,2,6.268,ACTIVE,220.52,362.19,59.970,1436281203,"201051344000569","174011321042388",29.46,26.00,0,336.04,412.38,187.1,178.6,0.862,169285.3,169285.3,5482,0,0,0,L,1122011218,0,124.27,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281216,203594.00
07/07/2015 11:00,2,4.064,ACTIVE,218.03,432.22,59.970,1436281203,"274151322000094","174011321042388",39.36,37.80,0,395.55,464.68,160.6,153.1,0.619,353139.3,353139.3,6862,0,0,0,L,1151911521,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281217,203595.00
07/07/2015 11:00,1,5.946,ACTIVE,218.8,326.08,60.03,1436281203,"040051121000068","174011321042388",23.28,25,0.608,318.62,379.48,137.7,132.8,0.616,37710.8,37742.2,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281219,203596.00
07/07/2015 11:00,2,6.287,ACTIVE,220.97,364.89,59.970,1436281203,"201051344000458","174011321042388",29.04,27.30,0,336.04,411.48,184.9,176.5,0.866,165110.4,165110.4,5479,0,0,0,L,1122011218,0,125.17,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281220,203597.00
07/07/2015 11:00,2,5.973,ACTIVE,218.26,361.89,59.954,1436281203,"274151322000087","174011321042388",26.78,52.30,0,333.63,393.45,161.8,154.3,0.605,423939.3,423939.3,6359,0,0,0,L,1151911521,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281220,203598.00
07/07/2015 11:00,2,6.098,ACTIVE,218.26,353.17,59.986,1436281203,"274151322000052","174011321042388",28.39,37.50,0,333.63,395.85,175.1,167.0,0.658,453217.1,453217.1,6759,0,0,0,L,1151911521,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281221,203599.00
07/07/2015 11:00,2,6.279,ACTIVE,218.93,360.69,59.970,1436281203,"201051344001145","174011321042388",28.67,29.00,0,333.33,412.98,182.3,174.1,0.822,170266.4,170266.4,5486,0,0,0,L,1122011218,0,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281222,203600.00
07/07/2015 11:00,2,6.314,ACTIVE,218.71,361.29,59.965,1436281203,"201051344000685","174011321042388",28.53,30.00,0,333.33,412.38,182.5,174.2,0.875,169305.7,169305.7,5490,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281223,203601.00
07/07/2015 11:00,2,6.064,ACTIVE,218.26,352.27,59.959,1436281203,"274151322000088","174011321042388",27.99,36.50,0,333.33,395.25,171.8,163.9,0.636,434239.6,434239.6,6370,0,0,0,L,1151911521,0,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281224,203602.00
07/07/2015 11:00,2,6.322,ACTIVE,219.61,362.49,59.975,1436281203,"201051344000438","174011321042388",28.51,29.80,0,334.54,412.38,182.6,174.3,0.840,169440.3,169440.3,5471,0,0,0,L,1122011218,0,124.72,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281225,203603.00
07/07/2015 11:00,2,6.234,ACTIVE,219.84,360.38,59.965,1436281203,"201051344001135","174011321042388",28.55,30.50,0,333.93,411.48,180.2,172.0,0.813,160766.6,160766.6,5460,0,0,0,L,1122011218,0,124.27,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281226,203604.00
07/07/2015 11:00,2,6.324,ACTIVE,219.39,361.59,60.002,1436281203,"201051344000417","174011321042388",27.91,32.00,0,333.33,411.18,178.8,170.6,0.844,165101.5,165101.5,5472,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281227,203605.00
07/07/2015 11:00,2,6.367,ACTIVE,219.39,363.09,59.959,1436281203,"201051344000594","174011321042388",28.69,31.00,0,332.73,413.59,184.9,176.5,0.840,165524.9,165524.9,5472,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281228,203606.00
07/07/2015 11:00,2,5.980,ACTIVE,218.26,374.81,59.970,1436281203,"274151322000083","174011321042388",28.39,38.40,0,333.03,394.95,171.8,163.8,0.681,449363.4,449363.4,6777,0,0,0,L,1151911521,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281229,203607.00
07/07/2015 11:00,2,6.271,ACTIVE,220.52,362.49,59.959,1436281203,"201051344000585","174011321042388",28.55,31.30,0,334.54,409.98,181.3,173.1,0.831,164545.5,164545.5,5471,0,0,0,L,1122011218,0,124.27,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281230,203608.00
07/07/2015 11:00,2,6.080,ACTIVE,217.58,351.97,59.959,1436281203,"274151322000054","174011321042388",28.11,38.00,0,333.63,396.15,173.0,165.1,0.658,444441.3,444441.3,6358,0,0,0,L,1151911521,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281231,203609.00
07/07/2015 11:00,2,6.473,ACTIVE,220.06,363.39,59.928,1436281203,"201051344001203","174011321042388",28.17,32.20,0,334.84,412.68,184.7,176.3,0.875,165680.6,165680.6,5475,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281232,203610.00
07/07/2015 11:00,2,6.295,ACTIVE,218.93,361.89,59.970,1436281203,"201051344000646","174011321042388",28.25,30.80,0,332.43,412.08,180.2,172.0,0.840,162899.6,162899.6,5467,0,0,0,L,1122011218,0,124.27,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281233,203611.00
07/07/2015 11:00,2,4.092,ACTIVE,219.39,431.32,59.965,1436281203,"274151322000068","174011321042388",38.98,37.80,0,397.35,464.08,160.2,152.7,0.597,352234.8,352234.8,6470,0,0,0,L,1151911521,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281234,203612.00
07/07/2015 11:00,2,6.428,ACTIVE,219.61,368.80,59.965,1436281203,"274151322000076","174011321042388",28.84,38.20,0,336.34,398.26,187.6,179.1,0.712,473975.6,473975.6,6760,0,0,0,L,1151911521,0,126.07,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281235,203613.00
07/07/2015 11:00,1,3.707,ACTIVE,219.1,357.73,60.03,1436281203,"033051125000132","174011321042388",35.00,25,0.565,319.96,376.89,129.1,123.2,0.575,32869.400000024,32898.600000024,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281236,203614.00
07/07/2015 11:00,1,4.253,ACTIVE,219.1,374.95,60.03,1436281203,"033051125000150","174011321042388",39.93,25,0.753,314.88,390.55,169.0,163.7,0.736,43850.900000036,43889.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281237,203615.00
07/07/2015 11:00,2,6.430,ACTIVE,218.93,361.29,59.981,1436281203,"201051344000890","174011321042388",27.97,32.00,0,333.63,413.29,182.1,173.8,0.826,167184.7,167184.7,5475,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281238,203616.00
07/07/2015 11:00,2,6.357,ACTIVE,220.52,363.99,59.991,1436281203,"201051344000900","174011321042388",29.36,24.50,0,333.93,412.98,188.9,180.4,0.866,167419.6,167419.6,5487,0,0,0,L,1122011218,0,124.94,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281239,203617.00
07/07/2015 11:00,2,6.334,ACTIVE,219.84,363.39,59.970,1436281203,"201051344000633","174011321042388",28.65,28.30,0,333.63,412.38,183.7,175.4,0.849,157085.5,157085.5,5486,0,0,0,L,1122011218,0,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281240,203618.00
07/07/2015 11:00,1,5.759,ACTIVE,218.8,327.43,60.03,1436281203,"040051121000185","174011321042388",25.88,25,0.654,318.82,383.00,148.3,142.4,0.654,38643.900000011,38677.599999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281242,203619.00
07/07/2015 11:00,2,6.303,ACTIVE,220.97,364.89,59.965,1436281203,"201051344000983","174011321042388",29.14,26.50,0,334.54,412.68,186.1,177.7,0.871,164422.9,164422.9,5488,0,0,0,L,1122011218,0,124.94,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281242,203620.00
07/07/2015 11:00,2,6.299,ACTIVE,219.84,363.39,59.970,1436281203,"201051344000917","174011321042388",28.55,31.00,0,334.24,411.48,182.1,173.8,0.857,167633.0,167633.0,5486,0,0,0,L,1122011218,0,124.27,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281243,203621.00
07/07/2015 11:00,1,5.757,ACTIVE,217.8,334.68,60.00,1436281203,"040051121000116","174011321042388",25.81,23,0.654,317.85,381.11,147.8,141.9,0.657,38665.5,38699.200000048,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281245,203622.00
07/07/2015 11:00,1,3.675,ALERT,219.0,357.22,60.03,1436281203,"033051125000135","174011321042388",34.64,25,0.559,319.30,377.44,126.7,121.8,0.563,32712.100000022,32740.900000034,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436281246,203623.00
07/07/2015 11:00,2,6.252,ACTIVE,220.29,362.79,59.954,1436281203,"201051344000648","174011321042388",28.96,25.80,0,336.64,411.48,183.4,175.1,0.844,163434.6,163434.6,5480,0,0,0,L,1122011218,0,124.27,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281247,203624.00
07/07/2015 11:00,2,6.389,ACTIVE,219.84,360.38,59.965,1436281203,"201051344001093","174011321042388",28.65,31.80,0,334.24,412.38,185.2,176.9,0.849,165795.7,165795.7,5478,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281248,203625.00
07/07/2015 11:00,2,6.289,ACTIVE,220.74,359.48,59.965,1436281203,"201051344000645","174011321042388",29.22,26.50,0,334.24,412.38,186.0,177.6,0.826,163977.3,163977.3,5487,0,0,0,L,1122011218,0,124.94,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281249,203626.00
07/07/2015 11:00,2,6.107,ACTIVE,218.26,360.99,59.959,1436281203,"274151322000085","174011321042388",28.17,37.00,0,335.14,395.55,174.2,166.3,0.658,446695.0,446695.0,6763,0,0,0,L,1151911521,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281250,203627.00
07/07/2015 11:00,2,6.354,ACTIVE,220.06,361.59,59.959,1436281203,"201051344000651","174011321042388",28.27,30.00,0,334.84,410.88,182.0,173.7,0.831,163354.9,163354.9,5474,0,0,0,L,1122011218,0,124.94,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281251,203628.00
07/07/2015 11:00,2,6.291,ACTIVE,219.84,361.59,59.949,1436281203,"201051344000867","174011321042388",28.92,27.50,0,334.24,412.38,184.2,175.8,0.831,155769.2,155769.2,5492,0,0,0,L,1122011218,0,124.49,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281252,203629.00
07/07/2015 11:00,1,5.830,ACTIVE,218.9,350.94,60.00,1436281203,"040051121000095","174011321042388",23.27,24,0.599,319.31,377.75,135.0,130.2,0.599,38228.9,38259.7,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281253,203630.00
07/07/2015 11:00,2,6.338,ACTIVE,218.71,360.08,59.954,1436281203,"201051344001230","174011321042388",28.55,32.20,0,332.43,410.28,183.1,174.8,0.853,166869.0,166869.0,5489,0,0,0,L,1122011218,0,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281254,203631.00
07/07/2015 11:00,2,6.289,ACTIVE,220.74,364.29,59.965,1436281203,"201051344000576","174011321042388",29.24,25.00,0,336.04,412.68,186.3,177.9,0.835,163221.2,163221.2,5495,0,0,0,L,1122011218,0,124.94,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281255,203632.00
07/07/2015 11:00,2,6.340,ACTIVE,221.19,363.69,59.959,1436281203,"201051344000579","174011321042388",28.61,30.30,0,337.54,412.08,183.7,175.4,0.831,169700.9,169700.9,5477,0,0,0,L,1122011218,0,124.94,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436281255,203633.00
07/07/2015 11:15,2,6.625,ACTIVE,218.71,362.19,59.959,1436282103,"201051344000955","174011321042388",28.51,33.00,0,337.84,406.67,191.2,182.7,0.888,168861.1,168861.1,5480,0,0,0,L,1122011218,0,123.36,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282105,203634.00
07/07/2015 11:15,1,6.148,ACTIVE,217.8,325.05,60.00,1436282103,"040051121000195","174011321042388",25.79,27,0.699,318.59,378.51,157.8,151.5,0.696,41209.899999988,41246.800000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282106,203635.00
07/07/2015 11:15,2,6.592,ACTIVE,217.80,353.17,59.954,1436282103,"274151322000095","174011321042388",28.86,41.00,0,337.54,393.75,192.7,184.1,0.720,468197.0,468197.0,6388,0,0,0,L,1151911521,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282107,203636.00
07/07/2015 11:15,2,6.656,ACTIVE,219.39,362.49,59.965,1436282103,"201051344000868","174011321042388",29.28,26.00,0,337.24,407.87,197.2,188.4,0.902,155171.6,155171.6,5486,0,0,0,L,1122011218,0,124.04,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282108,203637.00
07/07/2015 11:15,2,6.652,ACTIVE,221.42,366.40,59.954,1436282103,"201051344000853","174011321042388",29.40,27.00,0,337.54,408.18,198.1,189.3,0.915,161439.6,161439.6,5487,0,0,0,L,1122011218,0,125.17,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282109,203638.00
07/07/2015 11:15,2,6.557,ACTIVE,220.06,363.09,59.965,1436282103,"201051344000582","174011321042388",28.61,31.30,0,336.34,406.67,189.9,181.4,0.888,161656.5,161656.5,5472,0,0,0,L,1122011218,0,124.27,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282110,203639.00
07/07/2015 11:15,1,6.066,ACTIVE,218.4,370.61,60.03,1436282103,"040051121000097","174011321042388",26.05,26,0.697,318.09,379.58,157.2,151.3,0.694,39364.200000012,39401.100000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282111,203640.00
07/07/2015 11:15,2,6.637,ACTIVE,220.97,367.00,59.959,1436282103,"201051344000469","174011321042388",29.40,26.30,0,336.64,407.57,197.5,188.7,0.932,156719.1,156719.1,5478,0,0,0,L,1122011218,0,124.49,128.11,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282112,203641.00
07/07/2015 11:15,2,6.699,ACTIVE,220.97,366.10,59.970,1436282103,"201051344000988","174011321042388",28.94,29.30,0,335.74,407.87,196.3,187.5,0.884,156300.0,156300.0,5479,0,0,0,L,1122011218,0,124.72,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282113,203642.00
07/07/2015 11:15,2,6.617,ACTIVE,220.97,365.19,59.965,1436282103,"201051344001158","174011321042388",28.80,30.00,0,336.04,406.37,193.0,184.3,0.893,162380.9,162380.9,5475,0,0,0,L,1122011218,0,124.72,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282114,203643.00
07/07/2015 11:15,2,6.684,ACTIVE,219.84,362.79,59.959,1436282103,"201051344001025","174011321042388",28.61,34.50,0,337.54,407.27,193.5,184.9,0.844,165856.2,165856.2,5471,0,0,0,L,1122011218,0,124.04,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282115,203644.00
07/07/2015 11:15,1,4.497,ACTIVE,217.5,368.17,60.00,1436282103,"033051125000118","174011321042388",39.59,27,0.788,314.95,385.56,177.1,170.3,0.777,43822.6,43864.1,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282116,203645.00
07/07/2015 11:15,2,6.609,ACTIVE,220.29,363.39,59.965,1436282103,"201051344000569","174011321042388",29.50,27.30,0,335.74,407.87,197.4,188.6,0.906,169330.8,169330.8,5483,0,0,0,L,1122011218,0,124.27,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282117,203646.00
07/07/2015 11:15,2,4.260,ACTIVE,218.26,422.90,59.975,1436282103,"274151322000094","174011321042388",39.08,39.30,0,393.45,457.17,167.8,160.0,0.641,353178.5,353178.5,6863,0,0,0,L,1151911521,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282118,203647.00
07/07/2015 11:15,1,6.244,ACTIVE,217.9,370.42,60.00,1436282103,"040051121000068","174011321042388",23.19,26,0.638,318.24,375.89,144.1,138.4,0.641,37742.2,37775.9,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282119,203648.00
07/07/2015 11:15,2,6.611,ACTIVE,220.97,364.89,59.981,1436282103,"201051344000458","174011321042388",29.20,28.80,0,336.64,406.67,195.6,186.8,0.915,165155.4,165155.4,5480,0,0,0,L,1122011218,0,124.94,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282120,203649.00
07/07/2015 11:15,2,6.258,ACTIVE,217.80,373.31,60.007,1436282103,"274151322000087","174011321042388",26.68,57.70,0,337.54,388.04,168.9,161.1,0.645,423978.5,423978.5,6360,0,0,0,L,1151911521,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282121,203650.00
07/07/2015 11:15,2,6.416,ACTIVE,218.26,377.22,59.954,1436282103,"274151322000052","174011321042388",28.11,40.60,0,337.84,391.64,182.6,174.3,0.689,453259.8,453259.8,6760,0,0,0,L,1151911521,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282122,203651.00
07/07/2015 11:15,2,6.564,ACTIVE,218.93,363.69,59.986,1436282103,"201051344001145","174011321042388",28.78,30.00,0,338.14,406.67,191.3,182.7,0.862,170310.8,170310.8,5487,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282123,203652.00
07/07/2015 11:15,2,6.645,ACTIVE,218.71,363.09,59.975,1436282103,"201051344000685","174011321042388",28.49,31.80,0,333.33,406.07,191.6,183.0,0.919,169350.2,169350.2,5491,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282123,203653.00
07/07/2015 11:15,2,6.373,ACTIVE,218.03,362.79,59.965,1436282103,"274151322000088","174011321042388",27.69,38.40,0,338.14,391.34,178.9,170.7,0.672,434281.3,434281.3,6371,0,0,0,L,1151911521,0,126.07,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282124,203654.00
07/07/2015 11:15,2,6.641,ACTIVE,219.39,361.89,59.981,1436282103,"201051344000438","174011321042388",28.37,32.40,0,337.84,406.97,190.8,182.2,0.897,169484.7,169484.7,5472,0,0,0,L,1122011218,0,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282125,203655.00
