ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 11:15,2,6.600,ACTIVE,219.61,362.49,59.981,1436282103,"201051344001135","174011321042388",28.47,31.80,0,337.84,406.07,190.3,181.7,0.871,160810.6,160810.6,5461,0,0,0,L,1122011218,0,124.04,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282126,203656.00
07/07/2015 11:15,2,6.555,ACTIVE,218.93,361.89,59.981,1436282103,"201051344000417","174011321042388",28.29,34.80,0,337.84,405.77,187.7,179.2,0.866,165145.1,165145.1,5473,0,0,0,L,1122011218,0,123.59,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282127,203657.00
07/07/2015 11:15,2,6.684,ACTIVE,218.93,363.69,59.986,1436282103,"201051344000594","174011321042388",28.75,33.30,0,336.94,408.18,194.7,186.0,0.897,165569.8,165569.8,5473,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282128,203658.00
07/07/2015 11:15,2,6.320,ACTIVE,217.80,364.29,59.986,1436282103,"274151322000083","174011321042388",28.13,41.00,0,335.44,391.04,179.8,171.7,0.716,449405.4,449405.4,6778,0,0,0,L,1151911521,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282129,203659.00
07/07/2015 11:15,2,6.543,ACTIVE,220.06,364.29,60.018,1436282103,"201051344000585","174011321042388",28.90,33.30,0,336.64,404.87,191.5,182.9,0.884,164589.7,164589.7,5472,0,0,0,L,1122011218,0,123.81,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282131,203660.00
07/07/2015 11:15,2,6.359,ACTIVE,218.26,379.62,59.986,1436282103,"274151322000054","174011321042388",28.05,40.40,0,337.54,392.25,180.6,172.4,0.703,444483.4,444483.4,6359,0,0,0,L,1151911521,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282131,203661.00
07/07/2015 11:15,2,6.711,ACTIVE,219.84,363.39,59.991,1436282103,"201051344001203","174011321042388",28.77,34.00,0,337.24,406.97,195.7,186.9,0.910,165725.7,165725.7,5476,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282132,203662.00
07/07/2015 11:15,2,6.570,ACTIVE,218.71,362.49,59.959,1436282103,"201051344000646","174011321042388",28.47,32.80,0,336.64,406.67,189.3,180.8,0.879,162943.6,162943.6,5468,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282133,203663.00
07/07/2015 11:15,2,4.215,ACTIVE,219.16,434.33,59.991,1436282103,"274151322000068","174011321042388",39.24,39.80,0,397.35,460.17,166.9,159.1,0.614,352274.0,352274.0,6471,0,0,0,L,1151911521,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282134,203664.00
07/07/2015 11:15,2,6.719,ACTIVE,219.16,379.02,59.986,1436282103,"274151322000076","174011321042388",28.67,40.00,0,337.24,394.35,195.0,186.3,0.742,474021.3,474021.3,6761,0,0,0,L,1151911521,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282135,203665.00
07/07/2015 11:15,1,3.940,ACTIVE,218.4,367.36,60.03,1436282103,"033051125000132","174011321042388",34.42,27,0.592,318.47,373.13,134.9,128.9,0.600,32898.600000024,32929.900000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282136,203666.00
07/07/2015 11:15,1,4.476,ACTIVE,218.4,329.66,60.03,1436282103,"033051125000150","174011321042388",39.64,26,0.786,314.08,385.64,176.6,170.5,0.779,43889.800000012,43931.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282138,203667.00
07/07/2015 11:15,2,6.607,ACTIVE,218.26,360.38,60.028,1436282103,"201051344000890","174011321042388",28.73,34.50,0,336.94,407.57,192.2,183.6,0.879,167229.2,167229.2,5476,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282139,203668.00
07/07/2015 11:15,2,6.729,ACTIVE,220.52,364.59,59.991,1436282103,"201051344000900","174011321042388",29.24,25.50,0,336.04,408.18,199.2,190.3,0.893,167465.6,167465.6,5488,0,0,0,L,1122011218,0,124.72,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282140,203669.00
07/07/2015 11:15,2,6.633,ACTIVE,220.06,365.19,59.991,1436282103,"201051344000633","174011321042388",28.84,30.50,0,336.04,406.67,193.8,185.1,0.906,157130.2,157130.2,5487,0,0,0,L,1122011218,0,124.49,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282141,203670.00
07/07/2015 11:15,1,6.061,ACTIVE,218.7,373.32,60.07,1436282103,"040051121000185","174011321042388",25.76,26,0.688,318.40,378.80,155.4,149.3,0.690,38677.599999999,38714.099999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282142,203671.00
07/07/2015 11:15,2,6.635,ACTIVE,220.97,366.40,59.986,1436282103,"201051344000983","174011321042388",29.30,27.80,0,336.34,407.27,196.8,188.1,0.910,164468.3,164468.3,5489,0,0,0,L,1122011218,0,124.72,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282143,203672.00
07/07/2015 11:15,2,6.545,ACTIVE,220.06,365.49,59.986,1436282103,"201051344000917","174011321042388",29.10,31.80,0,335.74,406.37,192.7,184.1,0.906,167677.5,167677.5,5487,0,0,0,L,1122011218,0,124.27,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282144,203673.00
07/07/2015 11:15,1,6.065,ACTIVE,217.6,339.23,60.03,1436282103,"040051121000116","174011321042388",25.61,25,0.688,318.04,379.92,154.5,148.3,0.684,38699.200000048,38735.5,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282145,203674.00
07/07/2015 11:15,1,3.869,ACTIVE,218.5,349.95,60.03,1436282103,"033051125000135","174011321042388",34.37,26,0.585,319.53,373.16,132.3,127.0,0.590,32740.900000034,32771.999999998,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282146,203675.00
07/07/2015 11:15,2,6.654,ACTIVE,220.52,365.49,59.991,1436282103,"201051344000648","174011321042388",28.73,27.30,0,336.64,406.97,193.6,184.9,0.893,163479.3,163479.3,5481,0,0,0,L,1122011218,0,124.04,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282147,203676.00
07/07/2015 11:15,2,6.732,ACTIVE,219.84,363.39,59.991,1436282103,"201051344001093","174011321042388",28.78,33.50,0,336.64,407.27,196.2,187.5,0.879,165841.0,165841.0,5479,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282148,203677.00
07/07/2015 11:15,2,6.654,ACTIVE,220.74,365.19,60.002,1436282103,"201051344000645","174011321042388",29.26,27.80,0,336.64,406.37,197.2,188.5,0.879,164022.7,164022.7,5488,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282149,203678.00
07/07/2015 11:15,2,6.330,ACTIVE,218.26,351.07,59.996,1436282103,"274151322000085","174011321042388",28.61,39.30,0,338.44,392.25,183.3,175.0,0.689,446737.6,446737.6,6764,0,0,0,L,1151911521,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282150,203679.00
07/07/2015 11:15,2,6.703,ACTIVE,220.29,363.99,59.991,1436282103,"201051344000651","174011321042388",28.25,32.20,0,336.94,405.77,191.7,183.1,0.862,163399.3,163399.3,5475,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282151,203680.00
07/07/2015 11:15,2,6.668,ACTIVE,220.06,362.49,59.981,1436282103,"201051344000867","174011321042388",28.98,29.30,0,337.84,406.97,195.7,186.9,0.884,155814.2,155814.2,5493,0,0,0,L,1122011218,0,124.49,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282152,203681.00
07/07/2015 11:15,1,6.145,ACTIVE,218.2,368.51,60.03,1436282103,"040051121000095","174011321042388",23.03,26,0.625,318.59,374.89,140.8,135.5,0.621,38259.7,38292.9,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282153,203682.00
07/07/2015 11:15,2,6.643,ACTIVE,218.71,362.49,59.991,1436282103,"201051344001230","174011321042388",28.73,33.50,0,331.53,407.57,193.2,184.5,0.902,166913.7,166913.7,5490,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282154,203683.00
07/07/2015 11:15,2,6.652,ACTIVE,221.19,366.70,59.986,1436282103,"201051344000576","174011321042388",29.28,25.80,0,335.74,407.87,197.2,188.4,0.875,163266.6,163266.6,5496,0,0,0,L,1122011218,0,124.72,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282155,203684.00
07/07/2015 11:15,2,6.615,ACTIVE,221.19,364.29,60.002,1436282103,"201051344000579","174011321042388",28.86,32.80,0,336.64,406.37,193.3,184.7,0.897,169745.6,169745.6,5478,0,0,0,L,1122011218,0,124.72,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436282156,203685.00
07/07/2015 11:30,2,7.068,ACTIVE,219.16,363.39,59.938,1436283004,"201051344000955","174011321042388",28.05,34.50,0,333.93,410.28,200.7,191.8,0.941,168907.6,168907.6,5481,0,0,0,L,1122011218,0,123.59,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283005,203686.00
07/07/2015 11:30,1,6.559,ACTIVE,217.7,359.56,60.00,1436283004,"040051121000195","174011321042388",25.45,29,0.736,318.66,381.25,166.1,159.2,0.730,41246.800000024,41285.399999988,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283006,203687.00
07/07/2015 11:30,2,6.984,ACTIVE,217.80,354.37,59.970,1436283004,"274151322000095","174011321042388",28.61,43.60,0,334.54,397.05,202.3,193.4,0.760,468244.0,468244.0,6389,0,0,0,L,1151911521,0,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283007,203688.00
07/07/2015 11:30,2,7.094,ACTIVE,220.06,365.80,59.981,1436283004,"201051344000868","174011321042388",28.84,26.80,0,334.84,411.18,207.2,198.1,0.924,155219.3,155219.3,5487,0,0,0,L,1122011218,0,124.04,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283008,203689.00
07/07/2015 11:30,2,7.070,ACTIVE,221.64,367.60,59.933,1436283004,"201051344000853","174011321042388",29.10,27.80,0,338.44,412.38,208.3,199.1,0.955,161487.6,161487.6,5488,0,0,0,L,1122011218,0,125.40,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283009,203690.00
07/07/2015 11:30,2,6.984,ACTIVE,220.52,365.80,59.975,1436283004,"201051344000582","174011321042388",28.17,32.80,0,335.74,409.68,199.2,190.3,0.910,161702.7,161702.7,5473,0,0,0,L,1122011218,0,124.49,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283010,203691.00
07/07/2015 11:30,1,6.428,ACTIVE,218.2,361.28,60.00,1436283004,"040051121000097","174011321042388",25.81,27,0.731,317.50,382.11,165.1,158.6,0.724,39401.100000012,39439.800000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283011,203692.00
07/07/2015 11:30,2,7.014,ACTIVE,221.19,366.10,59.949,1436283004,"201051344000469","174011321042388",29.18,26.80,0,335.14,411.78,207.2,198.1,0.972,156767.0,156767.0,5479,0,0,0,L,1122011218,0,124.27,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283012,203693.00
07/07/2015 11:30,2,7.109,ACTIVE,221.42,367.30,59.965,1436283004,"201051344000988","174011321042388",28.59,29.80,0,335.14,410.88,205.9,196.8,0.932,156347.6,156347.6,5480,0,0,0,L,1122011218,0,124.72,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283013,203694.00
07/07/2015 11:30,2,7.033,ACTIVE,221.42,367.00,59.965,1436283004,"201051344001158","174011321042388",28.43,30.50,0,336.34,409.98,202.3,193.3,0.932,162427.6,162427.6,5476,0,0,0,L,1122011218,0,124.72,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283014,203695.00
07/07/2015 11:30,2,6.936,ACTIVE,220.06,365.49,59.959,1436283004,"201051344001025","174011321042388",28.84,36.30,0,336.34,410.28,202.4,193.4,0.897,165903.3,165903.3,5472,0,0,0,L,1122011218,0,124.04,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283015,203696.00
07/07/2015 11:30,1,4.746,ACTIVE,218.1,362.91,60.00,1436283004,"033051125000118","174011321042388",39.41,29,0.825,313.61,389.04,186.1,179.0,0.813,43864.1,43907.7,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283016,203697.00
07/07/2015 11:30,2,6.934,ACTIVE,221.19,367.00,60.002,1436283004,"201051344000569","174011321042388",29.56,28.30,0,335.74,410.88,207.6,198.4,0.946,169378.7,169378.7,5484,0,0,0,L,1122011218,0,124.49,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283017,203698.00
07/07/2015 11:30,2,4.445,ACTIVE,218.71,435.83,59.965,1436283004,"274151322000094","174011321042388",39.48,41.80,0,388.04,460.78,175.6,167.5,0.667,353219.7,353219.7,6864,0,0,0,L,1151911521,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283018,203699.00
07/07/2015 11:30,1,6.584,ACTIVE,218.6,355.72,60.00,1436283004,"040051121000068","174011321042388",22.95,28,0.666,318.06,378.18,150.4,144.5,0.667,37775.9,37811.2,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283020,203700.00
07/07/2015 11:30,2,7.051,ACTIVE,221.42,365.80,59.944,1436283004,"201051344000458","174011321042388",28.77,29.50,0,335.74,410.58,205.5,196.4,0.959,165202.8,165202.8,5481,0,0,0,L,1122011218,0,125.17,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283021,203701.00
07/07/2015 11:30,2,6.555,ACTIVE,218.48,364.89,59.986,1436283004,"274151322000087","174011321042388",26.54,61.30,0,334.84,390.74,176.1,168.1,0.636,424019.6,424019.6,6361,0,0,0,L,1151911521,0,125.85,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283022,203702.00
07/07/2015 11:30,2,6.734,ACTIVE,218.48,376.01,59.959,1436283004,"274151322000052","174011321042388",28.09,42.80,0,334.84,394.65,191.5,182.9,0.716,453304.4,453304.4,6761,0,0,0,L,1151911521,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283023,203703.00
07/07/2015 11:30,2,7.049,ACTIVE,219.16,363.39,59.970,1436283004,"201051344001145","174011321042388",28.15,31.30,0,336.94,409.98,200.8,191.9,0.897,170357.5,170357.5,5488,0,0,0,L,1122011218,0,123.81,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283023,203704.00
07/07/2015 11:30,2,6.949,ACTIVE,219.16,363.39,59.959,1436283004,"201051344000685","174011321042388",28.59,33.00,0,333.93,409.68,201.2,192.3,0.959,169396.9,169396.9,5492,0,0,0,L,1122011218,0,124.49,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283024,203705.00
07/07/2015 11:30,2,6.727,ACTIVE,218.26,375.41,59.970,1436283004,"274151322000088","174011321042388",27.57,40.80,0,334.54,393.45,187.7,179.3,0.703,434325.0,434325.0,6372,0,0,0,L,1151911521,0,126.30,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283025,203706.00
07/07/2015 11:30,2,6.930,ACTIVE,220.06,364.29,59.965,1436283004,"201051344000438","174011321042388",28.53,33.80,0,336.64,410.28,200.2,191.3,0.932,169531.3,169531.3,5473,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283026,203707.00
07/07/2015 11:30,2,6.941,ACTIVE,220.29,364.29,59.954,1436283004,"201051344001135","174011321042388",28.35,33.30,0,336.64,409.68,199.4,190.5,0.902,160856.9,160856.9,5462,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283027,203708.00
07/07/2015 11:30,2,6.844,ACTIVE,219.84,361.89,59.970,1436283004,"201051344000417","174011321042388",28.37,36.30,0,336.34,408.48,196.7,187.9,0.897,165190.8,165190.8,5474,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283028,203709.00
07/07/2015 11:30,2,7.074,ACTIVE,219.39,363.99,59.975,1436283004,"201051344000594","174011321042388",28.51,35.00,0,332.13,411.48,204.2,195.1,0.950,165617.1,165617.1,5474,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283029,203710.00
07/07/2015 11:30,2,6.641,ACTIVE,218.48,370.30,59.965,1436283004,"274151322000083","174011321042388",28.11,43.80,0,336.04,393.45,188.8,180.3,0.751,449449.3,449449.3,6779,0,0,0,L,1151911521,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283030,203711.00
07/07/2015 11:30,2,6.963,ACTIVE,220.74,365.49,59.970,1436283004,"201051344000585","174011321042388",28.51,34.50,0,336.34,408.18,201.1,192.2,0.919,164636.3,164636.3,5473,0,0,0,L,1122011218,0,124.04,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283031,203712.00
07/07/2015 11:30,2,6.699,ACTIVE,218.93,366.70,59.959,1436283004,"274151322000054","174011321042388",27.95,42.00,0,334.54,394.95,189.7,181.2,0.725,444527.5,444527.5,6360,0,0,0,L,1151911521,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283032,203713.00
07/07/2015 11:30,2,7.035,ACTIVE,220.52,364.59,59.965,1436283004,"201051344001203","174011321042388",28.75,35.20,0,336.34,410.58,204.7,195.6,0.950,165773.3,165773.3,5477,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283033,203714.00
07/07/2015 11:30,2,6.969,ACTIVE,219.39,363.69,59.975,1436283004,"201051344000646","174011321042388",28.19,35.00,0,333.03,409.98,198.9,190.1,0.902,162989.8,162989.8,5469,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283034,203715.00
07/07/2015 11:30,2,4.510,ACTIVE,219.39,426.51,59.954,1436283004,"274151322000068","174011321042388",38.76,41.50,0,392.85,461.08,177.1,169.0,0.663,352315.2,352315.2,6472,0,0,0,L,1151911521,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283035,203716.00
07/07/2015 11:30,2,7.053,ACTIVE,219.16,374.21,59.965,1436283004,"274151322000076","174011321042388",28.71,42.50,0,336.34,397.35,205.0,196.0,0.787,474069.0,474069.0,6762,0,0,0,L,1151911521,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283036,203717.00
07/07/2015 11:30,1,4.164,ACTIVE,218.6,328.06,60.03,1436283004,"033051125000132","174011321042388",34.15,28,0.619,319.92,375.38,141.5,134.9,0.627,32929.900000024,32962.800000024,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283037,203718.00
07/07/2015 11:30,1,4.737,ACTIVE,218.8,331.41,60.00,1436283004,"033051125000150","174011321042388",39.37,27,0.825,314.69,388.72,185.6,178.9,0.811,43931.5,43975.199999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283038,203719.00
07/07/2015 11:30,2,7.111,ACTIVE,219.39,363.09,59.970,1436283004,"201051344000890","174011321042388",27.93,36.00,0,333.93,409.68,201.2,192.2,0.915,167276.0,167276.0,5477,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283039,203720.00
07/07/2015 11:30,2,7.027,ACTIVE,221.19,365.49,59.975,1436283004,"201051344000900","174011321042388",29.56,26.50,0,335.14,411.78,210.2,201.0,0.946,167514.0,167514.0,5489,0,0,0,L,1122011218,0,124.94,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283040,203721.00
07/07/2015 11:30,2,7.082,ACTIVE,220.52,363.99,59.970,1436283004,"201051344000633","174011321042388",28.39,31.80,0,335.44,409.68,203.6,194.5,0.941,157177.3,157177.3,5488,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283041,203722.00
07/07/2015 11:30,1,6.460,ACTIVE,218.9,376.32,60.00,1436283004,"040051121000185","174011321042388",25.45,28,0.722,318.16,381.60,163.6,157.2,0.718,38714.099999999,38752.400000011,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283042,203723.00
07/07/2015 11:30,2,6.971,ACTIVE,221.64,365.80,59.970,1436283004,"201051344000983","174011321042388",29.36,28.50,0,335.14,410.88,207.1,198.0,0.955,164516.0,164516.0,5490,0,0,0,L,1122011218,0,125.17,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283043,203724.00
07/07/2015 11:30,2,6.926,ACTIVE,220.29,363.69,59.965,1436283004,"201051344000917","174011321042388",28.78,32.60,0,336.04,409.38,201.8,192.9,0.950,167724.5,167724.5,5488,0,0,0,L,1122011218,0,124.27,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283044,203725.00
07/07/2015 11:30,1,6.375,ACTIVE,217.8,329.44,60.03,1436283004,"040051121000116","174011321042388",25.54,26,0.718,316.65,380.91,162.0,155.5,0.715,38735.5,38773.5,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283045,203726.00
07/07/2015 11:30,1,4.082,ACTIVE,219.1,365.93,60.03,1436283004,"033051125000135","174011321042388",34.19,28,0.611,319.99,375.88,138.9,133.2,0.610,32771.999999998,32804.30000001,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283046,203727.00
07/07/2015 11:30,2,6.994,ACTIVE,220.97,366.10,59.965,1436283004,"201051344000648","174011321042388",28.77,27.50,0,336.04,410.88,203.7,194.7,0.924,163526.3,163526.3,5482,0,0,0,L,1122011218,0,124.27,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283047,203728.00
07/07/2015 11:30,2,7.076,ACTIVE,220.29,366.10,59.970,1436283004,"201051344001093","174011321042388",28.65,34.30,0,335.74,410.28,205.2,196.2,0.924,165888.8,165888.8,5480,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283048,203729.00
07/07/2015 11:30,2,7.113,ACTIVE,221.19,365.19,59.949,1436283004,"201051344000645","174011321042388",28.78,28.50,0,335.74,409.98,207.4,198.3,0.924,164070.6,164070.6,5489,0,0,0,L,1122011218,0,124.94,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283049,203730.00
07/07/2015 11:30,2,6.721,ACTIVE,218.93,354.07,59.965,1436283004,"274151322000085","174011321042388",28.15,41.00,0,335.74,394.65,191.8,183.2,0.725,446782.2,446782.2,6765,0,0,0,L,1151911521,0,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283050,203731.00
07/07/2015 11:30,2,6.957,ACTIVE,220.74,365.49,59.986,1436283004,"201051344000651","174011321042388",28.53,33.50,0,336.34,409.08,201.1,192.2,0.910,163446.0,163446.0,5476,0,0,0,L,1122011218,0,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283051,203732.00
07/07/2015 11:30,2,7.070,ACTIVE,220.52,362.79,59.981,1436283004,"201051344000867","174011321042388",28.67,30.30,0,334.24,410.58,205.2,196.1,0.924,155861.6,155861.6,5494,0,0,0,L,1122011218,0,124.72,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283052,203733.00
07/07/2015 11:30,1,6.491,ACTIVE,218.3,336.10,60.00,1436283004,"040051121000095","174011321042388",22.83,27,0.654,319.35,376.78,147.4,142.1,0.646,38292.9,38327.4,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283053,203734.00
07/07/2015 11:30,2,6.998,ACTIVE,221.42,367.30,59.949,1436283004,"201051344000576","174011321042388",29.26,26.80,0,317.40,411.78,207.5,198.3,0.932,163314.5,163314.5,5497,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283056,203735.00
07/07/2015 11:30,2,6.979,ACTIVE,221.87,368.50,59.981,1436283004,"201051344000579","174011321042388",28.73,33.50,0,336.34,409.98,203.1,194.1,0.937,169792.7,169792.7,5479,0,0,0,L,1122011218,0,125.17,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283057,203736.00
07/07/2015 11:30,2,7.090,ACTIVE,219.16,363.69,59.975,1436283004,"201051344001230","174011321042388",28.19,34.80,0,332.73,409.38,202.4,193.4,0.946,166960.9,166960.9,5491,0,0,0,L,1122011218,1,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283058,203737.00
07/07/2015 11:45,2,7.258,ACTIVE,219.61,363.09,59.959,1436283903,"201051344000955","174011321042388",27.67,35.80,0,336.64,410.58,203.3,194.3,0.924,168955.9,168955.9,5482,0,0,0,L,1122011218,0,123.81,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283904,203738.00
07/07/2015 11:45,1,6.764,ACTIVE,219.1,326.73,60.00,1436283903,"040051121000195","174011321042388",25.24,29,0.749,318.21,383.34,169.9,163.0,0.742,41285.399999988,41325.599999976,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283905,203739.00
07/07/2015 11:45,2,7.217,ACTIVE,218.03,355.58,59.944,1436283903,"274151322000095","174011321042388",28.27,45.30,0,336.64,397.96,206.6,197.5,0.747,468293.0,468293.0,6390,0,0,0,L,1151911521,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283906,203740.00
07/07/2015 11:45,2,7.307,ACTIVE,220.29,365.49,59.949,1436283903,"201051344000868","174011321042388",27.97,29.00,0,335.74,411.48,206.9,197.8,0.924,155268.7,155268.7,5488,0,0,0,L,1122011218,0,124.49,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283907,203741.00
07/07/2015 11:45,2,7.227,ACTIVE,222.10,368.20,59.965,1436283903,"201051344000853","174011321042388",28.63,29.50,0,342.95,417.19,209.5,200.3,0.959,161537.5,161537.5,5489,0,0,0,L,1122011218,0,125.62,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283908,203742.00
07/07/2015 11:45,2,7.119,ACTIVE,220.97,367.00,59.928,1436283903,"201051344000582","174011321042388",27.95,34.30,0,335.44,409.68,201.4,192.5,0.919,161750.6,161750.6,5474,0,0,0,L,1122011218,0,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283909,203743.00
07/07/2015 11:45,1,6.598,ACTIVE,219.2,377.17,60.00,1436283903,"040051121000097","174011321042388",25.70,28,0.748,317.93,383.90,168.8,162.8,0.740,39439.800000012,39480.200000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283910,203744.00
07/07/2015 11:45,2,7.188,ACTIVE,221.87,368.50,59.938,1436283903,"201051344000469","174011321042388",28.47,28.80,0,335.44,415.69,207.1,197.9,0.968,156816.4,156816.4,5480,0,0,0,L,1122011218,0,124.94,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283911,203745.00
07/07/2015 11:45,2,7.314,ACTIVE,221.64,367.90,59.981,1436283903,"201051344000988","174011321042388",27.77,32.40,0,336.34,415.69,205.6,196.5,0.932,156396.7,156396.7,5481,0,0,0,L,1122011218,0,124.94,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283912,203746.00
07/07/2015 11:45,2,7.230,ACTIVE,221.87,367.60,59.965,1436283903,"201051344001158","174011321042388",27.67,33.00,0,337.84,413.59,202.6,193.6,0.932,162476.0,162476.0,5477,0,0,0,L,1122011218,0,124.94,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283913,203747.00
07/07/2015 11:45,2,7.205,ACTIVE,220.29,365.49,59.965,1436283903,"201051344001025","174011321042388",28.03,37.50,0,336.04,410.28,204.3,195.2,0.906,165951.9,165951.9,5473,0,0,0,L,1122011218,0,124.27,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283914,203748.00
07/07/2015 11:45,1,4.851,ACTIVE,218.1,336.81,60.03,1436283903,"033051125000118","174011321042388",39.44,29,0.847,314.86,390.66,190.4,183.5,0.827,43907.7,43952.9,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283915,203749.00
07/07/2015 11:45,2,7.217,ACTIVE,221.19,368.50,59.970,1436283903,"201051344000569","174011321042388",28.63,29.50,0,336.64,412.38,209.1,199.9,0.946,169428.6,169428.6,5485,0,0,0,L,1122011218,0,124.49,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283916,203750.00
07/07/2015 11:45,2,4.588,ACTIVE,218.26,423.81,59.959,1436283903,"274151322000094","174011321042388",39.00,42.80,0,387.44,460.47,181.2,173.0,0.694,353262.5,353262.5,6865,0,0,0,L,1151911521,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283917,203751.00
07/07/2015 11:45,1,6.785,ACTIVE,218.5,330.53,60.03,1436283903,"040051121000068","174011321042388",22.68,28,0.676,318.10,379.04,153.1,146.8,0.674,37811.2,37847.8,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283918,203752.00
07/07/2015 11:45,2,7.248,ACTIVE,221.42,366.10,59.975,1436283903,"201051344000458","174011321042388",28.11,31.00,0,337.54,411.48,206.3,197.2,0.959,165252.0,165252.0,5482,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283919,203753.00
07/07/2015 11:45,2,6.811,ACTIVE,218.26,372.71,59.970,1436283903,"274151322000087","174011321042388",25.88,64.80,0,337.54,391.04,178.4,170.3,0.681,424061.8,424061.8,6362,0,0,0,L,1151911521,0,125.40,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283920,203754.00
07/07/2015 11:45,2,6.877,ACTIVE,218.48,363.99,59.975,1436283903,"274151322000052","174011321042388",28.05,43.80,0,336.04,394.35,195.3,186.6,0.729,453350.8,453350.8,6762,0,0,0,L,1151911521,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283921,203755.00
07/07/2015 11:45,2,7.240,ACTIVE,219.16,364.59,59.970,1436283903,"201051344001145","174011321042388",27.83,33.00,0,336.34,418.09,204.2,195.2,0.919,170406.0,170406.0,5489,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283922,203756.00
07/07/2015 11:45,2,7.148,ACTIVE,218.93,365.19,59.959,1436283903,"201051344000685","174011321042388",28.19,34.50,0,336.64,410.58,204.1,195.1,0.959,169445.4,169445.4,5493,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283923,203757.00
07/07/2015 11:45,2,6.902,ACTIVE,218.26,366.70,59.975,1436283903,"274151322000088","174011321042388",27.43,42.50,0,335.74,394.05,191.7,183.1,0.720,434370.4,434370.4,6373,0,0,0,L,1151911521,0,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283924,203758.00
07/07/2015 11:45,2,7.145,ACTIVE,220.06,366.70,60.007,1436283903,"201051344000438","174011321042388",28.09,35.40,0,335.14,410.58,203.1,194.1,0.950,169579.5,169579.5,5474,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283925,203759.00
07/07/2015 11:45,2,7.160,ACTIVE,220.06,364.89,59.965,1436283903,"201051344001135","174011321042388",27.67,35.00,0,336.04,409.68,200.6,191.7,0.910,160904.7,160904.7,5463,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283926,203760.00
07/07/2015 11:45,2,7.049,ACTIVE,219.61,364.89,59.981,1436283903,"201051344000417","174011321042388",27.85,38.20,0,336.64,409.38,198.7,189.8,0.924,165238.1,165238.1,5475,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283927,203761.00
07/07/2015 11:45,2,7.305,ACTIVE,219.16,363.99,59.975,1436283903,"201051344000594","174011321042388",27.73,37.50,0,336.34,411.48,205.1,196.0,0.937,165666.1,165666.1,5475,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283928,203762.00
07/07/2015 11:45,2,6.879,ACTIVE,218.03,354.07,59.949,1436283903,"274151322000083","174011321042388",27.71,45.30,0,336.04,394.95,192.9,184.2,0.742,449495.1,449495.1,6780,0,0,0,L,1151911521,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283929,203763.00
07/07/2015 11:45,2,6.861,ACTIVE,218.03,375.41,59.981,1436283903,"274151322000054","174011321042388",27.73,44.00,0,336.34,394.95,192.5,183.9,0.734,444573.2,444573.2,6361,0,0,0,L,1151911521,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283931,203764.00
07/07/2015 11:45,2,7.336,ACTIVE,220.06,364.89,59.986,1436283903,"201051344001203","174011321042388",27.65,37.00,0,336.04,410.28,205.5,196.4,0.977,165822.3,165822.3,5478,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283932,203765.00
07/07/2015 11:45,2,4.678,ACTIVE,219.16,429.82,59.970,1436283903,"274151322000068","174011321042388",38.27,42.50,0,392.55,461.68,182.1,173.8,0.685,352358.0,352358.0,6473,0,0,0,L,1151911521,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283934,203766.00
07/07/2015 11:45,2,7.236,ACTIVE,219.16,370.60,59.975,1436283903,"274151322000076","174011321042388",28.53,44.00,0,336.64,397.05,209.0,199.8,0.795,474118.8,474118.8,6763,0,0,0,L,1151911521,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283935,203767.00
07/07/2015 11:45,1,4.257,ACTIVE,218.9,371.41,60.03,1436283903,"033051125000132","174011321042388",34.08,29,0.633,315.47,376.25,144.4,137.8,0.636,32962.800000024,32997.000000024,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283937,203768.00
07/07/2015 11:45,1,4.887,ACTIVE,218.3,380.97,60.00,1436283903,"033051125000150","174011321042388",39.10,28,0.847,314.86,390.47,190.1,183.5,0.832,43975.199999988,44020.800000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283938,203769.00
07/07/2015 11:45,2,7.227,ACTIVE,219.16,367.60,59.981,1436283903,"201051344000890","174011321042388",27.71,38.00,0,336.94,410.88,202.8,193.8,0.915,167324.4,167324.4,5478,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283939,203770.00
07/07/2015 11:45,2,7.184,ACTIVE,220.97,367.30,59.986,1436283903,"201051344000900","174011321042388",29.04,28.00,0,334.84,412.08,211.2,201.9,0.946,167564.4,167564.4,5490,0,0,0,L,1122011218,0,125.17,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283940,203771.00
07/07/2015 11:45,2,7.186,ACTIVE,220.52,367.30,59.981,1436283903,"201051344000633","174011321042388",28.03,33.80,0,335.44,409.38,204.1,195.0,0.950,157226.0,157226.0,5489,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283941,203772.00
07/07/2015 11:45,1,6.563,ACTIVE,219.1,331.80,60.03,1436283903,"040051121000185","174011321042388",25.63,28,0.741,318.09,383.11,167.3,161.2,0.734,38752.400000011,38792.400000011,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283942,203773.00
07/07/2015 11:45,2,7.225,ACTIVE,221.64,369.10,59.975,1436283903,"201051344000983","174011321042388",28.37,29.80,0,336.34,411.78,207.6,198.4,0.955,164565.6,164565.6,5491,0,0,0,L,1122011218,0,125.40,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283943,203774.00
07/07/2015 11:45,2,7.156,ACTIVE,220.52,366.40,59.975,1436283903,"201051344000917","174011321042388",28.09,34.50,0,335.44,409.38,203.3,194.3,0.955,167773.0,167773.0,5489,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283944,203775.00
07/07/2015 11:45,1,6.508,ACTIVE,217.9,325.00,60.03,1436283903,"040051121000116","174011321042388",25.53,27,0.733,317.30,382.02,165.3,158.3,0.730,38773.5,38812.900000036,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283945,203776.00
07/07/2015 11:45,1,4.217,ACTIVE,219.3,326.81,60.03,1436283903,"033051125000135","174011321042388",33.84,28,0.624,320.04,376.80,142.0,136.0,0.628,32804.30000001,32838.199999986,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283946,203777.00
07/07/2015 11:45,2,7.133,ACTIVE,221.19,368.20,59.991,1436283903,"201051344000648","174011321042388",28.23,30.00,0,336.34,411.78,203.9,194.9,0.928,163575.1,163575.1,5483,0,0,0,L,1122011218,0,124.72,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283947,203778.00
07/07/2015 11:45,2,7.262,ACTIVE,220.74,367.90,59.981,1436283903,"201051344001093","174011321042388",27.93,36.00,0,335.74,410.58,205.4,196.3,0.924,165937.9,165937.9,5481,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283948,203779.00
07/07/2015 11:45,2,7.234,ACTIVE,221.42,366.40,59.991,1436283903,"201051344000645","174011321042388",28.29,30.30,0,336.64,411.18,207.3,198.2,0.915,164120.2,164120.2,5490,0,0,0,L,1122011218,0,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283949,203780.00
07/07/2015 11:45,2,6.918,ACTIVE,218.71,363.69,59.981,1436283903,"274151322000085","174011321042388",27.75,42.50,0,336.64,394.95,194.3,185.6,0.734,446828.4,446828.4,6766,0,0,0,L,1151911521,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283950,203781.00
07/07/2015 11:45,2,7.203,ACTIVE,220.97,367.00,60.002,1436283903,"201051344000651","174011321042388",27.75,35.00,0,335.74,409.08,202.4,193.4,0.906,163494.3,163494.3,5477,0,0,0,L,1122011218,0,125.40,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283951,203782.00
07/07/2015 11:45,2,7.221,ACTIVE,220.74,365.49,60.002,1436283903,"201051344000867","174011321042388",28.05,32.00,0,336.34,410.28,205.2,196.1,0.919,155910.6,155910.6,5495,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283952,203783.00
07/07/2015 11:45,1,6.622,ACTIVE,218.6,372.69,60.03,1436283903,"040051121000095","174011321042388",22.79,27,0.665,319.20,378.14,150.1,144.2,0.660,38327.4,38363.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283953,203784.00
07/07/2015 11:45,2,7.150,ACTIVE,219.16,368.20,59.986,1436283903,"201051344001230","174011321042388",28.19,36.00,0,337.54,411.18,204.3,195.3,0.955,167009.4,167009.4,5492,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283954,203785.00
07/07/2015 11:45,2,7.188,ACTIVE,221.64,369.70,59.991,1436283903,"201051344000576","174011321042388",28.55,28.80,0,336.94,415.99,207.7,198.5,0.924,163364.0,163364.0,5498,0,0,0,L,1122011218,0,125.40,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283955,203786.00
07/07/2015 11:45,2,7.191,ACTIVE,221.64,368.50,59.954,1436283903,"201051344000579","174011321042388",27.99,35.40,0,336.94,413.59,203.8,194.8,0.941,169841.3,169841.3,5480,0,0,0,L,1122011218,0,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283956,203787.00
07/07/2015 11:45,2,7.141,ACTIVE,220.74,367.60,60.002,1436283903,"201051344000585","174011321042388",27.95,36.30,0,335.14,408.48,202.2,193.2,0.924,164685.9,164685.9,5474,0,0,0,L,1122011218,1,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283956,203788.00
07/07/2015 11:45,2,7.146,ACTIVE,219.39,366.70,59.996,1436283903,"201051344000646","174011321042388",27.79,36.50,0,336.34,410.58,201.2,192.3,0.937,163038.9,163038.9,5470,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436283957,203789.00
07/07/2015 12:00,2,7.260,ACTIVE,220.06,365.49,59.986,1436284803,"201051344000955","174011321042388",28.21,37.30,0,336.34,411.78,207.5,198.3,0.968,169005.0,169005.0,5483,0,0,0,L,1122011218,0,123.81,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284804,203790.00
07/07/2015 12:00,1,6.845,ACTIVE,218.6,373.90,60.00,1436284803,"040051121000195","174011321042388",25.29,30,0.759,318.63,384.47,172.3,164.7,0.750,41325.599999976,41366.7,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284805,203791.00
07/07/2015 12:00,2,7.338,ACTIVE,218.71,371.81,59.981,1436284803,"274151322000095","174011321042388",28.33,47.00,0,336.04,398.86,210.1,200.9,0.778,468342.8,468342.8,6391,0,0,0,L,1151911521,0,126.30,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284806,203792.00
07/07/2015 12:00,2,7.451,ACTIVE,220.97,367.30,59.981,1436284803,"201051344000868","174011321042388",28.35,29.00,0,336.04,412.38,214.0,204.6,0.950,155319.0,155319.0,5489,0,0,0,L,1122011218,0,124.49,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284807,203793.00
07/07/2015 12:00,2,7.406,ACTIVE,222.55,369.40,59.959,1436284803,"201051344000853","174011321042388",28.90,29.30,0,342.95,419.60,216.6,207.1,0.990,161588.6,161588.6,5490,0,0,0,L,1122011218,0,125.62,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284808,203794.00
07/07/2015 12:00,2,7.236,ACTIVE,221.42,367.30,59.986,1436284803,"201051344000582","174011321042388",28.15,35.60,0,335.44,412.08,206.0,196.9,0.941,161799.2,161799.2,5475,0,0,0,L,1122011218,0,124.72,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284809,203795.00
07/07/2015 12:00,1,6.761,ACTIVE,219.2,324.82,60.03,1436284803,"040051121000097","174011321042388",25.57,28,0.761,317.76,385.78,172.0,165.4,0.747,39480.200000012,39521.100000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284810,203796.00
07/07/2015 12:00,2,7.334,ACTIVE,222.32,369.40,59.991,1436284803,"201051344000469","174011321042388",28.84,29.00,0,337.24,418.39,214.2,204.8,1.003,156866.9,156866.9,5481,0,0,0,L,1122011218,0,124.72,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284811,203797.00
07/07/2015 12:00,2,7.330,ACTIVE,222.32,370.30,59.991,1436284803,"201051344000988","174011321042388",28.63,32.60,0,341.15,417.79,212.5,203.2,0.959,156446.7,156446.7,5482,0,0,0,L,1122011218,0,125.17,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284812,203798.00
07/07/2015 12:00,2,7.346,ACTIVE,222.32,367.90,59.996,1436284803,"201051344001158","174011321042388",28.13,34.50,0,338.44,416.29,209.1,199.9,0.963,162525.2,162525.2,5478,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284813,203799.00
