ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 12:00,2,7.344,ACTIVE,221.19,367.30,59.991,1436284803,"201051344001025","174011321042388",28.17,39.00,0,335.74,411.78,209.4,200.2,0.932,166001.4,166001.4,5474,0,0,0,L,1122011218,0,124.49,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284814,203800.00
07/07/2015 12:00,1,4.982,ACTIVE,218.7,377.62,60.03,1436284803,"033051125000118","174011321042388",39.17,30,0.860,314.49,393.28,194.2,187.0,0.846,43952.9,43999.1,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284815,203801.00
07/07/2015 12:00,2,7.291,ACTIVE,222.10,367.90,59.986,1436284803,"201051344000569","174011321042388",29.28,29.80,0,336.64,418.09,216.3,206.8,1.003,169479.5,169479.5,5486,0,0,0,L,1122011218,0,124.72,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284816,203802.00
07/07/2015 12:00,2,4.768,ACTIVE,219.16,433.12,59.954,1436284803,"274151322000094","174011321042388",38.53,43.60,0,392.55,463.78,184.1,175.8,0.694,353306.2,353306.2,6866,0,0,0,L,1151911521,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284817,203803.00
07/07/2015 12:00,1,6.918,ACTIVE,219.2,355.80,60.03,1436284803,"040051121000068","174011321042388",22.69,29,0.689,318.20,380.58,156.2,149.8,0.688,37847.8,37884.9,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284818,203804.00
07/07/2015 12:00,2,7.260,ACTIVE,222.10,366.70,60.018,1436284803,"201051344000458","174011321042388",29.00,32.00,0,337.24,417.49,213.1,203.7,0.990,165302.2,165302.2,5483,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284819,203805.00
07/07/2015 12:00,2,6.955,ACTIVE,218.93,358.88,59.970,1436284803,"274151322000087","174011321042388",25.78,68.00,0,336.34,391.64,181.6,173.3,0.663,424104.8,424104.8,6363,0,0,0,L,1151911521,0,126.30,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284820,203806.00
07/07/2015 12:00,2,7.039,ACTIVE,219.16,360.08,59.991,1436284803,"274151322000052","174011321042388",27.93,45.80,0,335.44,395.55,198.9,190.1,0.747,453398.0,453398.0,6763,0,0,0,L,1151911521,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284821,203807.00
07/07/2015 12:00,2,7.309,ACTIVE,220.06,366.70,59.981,1436284803,"201051344001145","174011321042388",28.23,33.50,0,335.74,411.48,208.7,199.5,0.932,170455.4,170455.4,5490,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284822,203808.00
07/07/2015 12:00,2,7.375,ACTIVE,219.61,366.10,60.007,1436284803,"201051344000685","174011321042388",27.95,35.60,0,336.34,412.08,208.8,199.6,0.999,169494.8,169494.8,5494,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284823,203809.00
07/07/2015 12:00,2,6.998,ACTIVE,218.93,356.78,59.975,1436284803,"274151322000088","174011321042388",27.47,43.40,0,336.34,394.65,194.6,185.9,0.734,434416.5,434416.5,6374,0,0,0,L,1151911521,0,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284824,203810.00
07/07/2015 12:00,2,7.363,ACTIVE,220.74,367.30,59.981,1436284803,"201051344000438","174011321042388",27.81,37.00,0,336.04,411.48,207.3,198.2,0.950,169628.6,169628.6,5475,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284825,203811.00
07/07/2015 12:00,2,7.367,ACTIVE,220.74,366.10,59.991,1436284803,"201051344001135","174011321042388",27.61,36.80,0,336.34,410.58,205.9,196.8,0.924,160953.4,160953.4,5464,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284826,203812.00
07/07/2015 12:00,2,7.281,ACTIVE,220.29,365.49,59.986,1436284803,"201051344000417","174011321042388",27.61,39.00,0,336.04,409.98,203.6,194.5,0.946,165286.2,165286.2,5476,0,0,0,L,1122011218,0,124.04,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284827,203813.00
07/07/2015 12:00,2,7.428,ACTIVE,220.06,367.90,59.986,1436284803,"201051344000594","174011321042388",28.15,38.60,0,335.44,413.59,211.7,202.4,0.959,165716.0,165716.0,5476,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284828,203814.00
07/07/2015 12:00,2,6.957,ACTIVE,218.93,359.78,59.986,1436284803,"274151322000083","174011321042388",27.89,47.00,0,335.74,395.25,196.4,187.6,0.778,449541.7,449541.7,6781,0,0,0,L,1151911521,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284829,203815.00
07/07/2015 12:00,2,7.350,ACTIVE,221.42,367.30,59.981,1436284803,"201051344000585","174011321042388",27.97,37.00,0,336.04,411.48,208.2,199.0,0.950,164733.6,164733.6,5475,0,0,0,L,1122011218,0,124.49,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284829,203816.00
07/07/2015 12:00,2,7.033,ACTIVE,219.39,360.08,59.981,1436284803,"274151322000054","174011321042388",27.57,45.50,0,335.74,395.85,196.3,187.6,0.725,444619.7,444619.7,6362,0,0,0,L,1151911521,0,126.53,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284830,203817.00
07/07/2015 12:00,2,7.369,ACTIVE,220.06,366.40,59.981,1436284803,"201051344000646","174011321042388",27.57,38.00,0,336.04,411.78,205.8,196.8,0.946,163086.3,163086.3,5471,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284832,203818.00
07/07/2015 12:00,2,4.709,ACTIVE,220.29,415.69,59.981,1436284803,"274151322000068","174011321042388",38.66,43.00,0,392.85,460.47,184.2,175.9,0.685,352401.7,352401.7,6474,0,0,0,L,1151911521,0,126.75,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284833,203819.00
07/07/2015 12:00,2,7.449,ACTIVE,220.06,357.68,59.975,1436284803,"274151322000076","174011321042388",28.23,46.00,0,334.84,397.96,212.7,203.4,0.813,474169.2,474169.2,6764,0,0,0,L,1151911521,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284835,203820.00
07/07/2015 12:00,1,4.359,ACTIVE,219.6,368.68,60.00,1436284803,"033051125000132","174011321042388",33.92,30,0.643,319.01,378.34,147.1,140.7,0.642,32997.000000024,33033.5,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284836,203821.00
07/07/2015 12:00,1,4.955,ACTIVE,219.6,370.21,60.00,1436284803,"033051125000150","174011321042388",39.28,29,0.860,315.34,391.81,193.6,187.5,0.841,44020.800000012,44067.199999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284837,203822.00
07/07/2015 12:00,2,7.322,ACTIVE,220.06,365.80,59.975,1436284803,"201051344000890","174011321042388",28.05,38.40,0,336.34,411.78,208.0,198.8,0.924,167373.5,167373.5,5479,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284838,203823.00
07/07/2015 12:00,2,7.381,ACTIVE,222.10,369.70,59.970,1436284803,"201051344000900","174011321042388",29.26,28.00,0,335.14,417.79,218.6,209.0,0.968,167616.0,167616.0,5491,0,0,0,L,1122011218,0,125.40,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284839,203824.00
07/07/2015 12:00,2,7.369,ACTIVE,221.42,367.90,59.975,1436284803,"201051344000633","174011321042388",28.27,34.80,0,335.74,411.78,210.9,201.6,0.972,157275.7,157275.7,5490,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284840,203825.00
07/07/2015 12:00,1,6.810,ACTIVE,219.8,324.32,60.03,1436284803,"040051121000185","174011321042388",25.22,29,0.753,318.44,384.54,170.9,164.5,0.745,38792.400000011,38833.099999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284841,203826.00
07/07/2015 12:00,2,7.350,ACTIVE,222.55,368.80,59.981,1436284803,"201051344000983","174011321042388",28.88,30.00,0,336.64,417.79,215.1,205.7,0.990,164616.3,164616.3,5492,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284842,203827.00
07/07/2015 12:00,2,7.340,ACTIVE,221.42,367.00,59.975,1436284803,"201051344000917","174011321042388",28.21,35.40,0,335.74,411.48,209.6,200.3,0.990,167822.4,167822.4,5490,0,0,0,L,1122011218,0,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284843,203828.00
07/07/2015 12:00,1,6.649,ACTIVE,218.9,331.55,60.03,1436284803,"040051121000116","174011321042388",25.49,27,0.746,316.36,383.14,168.6,161.9,0.743,38812.900000036,38853.100000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284844,203829.00
07/07/2015 12:00,1,4.260,ALERT,219.5,363.53,60.03,1436284803,"033051125000135","174011321042388",34.13,29,0.637,320.01,378.19,144.7,138.8,0.638,32838.199999986,32872.600000022,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436284846,203830.00
07/07/2015 12:00,2,7.229,ACTIVE,221.87,368.80,59.996,1436284803,"201051344000648","174011321042388",28.88,30.50,0,336.94,417.49,211.1,201.8,0.972,163624.9,163624.9,5484,0,0,0,L,1122011218,0,124.49,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284847,203831.00
07/07/2015 12:00,2,7.406,ACTIVE,221.19,367.90,59.970,1436284803,"201051344001093","174011321042388",28.23,36.80,0,335.74,412.68,211.6,202.3,0.941,165987.8,165987.8,5482,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284848,203832.00
07/07/2015 12:00,2,7.363,ACTIVE,222.10,368.20,59.975,1436284803,"201051344000645","174011321042388",28.82,30.50,0,336.94,417.19,214.9,205.5,0.950,164170.7,164170.7,5491,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284849,203833.00
07/07/2015 12:00,2,7.066,ACTIVE,219.16,356.18,59.981,1436284803,"274151322000085","174011321042388",27.75,43.80,0,335.74,395.55,198.6,189.7,0.751,446875.4,446875.4,6767,0,0,0,L,1151911521,0,126.75,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284850,203834.00
07/07/2015 12:00,2,7.381,ACTIVE,221.64,368.50,59.981,1436284803,"201051344000651","174011321042388",27.77,36.30,0,336.34,411.18,207.6,198.4,0.924,163543.4,163543.4,5478,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284851,203835.00
07/07/2015 12:00,2,7.348,ACTIVE,221.19,365.19,59.981,1436284803,"201051344000867","174011321042388",28.55,32.80,0,335.74,411.48,212.4,203.1,0.955,155960.6,155960.6,5496,0,0,0,L,1122011218,0,124.94,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284851,203836.00
07/07/2015 12:00,1,6.761,ALERT,219.5,334.30,60.03,1436284803,"040051121000095","174011321042388",22.62,28,0.674,318.75,378.83,152.1,147.1,0.668,38363.4,38399.9,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436284853,203837.00
07/07/2015 12:00,2,7.330,ACTIVE,219.84,364.89,59.975,1436284803,"201051344001230","174011321042388",28.23,37.50,0,337.24,412.68,209.5,200.3,0.963,167058.9,167058.9,5493,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284854,203838.00
07/07/2015 12:00,2,7.293,ACTIVE,222.32,369.10,59.981,1436284803,"201051344000576","174011321042388",29.12,28.50,0,337.54,418.39,215.1,205.7,0.963,163414.7,163414.7,5499,0,0,0,L,1122011218,0,125.17,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284855,203839.00
07/07/2015 12:00,2,7.311,ACTIVE,222.55,368.20,59.965,1436284803,"201051344000579","174011321042388",28.41,36.30,0,337.24,416.59,210.3,201.0,0.968,169890.9,169890.9,5481,0,0,0,L,1122011218,0,125.17,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284856,203840.00
07/07/2015 12:00,2,7.449,ACTIVE,221.19,366.70,59.965,1436284803,"201051344001203","174011321042388",28.05,38.20,0,335.44,412.38,211.7,202.4,0.972,165873.7,165873.7,5479,0,0,0,L,1122011218,1,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436284857,203841.00
07/07/2015 12:15,2,7.535,ACTIVE,220.29,364.59,60.012,1436285703,"201051344000955","174011321042388",27.61,38.20,0,336.04,412.38,210.7,201.4,0.981,169055.0,169055.0,5484,0,0,0,L,1122011218,0,124.04,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285704,203842.00
07/07/2015 12:15,1,7.093,ACTIVE,218.7,339.60,60.03,1436285703,"040051121000195","174011321042388",24.86,31,0.771,319.19,385.03,175.5,167.5,0.766,41366.7,41408.399999988,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285705,203843.00
07/07/2015 12:15,2,7.535,ACTIVE,218.93,365.80,59.986,1436285703,"274151322000095","174011321042388",27.99,48.80,0,335.44,399.46,213.4,204.1,0.795,468393.5,468393.5,6392,0,0,0,L,1151911521,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285706,203844.00
07/07/2015 12:15,2,7.488,ACTIVE,220.97,368.20,59.991,1436285703,"201051344000868","174011321042388",28.71,30.00,0,335.74,416.89,217.7,208.2,0.968,155370.3,155370.3,5490,0,0,0,L,1122011218,0,124.72,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285707,203845.00
07/07/2015 12:15,2,7.645,ACTIVE,223.00,371.21,59.986,1436285703,"201051344000853","174011321042388",28.33,30.50,0,342.35,419.60,219.3,209.8,0.999,161640.3,161640.3,5491,0,0,0,L,1122011218,0,125.85,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285708,203846.00
07/07/2015 12:15,2,7.508,ACTIVE,221.64,368.80,59.981,1436285703,"201051344000582","174011321042388",27.57,36.50,0,335.44,413.29,209.5,200.3,0.946,161848.8,161848.8,5476,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285709,203847.00
07/07/2015 12:15,1,6.874,ACTIVE,219.8,330.76,60.03,1436285703,"040051121000097","174011321042388",25.47,29,0.768,318.18,386.48,174.2,167.7,0.759,39521.100000012,39562.800000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285710,203848.00
07/07/2015 12:15,2,7.613,ACTIVE,222.77,369.70,59.986,1436285703,"201051344000469","174011321042388",28.25,30.00,0,342.05,419.00,217.8,208.3,1.016,156918.1,156918.1,5482,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285711,203849.00
07/07/2015 12:15,2,7.672,ACTIVE,222.55,370.90,59.991,1436285703,"201051344000988","174011321042388",27.87,33.30,0,341.75,418.70,216.5,207.0,0.968,156497.5,156497.5,5483,0,0,0,L,1122011218,0,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285712,203850.00
07/07/2015 12:15,2,7.455,ACTIVE,222.55,368.20,59.986,1436285703,"201051344001158","174011321042388",28.21,35.20,0,342.35,417.49,212.8,203.5,0.972,162575.3,162575.3,5479,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285713,203851.00
07/07/2015 12:15,2,7.543,ACTIVE,221.19,366.10,59.981,1436285703,"201051344001025","174011321042388",27.91,40.40,0,335.44,416.29,213.1,203.8,0.950,166051.7,166051.7,5475,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285714,203852.00
07/07/2015 12:15,1,5.149,ACTIVE,219.2,326.91,60.03,1436285703,"033051125000118","174011321042388",38.49,31,0.874,314.31,392.78,197.2,189.3,0.853,43999.1,44046.1,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285715,203853.00
07/07/2015 12:15,2,7.549,ACTIVE,222.55,370.00,59.996,1436285703,"201051344000569","174011321042388",28.67,31.30,0,342.05,418.39,219.3,209.8,0.999,169531.2,169531.2,5487,0,0,0,L,1122011218,0,124.94,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285716,203854.00
07/07/2015 12:15,2,4.916,ACTIVE,219.39,427.11,59.986,1436285703,"274151322000094","174011321042388",37.85,44.80,0,392.85,460.17,188.2,179.7,0.720,353350.6,353350.6,6867,0,0,0,L,1151911521,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285717,203855.00
07/07/2015 12:15,1,7.058,ACTIVE,219.2,350.77,60.03,1436285703,"040051121000068","174011321042388",22.49,30,0.695,318.38,381.41,157.9,151.3,0.693,37884.9,37922.6,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285718,203856.00
07/07/2015 12:15,2,7.611,ACTIVE,222.55,368.50,59.954,1436285703,"201051344000458","174011321042388",28.15,32.60,0,342.05,418.09,217.0,207.6,1.008,165353.2,165353.2,5484,0,0,0,L,1122011218,0,125.40,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285719,203857.00
07/07/2015 12:15,2,7.084,ACTIVE,219.16,360.69,59.981,1436285703,"274151322000087","174011321042388",25.60,72.00,0,336.34,391.94,183.6,175.3,0.685,424148.4,424148.4,6364,0,0,0,L,1151911521,0,126.07,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285720,203858.00
07/07/2015 12:15,2,7.275,ACTIVE,219.39,366.10,59.986,1436285703,"274151322000052","174011321042388",27.41,47.30,0,335.74,396.15,201.8,192.9,0.769,453445.9,453445.9,6764,0,0,0,L,1151911521,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285721,203859.00
07/07/2015 12:15,2,7.445,ACTIVE,220.29,366.40,59.991,1436285703,"201051344001145","174011321042388",28.19,34.80,0,335.74,412.68,212.5,203.2,0.955,170505.7,170505.7,5491,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285722,203860.00
07/07/2015 12:15,2,7.564,ACTIVE,219.84,368.50,59.981,1436285703,"201051344000685","174011321042388",27.71,36.80,0,335.44,412.38,212.4,203.1,1.016,169545.0,169545.0,5495,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285723,203861.00
07/07/2015 12:15,2,7.219,ACTIVE,219.16,364.89,59.981,1436285703,"274151322000088","174011321042388",27.06,44.50,0,336.04,394.95,197.8,189.0,0.742,434463.4,434463.4,6375,0,0,0,L,1151911521,0,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285724,203862.00
07/07/2015 12:15,2,7.551,ACTIVE,220.74,366.70,59.986,1436285703,"201051344000438","174011321042388",27.55,38.20,0,335.44,412.38,210.7,201.4,0.963,169678.5,169678.5,5476,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285724,203863.00
07/07/2015 12:15,2,7.568,ACTIVE,220.74,366.40,59.975,1436285703,"201051344001135","174011321042388",27.37,38.20,0,335.44,411.18,209.7,200.4,0.946,161002.9,161002.9,5465,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285726,203864.00
07/07/2015 12:15,2,7.434,ACTIVE,220.29,366.10,59.986,1436285703,"201051344000417","174011321042388",27.49,40.00,0,335.74,410.58,207.1,198.0,0.963,165335.1,165335.1,5477,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285727,203865.00
07/07/2015 12:15,2,7.564,ACTIVE,220.29,368.80,59.975,1436285703,"201051344000594","174011321042388",28.15,39.80,0,335.44,413.29,215.5,206.1,0.981,165766.7,165766.7,5477,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285728,203866.00
07/07/2015 12:15,2,7.225,ACTIVE,218.48,374.51,59.965,1436285703,"274151322000083","174011321042388",27.27,49.00,0,336.34,395.85,199.5,190.7,0.787,449589.1,449589.1,6782,0,0,0,L,1151911521,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285729,203867.00
07/07/2015 12:15,2,7.566,ACTIVE,221.64,368.50,59.981,1436285703,"201051344000585","174011321042388",27.69,38.60,0,336.34,411.78,212.1,202.8,0.972,164783.6,164783.6,5476,0,0,0,L,1122011218,0,124.49,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285730,203868.00
07/07/2015 12:15,2,7.277,ACTIVE,219.16,361.59,60.002,1436285703,"274151322000054","174011321042388",27.04,46.40,0,335.14,396.75,199.2,190.4,0.747,444667.0,444667.0,6363,0,0,0,L,1151911521,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285731,203869.00
07/07/2015 12:15,2,7.637,ACTIVE,221.42,367.30,59.986,1436285703,"201051344001203","174011321042388",27.85,39.30,0,336.64,412.98,215.4,205.9,0.990,165923.0,165923.0,5480,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285732,203870.00
07/07/2015 12:15,2,7.406,ACTIVE,220.06,365.80,59.981,1436285703,"201051344000646","174011321042388",27.97,38.40,0,335.14,412.38,209.6,200.4,0.972,163135.8,163135.8,5472,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285733,203871.00
07/07/2015 12:15,2,4.812,ACTIVE,220.29,426.21,59.975,1436285703,"274151322000068","174011321042388",38.59,44.00,0,390.44,461.68,187.8,179.4,0.703,352446.2,352446.2,6475,0,0,0,L,1151911521,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285734,203872.00
07/07/2015 12:15,2,7.596,ACTIVE,220.06,378.12,59.975,1436285703,"274151322000076","174011321042388",28.15,47.50,0,336.34,399.16,216.4,207.0,0.826,474220.6,474220.6,6765,0,0,0,L,1151911521,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285735,203873.00
07/07/2015 12:15,1,4.445,ACTIVE,219.7,328.12,60.03,1436285703,"033051125000132","174011321042388",33.71,31,0.653,319.92,378.46,149.1,142.9,0.655,33033.5,33068.700000048,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285737,203874.00
07/07/2015 12:15,1,5.101,ACTIVE,219.2,351.12,60.03,1436285703,"033051125000150","174011321042388",38.78,30,0.874,315.03,393.04,196.8,190.0,0.857,44067.199999988,44114.400000036,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285738,203875.00
07/07/2015 12:15,2,7.535,ACTIVE,220.06,366.70,59.986,1436285703,"201051344000890","174011321042388",27.73,39.80,0,336.04,412.98,211.4,202.2,0.959,167423.5,167423.5,5480,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285739,203876.00
07/07/2015 12:15,2,7.549,ACTIVE,222.10,370.00,59.981,1436285703,"201051344000900","174011321042388",29.10,29.00,0,336.64,418.70,222.5,212.8,0.994,167668.3,167668.3,5492,0,0,0,L,1122011218,0,125.40,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285740,203877.00
07/07/2015 12:15,2,7.586,ACTIVE,221.19,367.60,59.986,1436285703,"201051344000633","174011321042388",28.01,35.40,0,336.04,415.09,215.1,205.6,0.990,157326.2,157326.2,5491,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285741,203878.00
07/07/2015 12:15,1,6.991,ACTIVE,219.6,343.89,60.03,1436285703,"040051121000185","174011321042388",24.93,30,0.765,318.40,385.47,173.4,166.7,0.751,38833.099999999,38874.599999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285742,203879.00
07/07/2015 12:15,2,7.584,ACTIVE,222.32,369.10,59.986,1436285703,"201051344000983","174011321042388",28.51,31.80,0,339.04,418.09,218.9,209.3,1.003,164667.7,164667.7,5493,0,0,0,L,1122011218,0,125.40,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285743,203880.00
07/07/2015 12:15,2,7.535,ACTIVE,221.19,367.00,59.975,1436285703,"201051344000917","174011321042388",27.99,36.80,0,336.04,411.78,213.6,204.2,0.990,167872.7,167872.7,5491,0,0,0,L,1122011218,0,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285744,203881.00
07/07/2015 12:15,1,6.825,ACTIVE,218.6,343.58,60.03,1436285703,"040051121000116","174011321042388",25.21,28,0.758,317.44,383.87,171.2,164.5,0.749,38853.100000024,38893.800000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285745,203882.00
07/07/2015 12:15,1,4.425,ACTIVE,219.8,327.91,60.03,1436285703,"033051125000135","174011321042388",33.33,30,0.646,320.44,378.62,146.7,140.9,0.640,32872.600000022,32907.499999998,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285746,203883.00
07/07/2015 12:15,2,7.533,ACTIVE,222.10,367.60,59.981,1436285703,"201051344000648","174011321042388",28.31,31.50,0,337.54,417.79,215.9,206.5,0.986,163675.4,163675.4,5485,0,0,0,L,1122011218,0,124.72,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285747,203884.00
07/07/2015 12:15,2,7.523,ACTIVE,221.42,368.20,59.991,1436285703,"201051344001093","174011321042388",28.39,38.20,0,336.04,412.98,216.1,206.7,0.977,166038.6,166038.6,5483,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285748,203885.00
07/07/2015 12:15,2,7.586,ACTIVE,222.32,367.90,60.018,1436285703,"201051344000645","174011321042388",28.59,31.80,0,341.45,417.19,219.6,210.0,0.972,164222.1,164222.1,5492,0,0,0,L,1122011218,0,125.40,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285749,203886.00
07/07/2015 12:15,2,7.217,ACTIVE,219.61,358.88,59.991,1436285703,"274151322000085","174011321042388",27.67,46.40,0,336.04,395.85,202.3,193.4,0.760,446923.2,446923.2,6768,0,0,0,L,1151911521,0,126.75,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285750,203887.00
07/07/2015 12:15,2,7.650,ACTIVE,221.64,369.40,60.012,1436285703,"201051344000651","174011321042388",27.37,37.50,0,336.64,412.98,212.0,202.7,0.941,163593.4,163593.4,5479,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285751,203888.00
07/07/2015 12:15,2,7.533,ACTIVE,221.42,367.00,59.996,1436285703,"201051344000867","174011321042388",28.51,33.80,0,335.74,412.38,217.5,208.0,0.977,156011.5,156011.5,5497,0,0,0,L,1122011218,0,124.94,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285752,203889.00
07/07/2015 12:15,1,6.993,ALERT,219.3,353.62,60.03,1436285703,"040051121000095","174011321042388",22.38,29,0.689,316.40,380.40,155.7,149.8,0.685,38399.9,38437,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436285754,203890.00
07/07/2015 12:15,2,7.529,ACTIVE,219.84,367.00,59.986,1436285703,"201051344001230","174011321042388",28.11,38.00,0,336.34,413.59,214.2,204.8,0.999,167109.3,167109.3,5494,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285754,203891.00
07/07/2015 12:15,2,7.535,ACTIVE,222.32,369.10,59.991,1436285703,"201051344000576","174011321042388",28.80,29.80,0,342.65,419.60,219.8,210.2,0.981,163466.2,163466.2,5500,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285755,203892.00
07/07/2015 12:15,2,7.641,ACTIVE,222.55,370.30,59.986,1436285703,"201051344000579","174011321042388",27.73,38.00,0,343.25,417.79,214.6,205.2,0.990,169941.4,169941.4,5482,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436285756,203893.00
07/07/2015 12:30,2,7.648,ACTIVE,220.74,367.00,60.002,1436286603,"201051344000955","174011321042388",27.83,38.80,0,335.74,412.98,215.5,206.1,1.003,169106.0,169106.0,5485,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286604,203894.00
07/07/2015 12:30,1,7.239,ACTIVE,219.7,330.87,60.03,1436286603,"040051121000195","174011321042388",25.03,32,0.791,319.64,387.20,180.3,172.8,0.781,41408.399999988,41450.899999988,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286606,203895.00
07/07/2015 12:30,2,7.736,ACTIVE,219.16,384.13,59.970,1436286603,"274151322000095","174011321042388",28.03,49.80,0,335.14,399.46,219.4,209.9,0.818,468445.3,468445.3,6393,0,0,0,L,1151911521,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286606,203896.00
07/07/2015 12:30,2,7.746,ACTIVE,221.42,368.20,59.970,1436286603,"201051344000868","174011321042388",28.31,30.80,0,335.44,414.79,222.1,212.5,0.986,155422.7,155422.7,5491,0,0,0,L,1122011218,0,124.94,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286607,203897.00
07/07/2015 12:30,2,7.738,ACTIVE,223.68,372.11,59.965,1436286603,"201051344000853","174011321042388",28.65,31.30,0,341.75,421.10,224.4,214.7,1.030,161693.3,161693.3,5492,0,0,0,L,1122011218,0,126.30,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286608,203898.00
07/07/2015 12:30,2,7.656,ACTIVE,222.10,368.20,59.970,1436286603,"201051344000582","174011321042388",27.67,37.50,0,336.34,414.49,214.5,205.1,0.968,161899.5,161899.5,5477,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286609,203899.00
07/07/2015 12:30,1,7.065,ACTIVE,220.2,338.99,60.00,1436286603,"040051121000097","174011321042388",25.39,30,0.788,319.03,387.30,178.5,172.2,0.775,39562.800000012,39605.100000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286610,203900.00
07/07/2015 12:30,2,7.691,ACTIVE,223.23,375.11,59.981,1436286603,"201051344000469","174011321042388",28.53,30.80,0,342.65,421.10,222.2,212.5,1.030,156970.6,156970.6,5483,0,0,0,L,1122011218,0,125.40,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286611,203901.00
07/07/2015 12:30,2,7.693,ACTIVE,223.00,370.90,59.965,1436286603,"201051344000988","174011321042388",28.23,34.00,0,341.45,420.20,219.9,210.3,0.990,156549.6,156549.6,5484,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286612,203902.00
07/07/2015 12:30,2,7.664,ACTIVE,223.23,371.81,59.965,1436286603,"201051344001158","174011321042388",27.91,35.60,0,343.25,419.00,216.7,207.2,0.986,162626.6,162626.6,5480,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286613,203903.00
07/07/2015 12:30,2,7.662,ACTIVE,221.64,368.50,59.965,1436286603,"201051344001025","174011321042388",28.09,40.40,0,336.34,414.19,217.8,208.3,0.968,166103.3,166103.3,5476,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286614,203904.00
07/07/2015 12:30,1,5.223,ACTIVE,219.3,387.43,60.00,1436286603,"033051125000118","174011321042388",38.91,32,0.892,315.22,394.53,202.3,194.5,0.871,44046.1,44094,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286615,203905.00
07/07/2015 12:30,2,7.721,ACTIVE,222.55,369.70,59.965,1436286603,"201051344000569","174011321042388",28.69,31.30,0,342.05,420.80,224.1,214.4,0.994,169584.0,169584.0,5488,0,0,0,L,1122011218,0,124.94,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286617,203906.00
07/07/2015 12:30,2,4.854,ACTIVE,219.61,423.20,59.954,1436286603,"274151322000094","174011321042388",39.12,46.00,0,388.64,458.67,192.0,183.4,0.725,353396.0,353396.0,6868,0,0,0,L,1151911521,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286618,203907.00
07/07/2015 12:30,1,7.229,ACTIVE,219.1,370.86,60.00,1436286603,"040051121000068","174011321042388",22.53,31,0.713,319.05,382.78,162.1,155.6,0.711,37922.6,37960.9,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286619,203908.00
07/07/2015 12:30,2,7.678,ACTIVE,222.77,370.00,59.975,1436286603,"201051344000458","174011321042388",28.41,33.30,0,343.55,419.90,220.8,211.2,1.021,165405.4,165405.4,5485,0,0,0,L,1122011218,0,125.62,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286620,203909.00
07/07/2015 12:30,2,7.201,ACTIVE,219.16,374.21,59.975,1436286603,"274151322000087","174011321042388",25.70,74.00,0,335.44,392.25,187.5,179.0,0.707,424192.7,424192.7,6365,0,0,0,L,1151911521,0,125.40,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286621,203910.00
07/07/2015 12:30,2,7.367,ACTIVE,219.61,380.82,59.965,1436286603,"274151322000052","174011321042388",27.67,48.00,0,334.84,396.45,206.4,197.3,0.778,453494.8,453494.8,6765,0,0,0,L,1151911521,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286621,203911.00
07/07/2015 12:30,2,7.658,ACTIVE,220.29,368.80,59.965,1436286603,"201051344001145","174011321042388",28.05,35.40,0,335.44,413.89,217.6,208.1,0.968,170557.2,170557.2,5492,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286622,203912.00
07/07/2015 12:30,2,7.637,ACTIVE,220.06,367.90,59.959,1436286603,"201051344000685","174011321042388",28.05,37.00,0,335.14,413.59,216.8,207.3,1.034,169596.4,169596.4,5496,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286623,203913.00
07/07/2015 12:30,2,7.338,ACTIVE,219.16,377.82,59.970,1436286603,"274151322000088","174011321042388",27.21,45.30,0,335.44,395.55,202.1,193.2,0.756,434511.3,434511.3,6376,0,0,0,L,1151911521,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286624,203914.00
07/07/2015 12:30,2,7.658,ACTIVE,220.97,368.80,59.965,1436286603,"201051344000438","174011321042388",27.77,38.40,0,335.14,413.59,215.4,206.0,0.986,169729.5,169729.5,5477,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286625,203915.00
07/07/2015 12:30,2,7.615,ACTIVE,221.19,366.70,59.959,1436286603,"201051344001135","174011321042388",27.77,38.00,0,335.44,412.68,214.2,204.8,0.959,161053.6,161053.6,5466,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286626,203916.00
07/07/2015 12:30,2,7.557,ACTIVE,220.52,367.90,59.970,1436286603,"201051344000417","174011321042388",27.61,40.40,0,335.74,411.48,211.3,202.0,0.986,165385.2,165385.2,5478,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286627,203917.00
07/07/2015 12:30,2,7.768,ACTIVE,220.52,365.80,59.944,1436286603,"201051344000594","174011321042388",27.91,41.00,0,335.14,414.49,219.5,209.9,1.008,165818.6,165818.6,5478,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286628,203918.00
07/07/2015 12:30,2,7.379,ACTIVE,218.93,371.81,59.959,1436286603,"274151322000083","174011321042388",27.45,49.80,0,336.04,396.15,205.0,196.0,0.813,449637.3,449637.3,6783,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286629,203919.00
07/07/2015 12:30,2,7.664,ACTIVE,221.64,368.50,59.949,1436286603,"201051344000585","174011321042388",27.95,38.60,0,337.54,416.29,216.8,207.4,0.994,164834.9,164834.9,5477,0,0,0,L,1122011218,0,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286630,203920.00
07/07/2015 12:30,2,7.418,ACTIVE,219.16,359.48,59.949,1436286603,"274151322000054","174011321042388",27.19,47.30,0,335.44,396.45,204.5,195.4,0.773,444715.3,444715.3,6364,0,0,0,L,1151911521,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286630,203921.00
07/07/2015 12:30,2,7.777,ACTIVE,221.64,368.80,59.996,1436286603,"201051344001203","174011321042388",27.93,39.80,0,336.34,414.79,219.9,210.3,1.012,165974.9,165974.9,5481,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286631,203922.00
07/07/2015 12:30,2,7.689,ACTIVE,220.06,368.50,59.933,1436286603,"201051344000646","174011321042388",27.51,39.00,0,334.84,412.98,214.3,204.9,0.977,163186.5,163186.5,5473,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286632,203923.00
07/07/2015 12:30,2,4.936,ACTIVE,220.29,436.13,59.954,1436286603,"274151322000068","174011321042388",38.51,45.00,0,391.94,461.38,192.8,184.2,0.725,352491.5,352491.5,6476,0,0,0,L,1151911521,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286633,203924.00
07/07/2015 12:30,2,7.807,ACTIVE,220.29,360.69,59.959,1436286603,"274151322000076","174011321042388",28.05,48.00,0,336.64,400.66,221.6,211.9,0.844,474272.9,474272.9,6766,0,0,0,L,1151911521,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286634,203925.00
07/07/2015 12:30,1,4.513,ACTIVE,219.5,330.09,60.00,1436286603,"033051125000132","174011321042388",34.03,31,0.671,320.68,379.83,152.8,146.6,0.673,33068.700000048,33104.700000048,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286635,203926.00
07/07/2015 12:30,1,5.170,ACTIVE,219.5,320.29,60.00,1436286603,"033051125000150","174011321042388",39.21,30,0.895,315.63,394.75,201.7,195.4,0.879,44114.400000036,44162.400000036,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286637,203927.00
07/07/2015 12:30,2,7.715,ACTIVE,219.84,366.40,59.954,1436286603,"201051344000890","174011321042388",27.67,40.20,0,335.44,414.19,216.2,206.8,0.977,167474.6,167474.6,5481,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286638,203928.00
07/07/2015 12:30,2,7.764,ACTIVE,222.10,370.90,59.965,1436286603,"201051344000900","174011321042388",28.88,29.30,0,341.75,421.40,227.1,217.2,1.012,167721.8,167721.8,5493,0,0,0,L,1122011218,0,125.40,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286639,203929.00
07/07/2015 12:30,2,7.758,ACTIVE,220.97,369.10,59.959,1436286603,"201051344000633","174011321042388",27.83,37.00,0,336.64,413.89,218.7,209.1,1.016,157377.8,157377.8,5492,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286640,203930.00
07/07/2015 12:30,1,7.064,ACTIVE,219.4,338.12,60.00,1436286603,"040051121000185","174011321042388",25.24,31,0.784,319.23,387.23,177.4,170.8,0.776,38874.599999999,38916.599999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286641,203931.00
07/07/2015 12:30,2,7.680,ACTIVE,222.32,370.00,59.954,1436286603,"201051344000983","174011321042388",28.67,32.20,0,342.65,420.50,222.8,213.2,1.021,164720.3,164720.3,5494,0,0,0,L,1122011218,0,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286642,203932.00
07/07/2015 12:30,2,7.682,ACTIVE,221.19,367.30,59.970,1436286603,"201051344000917","174011321042388",27.97,37.00,0,336.34,413.59,217.7,208.2,1.021,167924.2,167924.2,5492,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286643,203933.00
07/07/2015 12:30,1,6.979,ACTIVE,218.6,327.31,60.03,1436286603,"040051121000116","174011321042388",25.25,29,0.777,316.93,384.62,175.3,168.4,0.768,38893.800000012,38935.300000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286644,203934.00
07/07/2015 12:30,1,4.492,ACTIVE,219.8,368.96,60.03,1436286603,"033051125000135","174011321042388",33.59,30,0.659,320.48,380.47,150.1,144.4,0.657,32907.499999998,32943.100000022,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286646,203935.00
07/07/2015 12:30,2,7.562,ACTIVE,221.87,369.10,59.949,1436286603,"201051344000648","174011321042388",28.61,32.00,0,342.95,420.50,219.0,209.5,0.999,163727.1,163727.1,5486,0,0,0,L,1122011218,0,124.72,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286647,203936.00
07/07/2015 12:30,2,7.721,ACTIVE,221.19,368.20,59.938,1436286603,"201051344001093","174011321042388",28.07,38.60,0,336.04,417.49,219.4,209.8,0.986,166090.5,166090.5,5484,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286648,203937.00
07/07/2015 12:30,2,7.750,ACTIVE,222.32,368.80,59.965,1436286603,"201051344000645","174011321042388",28.43,32.40,0,342.05,419.30,223.1,213.4,0.990,164274.6,164274.6,5493,0,0,0,L,1122011218,0,125.40,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286649,203938.00
07/07/2015 12:30,2,7.408,ACTIVE,219.39,361.89,59.938,1436286603,"274151322000085","174011321042388",27.55,46.80,0,335.44,396.75,206.7,197.6,0.782,446972.0,446972.0,6769,0,0,0,L,1151911521,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286649,203939.00
07/07/2015 12:30,2,7.701,ACTIVE,221.64,367.60,59.965,1436286603,"201051344000651","174011321042388",27.69,38.00,0,337.84,417.19,215.8,206.4,0.963,163644.5,163644.5,5480,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286650,203940.00
07/07/2015 12:30,2,7.762,ACTIVE,221.42,366.70,59.954,1436286603,"201051344000867","174011321042388",27.99,34.80,0,335.74,413.59,220.0,210.4,0.986,156063.4,156063.4,5498,0,0,0,L,1122011218,0,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286651,203941.00
07/07/2015 12:30,1,7.099,ACTIVE,219.6,361.08,60.00,1436286603,"040051121000095","174011321042388",22.45,30,0.703,320.08,381.28,158.6,153.2,0.690,38437,38474.6,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286653,203942.00
07/07/2015 12:30,2,7.715,ACTIVE,219.84,364.29,59.944,1436286603,"201051344001230","174011321042388",27.83,38.60,0,335.44,414.79,217.4,207.9,1.012,167160.8,167160.8,5495,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286654,203943.00
