ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 12:30,2,7.701,ACTIVE,222.32,369.10,59.949,1436286603,"201051344000576","174011321042388",28.59,30.30,0,342.35,421.40,222.9,213.2,0.994,163518.8,163518.8,5501,0,0,0,L,1122011218,0,125.17,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286655,203944.00
07/07/2015 12:30,2,7.719,ACTIVE,222.77,370.30,59.959,1436286603,"201051344000579","174011321042388",27.89,38.80,0,342.65,419.30,217.9,208.4,1.003,169992.8,169992.8,5483,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436286656,203945.00
07/07/2015 12:45,2,7.939,ACTIVE,220.29,366.10,59.991,1436287503,"201051344000955","174011321042388",27.19,40.40,0,335.74,414.49,218.5,209.0,1.021,169157.8,169157.8,5486,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287504,203946.00
07/07/2015 12:45,1,7.500,ACTIVE,218.6,377.77,60.07,1436287503,"040051121000195","174011321042388",24.63,33,0.810,318.94,387.43,183.8,175.5,0.801,41450.899999988,41494.300000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287505,203947.00
07/07/2015 12:45,2,8.082,ACTIVE,218.93,386.23,60.007,1436287503,"274151322000095","174011321042388",27.27,52.30,0,334.54,400.66,223.1,213.4,0.857,468498.1,468498.1,6394,0,0,0,L,1151911521,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287506,203948.00
07/07/2015 12:45,2,7.977,ACTIVE,221.42,367.00,59.991,1436287503,"201051344000868","174011321042388",28.13,31.00,0,334.24,415.99,227.2,217.4,1.003,155476.5,155476.5,5492,0,0,0,L,1122011218,0,124.72,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287507,203949.00
07/07/2015 12:45,2,7.920,ACTIVE,223.23,370.90,59.996,1436287503,"201051344000853","174011321042388",28.73,31.80,0,342.05,422.90,230.5,220.5,1.034,161747.8,161747.8,5493,0,0,0,L,1122011218,0,126.07,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287508,203950.00
07/07/2015 12:45,2,7.887,ACTIVE,221.64,368.20,59.996,1436287503,"201051344000582","174011321042388",27.35,38.40,0,335.14,418.70,218.4,208.9,0.986,161951.2,161951.2,5478,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287509,203951.00
07/07/2015 12:45,1,7.288,ACTIVE,219.3,347.22,60.03,1436287503,"040051121000097","174011321042388",25.06,31,0.803,318.09,388.16,181.7,174.9,0.791,39605.100000012,39648.400000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287510,203952.00
07/07/2015 12:45,2,7.963,ACTIVE,223.00,370.30,59.986,1436287503,"201051344000469","174011321042388",28.21,30.50,0,341.75,422.00,227.4,217.6,1.052,157024.4,157024.4,5484,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287511,203953.00
07/07/2015 12:45,2,8.021,ACTIVE,223.00,370.90,59.991,1436287503,"201051344000988","174011321042388",27.69,35.00,0,341.15,421.40,224.9,215.1,1.012,156602.9,156602.9,5485,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287512,203954.00
07/07/2015 12:45,2,7.941,ACTIVE,223.00,370.00,59.986,1436287503,"201051344001158","174011321042388",27.51,36.50,0,342.35,420.20,221.0,211.4,1.008,162679.0,162679.0,5481,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287513,203955.00
07/07/2015 12:45,2,7.996,ACTIVE,221.64,368.50,59.986,1436287503,"201051344001025","174011321042388",27.51,42.50,0,336.04,415.09,222.6,212.9,0.977,166156.1,166156.1,5477,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287514,203956.00
07/07/2015 12:45,1,5.041,ALERT,219.3,362.76,60.03,1436287503,"033051125000118","174011321042388",40.48,32,0.896,313.19,396.28,203.1,195.3,0.883,44094,44142.7,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436287515,203957.00
07/07/2015 12:45,2,7.951,ACTIVE,222.77,372.11,60.007,1436287503,"201051344000569","174011321042388",28.61,32.40,0,342.35,422.00,230.4,220.4,1.025,169638.4,169638.4,5489,0,0,0,L,1122011218,0,125.17,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287516,203958.00
07/07/2015 12:45,2,5.100,ACTIVE,219.39,410.88,60.002,1436287503,"274151322000094","174011321042388",38.03,47.50,0,385.93,460.78,197.8,188.9,0.747,353442.4,353442.4,6869,0,0,0,L,1151911521,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287517,203959.00
07/07/2015 12:45,1,7.433,ACTIVE,219.5,330.09,60.03,1436287503,"040051121000068","174011321042388",22.32,32,0.726,318.25,383.26,165.1,158.4,0.725,37960.9,38000.2,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287519,203960.00
07/07/2015 12:45,2,7.883,ACTIVE,222.77,370.60,59.996,1436287503,"201051344000458","174011321042388",28.33,33.80,0,343.55,421.10,226.3,216.5,1.061,165459.1,165459.1,5486,0,0,0,L,1122011218,0,125.62,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287521,203961.00
07/07/2015 12:45,2,7.508,ACTIVE,219.39,361.89,59.981,1436287503,"274151322000087","174011321042388",25.11,76.50,0,335.74,394.05,190.7,182.2,0.712,424238.1,424238.1,6366,0,0,0,L,1151911521,0,126.07,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287522,203962.00
07/07/2015 12:45,2,7.617,ACTIVE,219.61,374.51,60.018,1436287503,"274151322000052","174011321042388",27.27,50.20,0,334.84,397.96,210.2,201.0,0.800,453544.6,453544.6,6766,0,0,0,L,1151911521,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287523,203963.00
07/07/2015 12:45,2,7.945,ACTIVE,220.52,368.50,60.002,1436287503,"201051344001145","174011321042388",27.53,36.30,0,334.84,414.79,221.4,211.8,0.994,170609.7,170609.7,5493,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287524,203964.00
07/07/2015 12:45,2,7.953,ACTIVE,220.06,367.30,60.002,1436287503,"201051344000685","174011321042388",27.41,38.40,0,334.54,414.79,220.7,211.1,1.047,169648.9,169648.9,5497,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287524,203965.00
07/07/2015 12:45,2,7.533,ACTIVE,218.93,360.69,59.949,1436287503,"274151322000088","174011321042388",26.92,47.80,0,335.44,397.05,205.2,196.1,0.769,434560.0,434560.0,6377,0,0,0,L,1151911521,0,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287525,203966.00
07/07/2015 12:45,2,7.873,ACTIVE,220.97,368.20,59.991,1436287503,"201051344000438","174011321042388",27.43,40.00,0,335.44,414.79,218.7,209.1,1.003,169781.4,169781.4,5478,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287526,203967.00
07/07/2015 12:45,2,7.811,ACTIVE,221.19,367.60,59.996,1436287503,"201051344001135","174011321042388",27.49,39.30,0,335.14,413.29,217.5,208.0,0.972,161105.4,161105.4,5467,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287527,203968.00
07/07/2015 12:45,2,7.764,ACTIVE,220.52,367.90,59.991,1436287503,"201051344000417","174011321042388",27.29,42.00,0,335.74,412.98,214.6,205.2,0.994,165436.2,165436.2,5479,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287528,203969.00
07/07/2015 12:45,2,7.896,ACTIVE,220.52,368.50,59.991,1436287503,"201051344000594","174011321042388",27.95,42.30,0,334.84,417.19,223.5,213.8,1.021,165871.7,165871.7,5479,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287529,203970.00
07/07/2015 12:45,2,7.551,ACTIVE,219.16,376.31,59.986,1436287503,"274151322000083","174011321042388",27.29,51.50,0,335.44,398.26,208.6,199.4,0.826,449686.8,449686.8,6784,0,0,0,L,1151911521,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287530,203971.00
07/07/2015 12:45,2,7.943,ACTIVE,221.64,367.90,59.986,1436287503,"201051344000585","174011321042388",27.49,39.80,0,336.34,414.19,221.2,211.6,1.008,164887.3,164887.3,5478,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287531,203972.00
07/07/2015 12:45,2,7.586,ACTIVE,219.39,379.32,59.965,1436287503,"274151322000054","174011321042388",27.00,49.50,0,335.14,397.96,207.2,198.1,0.782,444764.5,444764.5,6365,0,0,0,L,1151911521,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287532,203973.00
07/07/2015 12:45,2,8.000,ACTIVE,221.42,368.20,59.986,1436287503,"201051344001203","174011321042388",27.65,41.30,0,336.34,415.69,224.1,214.4,1.034,166028.1,166028.1,5482,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287533,203974.00
07/07/2015 12:45,2,7.869,ACTIVE,220.06,367.60,59.986,1436287503,"201051344000646","174011321042388",27.33,40.60,0,335.14,414.79,217.9,208.4,0.994,163238.2,163238.2,5474,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287534,203975.00
07/07/2015 12:45,2,4.975,ACTIVE,220.29,439.13,59.991,1436287503,"274151322000068","174011321042388",38.76,46.20,0,381.42,456.87,194.4,185.8,0.725,352538.0,352538.0,6477,0,0,0,L,1151911521,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287534,203976.00
07/07/2015 12:45,2,8.049,ACTIVE,220.29,379.02,59.944,1436287503,"274151322000076","174011321042388",27.49,50.60,0,335.74,400.36,223.9,214.2,0.853,474326.2,474326.2,6767,0,0,0,L,1151911521,0,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287535,203977.00
07/07/2015 12:45,1,4.674,ACTIVE,219.7,359.98,60.03,1436287503,"033051125000132","174011321042388",33.51,32,0.680,318.44,380.19,155.8,148.5,0.682,33104.700000048,33141.5,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287537,203978.00
07/07/2015 12:45,1,5.084,ACTIVE,219.7,327.87,60.03,1436287503,"033051125000150","174011321042388",40.14,32,0.900,312.91,396.77,203.0,196.1,0.882,44162.400000036,44211.400000036,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287538,203979.00
07/07/2015 12:45,2,7.898,ACTIVE,220.06,365.80,60.007,1436287503,"201051344000890","174011321042388",27.41,41.50,0,335.14,415.09,219.4,209.9,1.016,167526.7,167526.7,5482,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287539,203980.00
07/07/2015 12:45,2,7.918,ACTIVE,222.32,371.51,59.991,1436287503,"201051344000900","174011321042388",28.98,30.50,0,328.22,432.52,232.4,222.4,1.030,167776.8,167776.8,5494,0,0,0,L,1122011218,0,125.62,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287540,203981.00
07/07/2015 12:45,2,7.943,ACTIVE,221.19,369.40,59.986,1436287503,"201051344000633","174011321042388",27.75,38.00,0,335.44,414.79,223.3,213.6,1.030,157430.7,157430.7,5493,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287541,203982.00
07/07/2015 12:45,1,7.351,ACTIVE,219.4,335.12,60.03,1436287503,"040051121000185","174011321042388",24.67,32,0.800,318.77,388.07,180.4,173.8,0.783,38916.599999999,38959.799999987,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287542,203983.00
07/07/2015 12:45,2,7.914,ACTIVE,222.55,371.51,59.970,1436287503,"201051344000983","174011321042388",28.49,32.40,0,342.35,421.70,228.2,218.4,1.047,164774.4,164774.4,5495,0,0,0,L,1122011218,0,125.62,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287543,203984.00
07/07/2015 12:45,2,7.867,ACTIVE,221.42,368.20,59.986,1436287503,"201051344000917","174011321042388",27.81,38.00,0,335.74,414.79,221.6,212.0,1.034,167976.8,167976.8,5493,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287544,203985.00
07/07/2015 12:45,1,7.203,ACTIVE,218.5,378.52,60.03,1436287503,"040051121000116","174011321042388",24.85,30,0.790,317.63,386.34,178.1,171.1,0.778,38935.300000012,38977.700000048,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287545,203986.00
07/07/2015 12:45,1,4.596,ACTIVE,219.9,370.88,60.03,1436287503,"033051125000135","174011321042388",33.30,32,0.671,320.21,380.80,152.3,146.3,0.670,32943.100000022,32979.30000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287546,203987.00
07/07/2015 12:45,2,7.807,ACTIVE,222.10,368.80,59.986,1436287503,"201051344000648","174011321042388",28.29,32.60,0,342.35,421.10,223.5,213.8,1.016,163780.1,163780.1,5487,0,0,0,L,1122011218,0,124.94,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287547,203988.00
07/07/2015 12:45,2,7.908,ACTIVE,221.42,368.20,59.981,1436287503,"201051344001093","174011321042388",27.91,39.00,0,335.14,415.99,223.6,213.9,0.999,166143.5,166143.5,5485,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287548,203989.00
07/07/2015 12:45,2,8.041,ACTIVE,222.32,369.70,59.944,1436287503,"201051344000645","174011321042388",27.95,32.80,0,342.35,420.80,227.5,217.7,1.016,164328.5,164328.5,5494,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287549,203990.00
07/07/2015 12:45,2,7.613,ACTIVE,219.16,361.29,59.975,1436287503,"274151322000085","174011321042388",27.19,49.00,0,335.74,397.66,209.3,200.1,0.791,447021.9,447021.9,6770,0,0,0,L,1151911521,0,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287550,203991.00
07/07/2015 12:45,2,7.998,ACTIVE,221.64,368.20,59.954,1436287503,"201051344000651","174011321042388",27.06,39.00,0,338.74,414.79,219.1,209.5,0.977,163696.6,163696.6,5481,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287551,203992.00
07/07/2015 12:45,2,7.939,ACTIVE,221.42,368.50,59.954,1436287503,"201051344000867","174011321042388",27.99,35.60,0,336.04,414.49,224.8,215.1,1.008,156116.7,156116.7,5499,0,0,0,L,1122011218,0,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287552,203993.00
07/07/2015 12:45,1,7.315,ACTIVE,219.2,335.71,60.03,1436287503,"040051121000095","174011321042388",22.07,31,0.711,319.21,381.21,160.7,155.0,0.701,38474.6,38515,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287553,203994.00
07/07/2015 12:45,2,7.895,ACTIVE,220.06,367.30,59.981,1436287503,"201051344001230","174011321042388",27.69,40.00,0,336.34,415.99,221.4,211.7,1.043,167213.3,167213.3,5496,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287554,203995.00
07/07/2015 12:45,2,7.947,ACTIVE,222.55,371.21,59.991,1436287503,"201051344000576","174011321042388",28.37,31.00,0,342.05,422.30,228.3,218.4,1.016,163572.8,163572.8,5502,0,0,0,L,1122011218,0,125.62,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287555,203996.00
07/07/2015 12:45,2,7.883,ACTIVE,222.77,369.10,59.981,1436287503,"201051344000579","174011321042388",27.83,39.30,0,340.85,420.20,222.1,212.4,1.021,170045.5,170045.5,5484,0,0,0,L,1122011218,0,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436287556,203997.00
07/07/2015 13:00,2,8.016,ACTIVE,219.84,367.00,59.991,1436288403,"201051344000955","174011321042388",27.27,41.30,0,335.74,415.39,221.5,211.9,1.039,169210.2,169210.2,5487,0,0,0,L,1122011218,0,123.81,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288404,203998.00
07/07/2015 13:00,1,7.597,ACTIVE,219.0,379.76,60.03,1436288403,"040051121000195","174011321042388",24.71,34,0.823,317.27,387.97,186.8,178.8,0.812,41494.300000024,41538.300000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288405,203999.00
07/07/2015 13:00,2,8.172,ACTIVE,218.26,384.73,60.007,1436288403,"274151322000095","174011321042388",27.35,53.50,0,336.04,402.46,226.1,216.3,0.844,468551.5,468551.5,6395,0,0,0,L,1151911521,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288406,204000.00
07/07/2015 13:00,2,8.109,ACTIVE,220.74,369.10,59.986,1436288403,"201051344000868","174011321042388",27.93,32.60,0,333.33,417.49,229.3,219.4,1.016,155531.1,155531.1,5493,0,0,0,L,1122011218,0,124.27,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288407,204001.00
07/07/2015 13:00,2,8.148,ACTIVE,222.77,373.61,59.996,1436288403,"201051344000853","174011321042388",28.23,32.60,0,342.65,423.50,232.8,222.8,1.092,161803.0,161803.0,5494,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288408,204002.00
07/07/2015 13:00,2,8.037,ACTIVE,221.19,369.40,59.991,1436288403,"201051344000582","174011321042388",27.15,39.00,0,334.54,415.69,221.1,211.5,1.003,162003.6,162003.6,5479,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288409,204003.00
07/07/2015 13:00,1,7.435,ACTIVE,219.6,374.66,60.07,1436288403,"040051121000097","174011321042388",24.97,32,0.817,295.40,404.68,184.7,178.6,0.806,39648.400000012,39692.100000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288410,204004.00
07/07/2015 13:00,2,8.082,ACTIVE,222.32,372.71,60.002,1436288403,"201051344000469","174011321042388",28.05,31.80,0,336.94,423.20,229.6,219.7,1.069,157079.0,157079.0,5485,0,0,0,L,1122011218,0,124.72,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288411,204005.00
07/07/2015 13:00,2,8.127,ACTIVE,222.32,372.11,59.991,1436288403,"201051344000988","174011321042388",27.57,35.80,0,340.25,421.70,227.0,217.2,1.034,156656.9,156656.9,5486,0,0,0,L,1122011218,0,124.94,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288412,204006.00
07/07/2015 13:00,2,8.107,ACTIVE,222.55,370.60,60.007,1436288403,"201051344001158","174011321042388",27.27,38.20,0,336.04,420.80,223.8,214.1,1.030,162732.1,162732.1,5482,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288413,204007.00
07/07/2015 13:00,2,8.256,ACTIVE,220.97,367.30,59.996,1436288403,"201051344001025","174011321042388",26.86,43.00,0,335.44,415.99,224.6,214.9,0.994,166209.4,166209.4,5478,0,0,0,L,1122011218,0,124.04,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288414,204008.00
07/07/2015 13:00,1,5.027,ACTIVE,218.3,383.14,60.03,1436288403,"033051125000118","174011321042388",40.67,33,0.898,310.18,396.74,203.4,194.3,0.875,44142.7,44191.3,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288415,204009.00
07/07/2015 13:00,2,8.045,ACTIVE,222.10,371.21,60.007,1436288403,"201051344000569","174011321042388",28.55,33.30,0,335.44,422.30,232.6,222.5,1.061,169693.5,169693.5,5490,0,0,0,L,1122011218,0,124.49,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288416,204010.00
07/07/2015 13:00,2,5.256,ACTIVE,218.93,422.30,59.981,1436288403,"274151322000094","174011321042388",37.75,48.50,0,385.63,453.86,199.5,190.6,0.756,353489.5,353489.5,6870,0,0,0,L,1151911521,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288417,204011.00
07/07/2015 13:00,1,7.629,ACTIVE,219.0,341.98,60.07,1436288403,"040051121000068","174011321042388",21.99,33,0.737,315.21,383.35,166.9,160.2,0.727,38000.2,38039.5,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288418,204012.00
07/07/2015 13:00,2,8.117,ACTIVE,222.32,371.21,60.018,1436288403,"201051344000458","174011321042388",27.85,34.80,0,337.24,422.00,228.8,218.9,1.065,165513.4,165513.4,5487,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288419,204013.00
07/07/2015 13:00,2,7.688,ACTIVE,218.48,355.58,59.986,1436288403,"274151322000087","174011321042388",24.73,80.00,0,336.34,394.35,192.4,183.8,0.712,424283.5,424283.5,6367,0,0,0,L,1151911521,0,125.62,123.81,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288420,204014.00
07/07/2015 13:00,2,7.818,ACTIVE,218.26,383.23,59.991,1436288403,"274151322000052","174011321042388",26.96,52.00,0,334.54,399.16,213.2,203.9,0.831,453594.8,453594.8,6767,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288421,204015.00
07/07/2015 13:00,2,8.064,ACTIVE,219.61,366.10,60.002,1436288403,"201051344001145","174011321042388",27.49,38.40,0,335.44,416.29,224.6,214.9,1.012,170662.7,170662.7,5494,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288422,204016.00
07/07/2015 13:00,2,8.062,ACTIVE,219.61,369.40,60.002,1436288403,"201051344000685","174011321042388",27.43,40.00,0,336.04,416.29,223.9,214.2,1.083,169701.7,169701.7,5498,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288423,204017.00
07/07/2015 13:00,2,7.783,ACTIVE,218.48,378.12,60.012,1436288403,"274151322000088","174011321042388",26.44,49.00,0,336.04,397.96,208.2,199.1,0.782,434609.0,434609.0,6378,0,0,0,L,1151911521,0,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288424,204018.00
07/07/2015 13:00,2,8.010,ACTIVE,220.29,365.80,60.002,1436288403,"201051344000438","174011321042388",27.31,41.50,0,335.14,415.39,221.6,211.9,1.021,169833.7,169833.7,5479,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288425,204019.00
07/07/2015 13:00,2,8.094,ACTIVE,220.97,367.90,60.007,1436288403,"201051344001135","174011321042388",26.88,41.00,0,335.44,414.49,220.1,210.5,0.986,161157.5,161157.5,5468,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288425,204020.00
07/07/2015 13:00,2,7.998,ACTIVE,220.29,367.60,60.002,1436288403,"201051344000417","174011321042388",26.86,43.40,0,335.74,414.49,217.4,208.0,1.016,165487.5,165487.5,5480,0,0,0,L,1122011218,0,124.04,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288426,204021.00
07/07/2015 13:00,2,8.162,ACTIVE,220.06,366.10,60.002,1436288403,"201051344000594","174011321042388",27.39,43.80,0,334.54,417.49,226.5,216.7,1.047,165925.3,165925.3,5480,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288427,204022.00
07/07/2015 13:00,2,7.754,ACTIVE,218.48,384.13,59.996,1436288403,"274151322000083","174011321042388",26.94,53.80,0,336.34,399.16,211.4,202.1,0.853,449736.7,449736.7,6785,0,0,0,L,1151911521,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288428,204023.00
07/07/2015 13:00,2,8.129,ACTIVE,221.19,368.80,60.007,1436288403,"201051344000585","174011321042388",27.17,41.00,0,335.44,414.79,223.6,213.9,1.025,164940.3,164940.3,5479,0,0,0,L,1122011218,0,124.27,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288429,204024.00
07/07/2015 13:00,2,7.809,ACTIVE,218.48,351.07,60.002,1436288403,"274151322000054","174011321042388",26.52,51.80,0,336.04,399.16,209.7,200.4,0.769,444813.9,444813.9,6366,0,0,0,L,1151911521,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288430,204025.00
07/07/2015 13:00,2,8.242,ACTIVE,220.97,367.00,59.996,1436288403,"201051344001203","174011321042388",27.06,42.50,0,335.44,416.29,225.9,216.1,1.039,166081.8,166081.8,5483,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288431,204026.00
07/07/2015 13:00,2,8.105,ACTIVE,219.61,366.40,59.996,1436288403,"201051344000646","174011321042388",26.84,41.80,0,335.44,415.99,220.0,210.4,1.016,163290.3,163290.3,5475,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288432,204027.00
07/07/2015 13:00,2,5.170,ACTIVE,219.61,415.39,59.996,1436288403,"274151322000068","174011321042388",38.07,48.50,0,381.12,453.56,198.5,189.6,0.747,352584.8,352584.8,6478,0,0,0,L,1151911521,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288433,204028.00
07/07/2015 13:00,2,8.248,ACTIVE,219.39,354.37,59.996,1436288403,"274151322000076","174011321042388",27.29,52.00,0,335.74,401.26,227.7,217.9,0.857,474379.9,474379.9,6768,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288434,204029.00
07/07/2015 13:00,1,4.782,ACTIVE,219.2,332.11,60.07,1436288403,"033051125000132","174011321042388",33.23,33,0.695,317.04,380.74,158.1,151.0,0.690,33141.5,33178.700000048,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288435,204030.00
07/07/2015 13:00,1,5.003,ACTIVE,218.8,346.80,60.03,1436288403,"033051125000150","174011321042388",40.74,32,0.899,311.50,396.11,202.8,195.4,0.882,44211.400000036,44260.199999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288437,204031.00
07/07/2015 13:00,2,8.047,ACTIVE,219.61,363.69,59.986,1436288403,"201051344000890","174011321042388",27.21,43.20,0,336.04,415.99,221.6,211.9,1.030,167579.2,167579.2,5483,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288437,204032.00
07/07/2015 13:00,2,8.127,ACTIVE,221.87,371.21,59.991,1436288403,"201051344000900","174011321042388",28.57,30.80,0,334.54,422.60,235.1,225.0,1.052,167832.4,167832.4,5495,0,0,0,L,1122011218,0,125.17,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288438,204033.00
07/07/2015 13:00,2,8.127,ACTIVE,221.19,369.70,59.986,1436288403,"201051344000633","174011321042388",27.39,39.00,0,334.84,415.69,225.4,215.6,1.043,157484.1,157484.1,5494,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288439,204034.00
07/07/2015 13:00,1,7.526,ACTIVE,219.3,332.94,60.03,1436288403,"040051121000185","174011321042388",24.52,33,0.815,316.92,387.53,183.6,177.6,0.793,38959.799999987,39003.200000023,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288441,204035.00
07/07/2015 13:00,2,8.092,ACTIVE,222.32,371.21,59.996,1436288403,"201051344000983","174011321042388",28.17,33.30,0,334.84,422.00,230.8,220.8,1.052,164829.2,164829.2,5496,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288442,204036.00
07/07/2015 13:00,2,8.100,ACTIVE,220.97,368.80,59.996,1436288403,"201051344000917","174011321042388",27.31,39.30,0,333.93,415.09,224.0,214.3,1.047,168030.0,168030.0,5494,0,0,0,L,1122011218,0,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288443,204037.00
07/07/2015 13:00,1,7.329,ACTIVE,217.9,330.19,60.03,1436288403,"040051121000116","174011321042388",24.84,31,0.805,316.09,385.86,181.2,173.7,0.794,38977.700000048,39020.600000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288444,204038.00
07/07/2015 13:00,1,4.707,ACTIVE,219.3,331.31,60.03,1436288403,"033051125000135","174011321042388",33.15,33,0.686,318.50,380.43,155.3,149.0,0.686,32979.30000001,33015.999999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288445,204039.00
07/07/2015 13:00,2,8.055,ACTIVE,221.64,370.00,59.991,1436288403,"201051344000648","174011321042388",27.69,33.80,0,336.64,421.10,225.8,216.1,1.030,163833.7,163833.7,5488,0,0,0,L,1122011218,0,124.49,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288446,204040.00
07/07/2015 13:00,2,8.119,ACTIVE,220.74,369.10,59.991,1436288403,"201051344001093","174011321042388",27.37,40.60,0,333.93,415.99,225.2,215.4,1.016,166197.1,166197.1,5486,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288447,204041.00
07/07/2015 13:00,2,8.135,ACTIVE,221.87,369.70,59.970,1436288403,"201051344000645","174011321042388",27.89,33.80,0,335.74,421.10,229.7,219.7,1.016,164383.1,164383.1,5495,0,0,0,L,1122011218,0,125.17,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288448,204042.00
07/07/2015 13:00,2,7.822,ACTIVE,218.71,381.73,59.981,1436288403,"274151322000085","174011321042388",26.86,51.00,0,336.04,399.46,212.3,203.0,0.804,447072.2,447072.2,6771,0,0,0,L,1151911521,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288449,204043.00
07/07/2015 13:00,2,8.072,ACTIVE,221.19,367.60,60.028,1436288403,"201051344000651","174011321042388",27.15,40.40,0,335.14,415.09,221.8,212.2,0.999,163749.3,163749.3,5482,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288450,204044.00
07/07/2015 13:00,2,8.031,ACTIVE,220.74,365.49,59.996,1436288403,"201051344000867","174011321042388",27.91,36.80,0,335.44,415.99,226.9,217.1,1.021,156170.6,156170.6,5500,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288451,204045.00
07/07/2015 13:00,1,7.483,ACTIVE,218.4,329.59,60.03,1436288403,"040051121000095","174011321042388",22.04,32,0.727,318.56,382.02,164.1,157.6,0.716,38515,38553.699999988,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288452,204046.00
07/07/2015 13:00,2,8.088,ACTIVE,219.16,365.49,60.002,1436288403,"201051344001230","174011321042388",27.31,41.00,0,336.04,417.19,223.6,213.9,1.039,167266.4,167266.4,5497,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288453,204047.00
07/07/2015 13:00,2,8.072,ACTIVE,222.10,370.00,60.007,1436288403,"201051344000576","174011321042388",28.19,31.80,0,338.44,423.50,230.4,220.5,1.021,163627.5,163627.5,5503,0,0,0,L,1122011218,0,124.94,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288454,204048.00
07/07/2015 13:00,2,8.020,ACTIVE,222.32,369.70,59.996,1436288403,"201051344000579","174011321042388",27.67,40.60,0,333.33,421.10,224.5,214.8,1.039,170098.8,170098.8,5485,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436288455,204049.00
07/07/2015 13:15,2,8.119,ACTIVE,220.52,369.70,59.975,1436289303,"201051344000955","174011321042388",27.59,41.80,0,335.14,416.29,226.8,217.0,1.052,169263.9,169263.9,5488,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289304,204050.00
07/07/2015 13:15,1,7.690,ACTIVE,219.3,379.93,60.03,1436289303,"040051121000195","174011321042388",24.80,34,0.834,316.98,389.66,189.8,181.7,0.822,41538.300000024,41583.300000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289305,204051.00
07/07/2015 13:15,2,8.193,ACTIVE,219.16,368.20,59.975,1436289303,"274151322000095","174011321042388",27.77,54.80,0,335.14,403.07,230.5,220.5,0.862,468606.2,468606.2,6396,0,0,0,L,1151911521,0,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289306,204052.00
07/07/2015 13:15,2,8.246,ACTIVE,221.19,368.80,59.949,1436289303,"201051344000868","174011321042388",27.53,33.30,0,334.54,422.00,230.0,220.1,1.025,155586.0,155586.0,5494,0,0,0,L,1122011218,0,124.49,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289308,204053.00
07/07/2015 13:15,2,8.082,ACTIVE,223.00,371.21,59.986,1436289303,"201051344000853","174011321042388",28.33,33.50,0,340.85,423.81,231.7,221.7,1.065,161858.6,161858.6,5495,0,0,0,L,1122011218,0,125.62,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289309,204054.00
07/07/2015 13:15,2,8.117,ACTIVE,221.87,370.00,59.949,1436289303,"201051344000582","174011321042388",27.43,39.80,0,335.14,422.00,225.4,215.6,1.021,162057.1,162057.1,5480,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289310,204055.00
07/07/2015 13:15,1,7.444,ACTIVE,218.7,350.04,60.03,1436289303,"040051121000097","174011321042388",25.47,32,0.834,316.75,390.23,188.6,181.3,0.821,39692.100000012,39737.100000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289311,204056.00
07/07/2015 13:15,2,8.178,ACTIVE,222.55,371.21,60.012,1436289303,"201051344000469","174011321042388",27.75,33.00,0,337.84,423.81,229.9,220.0,1.074,157134.0,157134.0,5486,0,0,0,L,1122011218,0,124.72,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289312,204057.00
07/07/2015 13:15,2,8.355,ACTIVE,222.55,372.41,59.981,1436289303,"201051344000988","174011321042388",26.92,36.50,0,340.25,422.60,227.7,217.8,1.025,156711.4,156711.4,5487,0,0,0,L,1122011218,0,124.94,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289313,204058.00
07/07/2015 13:15,2,8.113,ACTIVE,222.55,369.40,60.023,1436289303,"201051344001158","174011321042388",27.47,38.60,0,335.74,422.60,225.6,215.8,1.030,162785.9,162785.9,5483,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289314,204059.00
07/07/2015 13:15,2,8.273,ACTIVE,221.19,367.90,59.996,1436289303,"201051344001025","174011321042388",27.29,43.20,0,334.54,421.10,228.7,218.8,1.012,166263.7,166263.7,5479,0,0,0,L,1122011218,0,124.27,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289315,204060.00
07/07/2015 13:15,1,4.944,ACTIVE,219.0,357.97,60.03,1436289303,"033051125000118","174011321042388",41.33,33,0.897,311.25,398.71,203.3,195.5,0.875,44191.3,44239.9,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289316,204061.00
07/07/2015 13:15,2,8.193,ACTIVE,222.32,372.71,59.996,1436289303,"201051344000569","174011321042388",27.91,34.50,0,336.04,424.71,231.7,221.7,1.056,169749.0,169749.0,5491,0,0,0,L,1122011218,0,124.72,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289317,204062.00
07/07/2015 13:15,2,5.297,ACTIVE,218.93,423.20,59.986,1436289303,"274151322000094","174011321042388",37.99,49.50,0,386.53,455.37,202.9,193.9,0.773,353537.6,353537.6,6871,0,0,0,L,1151911521,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289318,204063.00
07/07/2015 13:15,1,7.656,ACTIVE,219.6,344.55,60.03,1436289303,"040051121000068","174011321042388",22.31,33,0.750,316.78,384.66,169.9,163.5,0.743,38039.5,38080.1,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289319,204064.00
07/07/2015 13:15,2,8.199,ACTIVE,222.55,370.60,60.007,1436289303,"201051344000458","174011321042388",27.59,36.00,0,337.24,423.81,229.2,219.3,1.065,165568.2,165568.2,5488,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289320,204065.00
07/07/2015 13:15,2,7.762,ACTIVE,218.71,365.19,59.954,1436289303,"274151322000087","174011321042388",25.01,82.00,0,335.44,394.65,196.5,187.8,0.734,424330.0,424330.0,6368,0,0,0,L,1151911521,0,126.07,124.04,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289321,204066.00
07/07/2015 13:15,2,7.883,ACTIVE,219.16,382.63,59.975,1436289303,"274151322000052","174011321042388",27.35,52.50,0,334.54,399.16,218.3,208.8,0.849,453646.5,453646.5,6768,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289322,204067.00
07/07/2015 13:15,2,8.209,ACTIVE,220.06,365.80,59.986,1436289303,"201051344001145","174011321042388",27.75,38.00,0,335.14,417.79,230.6,220.6,1.030,170717.2,170717.2,5495,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289322,204068.00
07/07/2015 13:15,2,8.191,ACTIVE,219.84,367.60,59.981,1436289303,"201051344000685","174011321042388",27.75,39.50,0,334.54,417.49,230.2,220.2,1.069,169756.1,169756.1,5499,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289323,204069.00
07/07/2015 13:15,2,7.801,ACTIVE,219.16,367.30,59.991,1436289303,"274151322000088","174011321042388",27.00,49.30,0,335.74,398.26,213.1,203.7,0.795,434659.5,434659.5,6379,0,0,0,L,1151911521,0,126.53,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289324,204070.00
07/07/2015 13:15,2,8.152,ACTIVE,221.19,370.00,59.986,1436289303,"201051344000438","174011321042388",27.57,40.60,0,334.84,417.19,227.6,217.7,1.043,169887.5,169887.5,5480,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289325,204071.00
07/07/2015 13:15,2,8.129,ACTIVE,221.19,369.40,59.981,1436289303,"201051344001135","174011321042388",27.43,40.60,0,335.74,416.89,225.7,215.9,1.012,161210.9,161210.9,5469,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289326,204072.00
07/07/2015 13:15,2,8.082,ACTIVE,220.52,368.80,59.981,1436289303,"201051344000417","174011321042388",27.25,43.00,0,334.84,415.39,223.1,213.4,1.039,165540.2,165540.2,5481,0,0,0,L,1122011218,0,124.27,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289327,204073.00
07/07/2015 13:15,2,8.090,ACTIVE,220.29,364.89,59.991,1436289303,"201051344000594","174011321042388",27.93,44.30,0,334.24,417.19,228.7,218.8,1.047,165979.8,165979.8,5481,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289328,204074.00
07/07/2015 13:15,2,7.850,ACTIVE,218.93,367.90,59.949,1436289303,"274151322000083","174011321042388",27.21,54.00,0,335.44,399.46,216.3,206.9,0.853,449787.9,449787.9,6786,0,0,0,L,1151911521,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289329,204075.00
07/07/2015 13:15,2,8.309,ACTIVE,221.87,369.40,59.986,1436289303,"201051344000585","174011321042388",27.14,41.00,0,335.44,422.00,228.2,218.3,1.025,164994.3,164994.3,5480,0,0,0,L,1122011218,0,124.49,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289330,204076.00
07/07/2015 13:15,2,7.820,ACTIVE,219.16,370.90,59.986,1436289303,"274151322000054","174011321042388",27.14,52.30,0,335.14,399.76,214.7,205.3,0.813,444864.8,444864.8,6367,0,0,0,L,1151911521,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289331,204077.00
07/07/2015 13:15,2,8.268,ACTIVE,221.64,369.40,59.986,1436289303,"201051344001203","174011321042388",27.41,42.30,0,335.74,421.10,229.5,219.6,1.061,166136.3,166136.3,5484,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289331,204078.00
07/07/2015 13:15,2,8.129,ACTIVE,220.06,366.70,59.991,1436289303,"201051344000646","174011321042388",27.49,41.00,0,334.54,416.59,226.3,216.5,1.056,163343.8,163343.8,5476,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289332,204079.00
07/07/2015 13:15,2,5.205,ACTIVE,220.06,417.19,60.002,1436289303,"274151322000068","174011321042388",38.49,48.50,0,385.93,456.87,203.4,194.4,0.769,352633.0,352633.0,6479,0,0,0,L,1151911521,0,126.53,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289333,204080.00
07/07/2015 13:15,2,8.215,ACTIVE,219.84,376.62,59.991,1436289303,"274151322000076","174011321042388",28.07,52.00,0,335.74,403.67,233.3,223.3,0.888,474435.2,474435.2,6769,0,0,0,L,1151911521,0,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289334,204081.00
07/07/2015 13:15,1,4.805,ACTIVE,219.6,343.93,60.03,1436289303,"033051125000132","174011321042388",33.65,33,0.705,316.80,381.98,160.9,153.8,0.704,33178.700000048,33216.600000024,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289336,204082.00
07/07/2015 13:15,1,4.913,ACTIVE,219.1,324.31,60.03,1436289303,"033051125000150","174011321042388",41.50,32,0.903,311.69,398.18,202.8,196.0,0.882,44260.199999988,44309.199999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289337,204083.00
07/07/2015 13:15,2,8.189,ACTIVE,219.84,366.70,59.981,1436289303,"201051344000890","174011321042388",27.39,42.00,0,334.84,416.89,227.2,217.3,1.039,167633.0,167633.0,5484,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289338,204084.00
07/07/2015 13:15,2,8.295,ACTIVE,222.32,371.81,59.996,1436289303,"201051344000900","174011321042388",27.95,32.40,0,335.14,425.01,234.7,224.6,1.043,167888.7,167888.7,5496,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289339,204085.00
07/07/2015 13:15,2,8.242,ACTIVE,221.42,370.30,59.965,1436289303,"201051344000633","174011321042388",27.19,40.00,0,334.84,422.30,227.1,217.3,1.056,157538.3,157538.3,5495,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289340,204086.00
07/07/2015 13:15,1,7.503,ACTIVE,219.6,376.28,60.03,1436289303,"040051121000185","174011321042388",25.12,33,0.827,317.24,390.26,187.6,180.4,0.816,39003.200000023,39048.099999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289341,204087.00
