ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 13:15,2,8.133,ACTIVE,222.77,370.00,59.981,1436289303,"201051344000983","174011321042388",27.93,34.80,0,336.94,424.71,230.2,220.2,1.056,164884.4,164884.4,5497,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289342,204088.00
07/07/2015 13:15,2,8.250,ACTIVE,221.64,368.20,60.002,1436289303,"201051344000917","174011321042388",27.43,39.50,0,335.14,420.50,229.1,219.2,1.069,168084.3,168084.3,5495,0,0,0,L,1122011218,0,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289343,204089.00
07/07/2015 13:15,1,7.408,ACTIVE,218.8,373.48,60.03,1436289303,"040051121000116","174011321042388",25.09,30,0.821,277.47,435.28,184.9,177.7,0.805,39020.600000024,39064.5,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289344,204090.00
07/07/2015 13:15,1,4.760,ACTIVE,220.1,365.26,60.03,1436289303,"033051125000135","174011321042388",33.41,32,0.694,318.20,382.00,158.2,151.9,0.691,33015.999999998,33053.699999986,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289346,204091.00
07/07/2015 13:15,2,8.143,ACTIVE,222.32,370.30,59.986,1436289303,"201051344000648","174011321042388",27.49,35.40,0,337.24,424.41,226.5,216.7,1.030,163888.0,163888.0,5489,0,0,0,L,1122011218,0,124.72,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289347,204092.00
07/07/2015 13:15,2,8.145,ACTIVE,221.64,369.40,59.996,1436289303,"201051344001093","174011321042388",27.73,40.60,0,334.54,422.30,228.7,218.8,1.025,166251.4,166251.4,5487,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289348,204093.00
07/07/2015 13:15,2,8.188,ACTIVE,222.32,369.70,60.002,1436289303,"201051344000645","174011321042388",27.71,35.40,0,336.94,422.60,229.9,220.0,1.021,164438.2,164438.2,5496,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289348,204094.00
07/07/2015 13:15,2,7.924,ACTIVE,219.61,376.62,59.975,1436289303,"274151322000085","174011321042388",27.00,51.50,0,336.04,399.76,216.6,207.1,0.818,447123.5,447123.5,6772,0,0,0,L,1151911521,0,126.53,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289349,204095.00
07/07/2015 13:15,2,8.240,ACTIVE,222.10,368.20,59.991,1436289303,"201051344000651","174011321042388",27.21,41.30,0,335.14,421.10,227.1,217.2,1.008,163803.0,163803.0,5483,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289350,204096.00
07/07/2015 13:15,2,8.088,ACTIVE,221.42,367.90,60.028,1436289303,"201051344000867","174011321042388",27.87,37.50,0,335.44,417.49,228.1,218.2,1.025,156225.1,156225.1,5501,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289351,204097.00
07/07/2015 13:15,1,7.547,ACTIVE,219.3,367.22,60.03,1436289303,"040051121000095","174011321042388",22.29,32,0.742,317.97,383.59,167.4,161.6,0.729,38553.699999988,38593.699999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289352,204098.00
07/07/2015 13:15,2,8.064,ACTIVE,219.39,364.59,59.996,1436289303,"201051344001230","174011321042388",28.07,40.60,0,335.14,418.09,229.0,219.1,1.047,167320.7,167320.7,5498,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289353,204099.00
07/07/2015 13:15,2,8.182,ACTIVE,222.77,370.30,59.991,1436289303,"201051344000576","174011321042388",27.85,33.50,0,341.75,424.11,230.7,220.8,1.052,163682.7,163682.7,5504,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289354,204100.00
07/07/2015 13:15,2,8.133,ACTIVE,222.77,369.10,59.996,1436289303,"201051344000579","174011321042388",27.67,41.30,0,340.55,422.90,227.8,218.0,1.074,170153.0,170153.0,5486,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436289355,204101.00
07/07/2015 13:30,2,8.139,ACTIVE,220.29,366.40,59.965,1436290204,"201051344000955","174011321042388",27.19,41.50,0,334.24,417.49,223.9,214.2,1.052,169318.0,169318.0,5489,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290205,204102.00
07/07/2015 13:30,1,7.705,ACTIVE,219.0,381.08,60.00,1436290204,"040051121000195","174011321042388",24.51,34,0.827,317.53,389.29,187.9,180.1,0.811,41583.300000024,41628.599999976,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290206,204103.00
07/07/2015 13:30,2,8.264,ACTIVE,218.48,382.93,59.938,1436290204,"274151322000095","174011321042388",27.35,54.50,0,334.84,403.37,228.7,218.8,0.853,468661.3,468661.3,6397,0,0,0,L,1151911521,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290207,204104.00
07/07/2015 13:30,2,8.209,ACTIVE,221.19,369.40,59.959,1436290204,"201051344000868","174011321042388",27.85,33.00,0,334.24,418.09,231.4,221.5,1.025,155641.4,155641.4,5495,0,0,0,L,1122011218,0,124.72,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290208,204105.00
07/07/2015 13:30,2,8.178,ACTIVE,223.23,369.10,59.944,1436290204,"201051344000853","174011321042388",28.25,34.00,0,341.45,424.41,233.8,223.8,1.078,161914.6,161914.6,5496,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290209,204106.00
07/07/2015 13:30,2,8.162,ACTIVE,221.87,369.70,59.970,1436290204,"201051344000582","174011321042388",27.02,40.60,0,334.24,417.79,223.3,213.6,1.012,162110.9,162110.9,5481,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290210,204107.00
07/07/2015 13:30,1,7.486,ACTIVE,220.0,330.40,60.00,1436290204,"040051121000097","174011321042388",24.98,32,0.821,317.59,390.60,186.1,179.5,0.803,39737.100000012,39782.100000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290211,204108.00
07/07/2015 13:30,2,8.145,ACTIVE,222.77,373.31,59.959,1436290204,"201051344000469","174011321042388",28.03,33.50,0,341.75,423.81,231.1,221.1,1.074,157189.4,157189.4,5487,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290212,204109.00
07/07/2015 13:30,2,8.162,ACTIVE,222.55,370.60,59.959,1436290204,"201051344000988","174011321042388",27.61,37.50,0,341.15,423.50,228.3,218.5,1.030,156766.2,156766.2,5488,0,0,0,L,1122011218,0,125.17,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290213,204110.00
07/07/2015 13:30,2,8.254,ACTIVE,222.77,370.60,59.954,1436290204,"201051344001158","174011321042388",26.88,39.50,0,342.35,422.00,224.6,214.8,1.021,162839.9,162839.9,5484,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290214,204111.00
07/07/2015 13:30,2,8.137,ACTIVE,221.19,367.30,59.954,1436290204,"201051344001025","174011321042388",27.55,43.40,0,335.44,417.49,226.9,217.1,0.994,166318.4,166318.4,5480,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290215,204112.00
07/07/2015 13:30,1,4.991,ACTIVE,219.1,326.23,60.00,1436290204,"033051125000118","174011321042388",40.87,33,0.898,312.30,399.25,202.9,195.3,0.879,44239.9,44288.7,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290216,204113.00
07/07/2015 13:30,2,8.113,ACTIVE,222.32,371.51,59.954,1436290204,"201051344000569","174011321042388",28.37,34.50,0,337.24,424.41,233.2,223.2,1.061,169804.9,169804.9,5492,0,0,0,L,1122011218,0,124.72,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290217,204114.00
07/07/2015 13:30,2,5.238,ACTIVE,218.71,423.81,59.965,1436290204,"274151322000094","174011321042388",37.83,50.00,0,384.13,458.07,200.3,191.4,0.769,353586.0,353586.0,6872,0,0,0,L,1151911521,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290218,204115.00
07/07/2015 13:30,1,7.592,ACTIVE,219.3,341.08,60.00,1436290204,"040051121000068","174011321042388",22.24,33,0.740,317.47,385.23,168.0,161.5,0.734,38080.1,38120.7,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290219,204116.00
07/07/2015 13:30,2,8.072,ACTIVE,222.55,369.40,59.996,1436290204,"201051344000458","174011321042388",28.21,36.00,0,340.85,423.50,230.6,220.6,1.069,165623.5,165623.5,5489,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290220,204117.00
07/07/2015 13:30,2,7.729,ACTIVE,219.16,358.88,59.944,1436290204,"274151322000087","174011321042388",24.87,85.00,0,335.74,395.55,194.4,185.7,0.729,424376.8,424376.8,6369,0,0,0,L,1151911521,0,125.85,124.27,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290221,204118.00
07/07/2015 13:30,2,7.850,ACTIVE,219.39,384.73,59.954,1436290204,"274151322000052","174011321042388",27.06,52.80,0,334.24,399.16,214.9,205.5,0.813,453698.3,453698.3,6769,0,0,0,L,1151911521,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290222,204119.00
07/07/2015 13:30,2,8.066,ACTIVE,220.06,366.70,59.944,1436290204,"201051344001145","174011321042388",27.79,38.40,0,333.63,417.79,227.0,217.2,1.021,170772.1,170772.1,5496,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290223,204120.00
07/07/2015 13:30,2,8.113,ACTIVE,220.06,365.49,59.949,1436290204,"201051344000685","174011321042388",27.57,39.50,0,334.84,417.49,226.5,216.7,1.069,169810.8,169810.8,5500,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290224,204121.00
07/07/2015 13:30,2,7.756,ACTIVE,218.93,369.70,59.981,1436290204,"274151322000088","174011321042388",26.76,50.00,0,335.44,398.56,210.0,200.7,0.804,434710.2,434710.2,6380,0,0,0,L,1151911521,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290225,204122.00
07/07/2015 13:30,2,8.080,ACTIVE,221.19,368.80,59.954,1436290204,"201051344000438","174011321042388",27.39,41.30,0,335.14,417.79,224.1,214.3,1.025,169941.7,169941.7,5481,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290226,204123.00
07/07/2015 13:30,2,8.098,ACTIVE,221.19,365.49,59.959,1436290204,"201051344001135","174011321042388",27.17,41.30,0,334.84,416.29,222.9,213.3,0.994,161264.7,161264.7,5470,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290227,204124.00
07/07/2015 13:30,2,8.033,ACTIVE,220.52,366.40,59.949,1436290204,"201051344000417","174011321042388",27.02,43.40,0,335.14,415.99,219.7,210.2,1.034,165593.3,165593.3,5482,0,0,0,L,1122011218,0,124.04,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290228,204125.00
07/07/2015 13:30,2,8.244,ACTIVE,220.29,366.40,59.959,1436290204,"201051344000594","174011321042388",27.33,44.80,0,333.93,418.39,228.2,218.3,1.043,166034.6,166034.6,5482,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290229,204126.00
07/07/2015 13:30,2,7.844,ACTIVE,219.16,353.77,59.938,1436290204,"274151322000083","174011321042388",26.94,54.30,0,335.74,399.46,213.8,204.5,0.822,449839.5,449839.5,6787,0,0,0,L,1151911521,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290229,204127.00
07/07/2015 13:30,2,8.246,ACTIVE,221.87,369.10,59.965,1436290204,"201051344000585","174011321042388",27.15,41.50,0,335.74,419.90,226.7,216.9,1.034,165048.9,165048.9,5481,0,0,0,L,1122011218,0,124.49,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290230,204128.00
07/07/2015 13:30,2,7.844,ACTIVE,218.93,359.78,59.954,1436290204,"274151322000054","174011321042388",26.78,51.50,0,335.14,399.76,212.5,203.1,0.818,444916.0,444916.0,6368,0,0,0,L,1151911521,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290231,204129.00
07/07/2015 13:30,2,8.246,ACTIVE,221.42,369.10,59.970,1436290204,"201051344001203","174011321042388",27.37,42.80,0,336.04,419.60,228.6,218.7,1.052,166191.2,166191.2,5485,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290233,204130.00
07/07/2015 13:30,2,8.113,ACTIVE,220.29,364.89,60.007,1436290204,"201051344000646","174011321042388",27.21,41.80,0,333.63,417.79,223.5,213.8,1.039,163397.7,163397.7,5477,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290234,204131.00
07/07/2015 13:30,2,5.379,ACTIVE,220.06,410.88,59.938,1436290204,"274151322000068","174011321042388",37.00,48.50,0,382.63,457.77,200.8,191.9,0.756,352681.4,352681.4,6480,0,0,0,L,1151911521,0,126.53,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290235,204132.00
07/07/2015 13:30,2,8.250,ACTIVE,220.06,384.13,59.959,1436290204,"274151322000076","174011321042388",27.47,52.30,0,335.44,402.16,229.5,219.6,0.871,474490.7,474490.7,6770,0,0,0,L,1151911521,0,126.07,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290236,204133.00
07/07/2015 13:30,1,4.813,ACTIVE,219.7,333.68,60.03,1436290204,"033051125000132","174011321042388",33.21,33,0.694,319.43,382.35,159.0,152.0,0.689,33216.600000024,33254.900000036,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290237,204134.00
07/07/2015 13:30,1,4.993,ACTIVE,219.1,330.02,60.03,1436290204,"033051125000150","174011321042388",40.81,32,0.902,313.49,398.43,202.7,196.3,0.882,44309.199999988,44358.300000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290238,204135.00
07/07/2015 13:30,2,8.113,ACTIVE,220.52,367.90,59.975,1436290204,"201051344000890","174011321042388",27.35,42.30,0,335.44,418.09,224.8,215.0,1.012,167687.2,167687.2,5485,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290239,204136.00
07/07/2015 13:30,2,8.191,ACTIVE,222.32,370.60,59.970,1436290204,"201051344000900","174011321042388",28.51,32.60,0,337.84,425.31,236.4,226.3,1.056,167945.4,167945.4,5497,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290240,204137.00
07/07/2015 13:30,2,8.156,ACTIVE,221.64,367.30,59.975,1436290204,"201051344000633","174011321042388",27.51,40.40,0,334.84,416.59,227.1,217.3,1.047,157592.8,157592.8,5496,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290241,204138.00
07/07/2015 13:30,1,7.572,ACTIVE,219.8,375.38,60.03,1436290204,"040051121000185","174011321042388",24.56,33,0.814,318.65,389.98,185.0,177.9,0.807,39048.099999999,39092.900000011,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290242,204139.00
07/07/2015 13:30,2,8.133,ACTIVE,222.77,369.70,59.975,1436290204,"201051344000983","174011321042388",28.29,35.00,0,340.55,423.81,232.9,222.9,1.056,164940.1,164940.1,5498,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290243,204140.00
07/07/2015 13:30,2,8.084,ACTIVE,221.42,368.50,59.991,1436290204,"201051344000917","174011321042388",27.77,40.20,0,335.44,416.59,227.4,217.5,1.065,168138.9,168138.9,5496,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290244,204141.00
07/07/2015 13:30,1,7.371,ACTIVE,218.6,361.16,60.03,1436290204,"040051121000116","174011321042388",24.88,31,0.806,316.14,388.05,182.5,175.2,0.800,39064.5,39108.400000036,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290246,204142.00
07/07/2015 13:30,1,4.750,ACTIVE,220.2,342.11,60.00,1436290204,"033051125000135","174011321042388",33.03,32,0.686,319.04,382.59,156.1,150.3,0.680,33053.699999986,33091.30000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290247,204143.00
07/07/2015 13:30,2,8.064,ACTIVE,222.32,370.30,59.981,1436290204,"201051344000648","174011321042388",27.91,35.40,0,337.84,422.30,227.8,217.9,1.034,163942.5,163942.5,5490,0,0,0,L,1122011218,0,124.72,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290248,204144.00
07/07/2015 13:30,2,8.188,ACTIVE,221.64,369.70,59.965,1436290204,"201051344001093","174011321042388",27.51,40.80,0,335.14,418.09,228.0,218.1,1.025,166306.0,166306.0,5488,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290249,204145.00
07/07/2015 13:30,2,8.238,ACTIVE,222.55,368.80,59.959,1436290204,"201051344000645","174011321042388",27.79,35.00,0,341.45,422.60,231.7,221.7,1.025,164493.6,164493.6,5497,0,0,0,L,1122011218,0,125.40,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290250,204146.00
07/07/2015 13:30,2,7.857,ACTIVE,219.61,363.39,59.970,1436290204,"274151322000085","174011321042388",27.08,51.00,0,335.44,400.06,215.1,205.7,0.813,447175.3,447175.3,6773,0,0,0,L,1151911521,0,126.75,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290251,204147.00
07/07/2015 13:30,2,8.162,ACTIVE,221.87,369.40,59.991,1436290204,"201051344000651","174011321042388",27.25,40.80,0,335.44,419.30,225.5,215.8,1.003,163857.2,163857.2,5484,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290252,204148.00
07/07/2015 13:30,2,8.236,ACTIVE,221.64,367.60,59.975,1436290204,"201051344000867","174011321042388",27.45,37.80,0,334.84,417.49,229.1,219.2,1.030,156280.1,156280.1,5502,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290253,204149.00
07/07/2015 13:30,1,7.595,ACTIVE,219.2,376.90,60.03,1436290204,"040051121000095","174011321042388",21.87,32,0.730,318.19,383.91,165.3,159.3,0.723,38593.699999988,38633.899999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290254,204150.00
07/07/2015 13:30,2,8.035,ACTIVE,220.06,366.40,59.986,1436290204,"201051344001230","174011321042388",27.91,40.60,0,335.44,418.70,227.2,217.4,1.061,167375.3,167375.3,5499,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290255,204151.00
07/07/2015 13:30,2,8.166,ACTIVE,222.77,372.41,59.975,1436290204,"201051344000576","174011321042388",28.11,32.60,0,342.35,424.11,232.5,222.5,1.039,163738.3,163738.3,5505,0,0,0,L,1122011218,0,125.40,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290256,204152.00
07/07/2015 13:30,2,8.188,ACTIVE,223.00,368.80,59.949,1436290204,"201051344000579","174011321042388",27.39,42.30,0,343.25,422.60,227.2,217.3,1.043,170207.5,170207.5,5487,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436290256,204153.00
07/07/2015 13:45,2,8.121,ACTIVE,220.52,367.00,59.965,1436291103,"201051344000955","174011321042388",27.55,42.50,0,334.84,415.99,226.5,216.7,1.052,169371.5,169371.5,5490,0,0,0,L,1122011218,0,123.81,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291104,204154.00
07/07/2015 13:45,1,7.743,ACTIVE,219.1,381.97,60.00,1436291103,"040051121000195","174011321042388",24.53,35,0.831,318.03,388.92,189.0,180.7,0.816,41628.599999976,41673.099999976,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291105,204155.00
07/07/2015 13:45,2,8.264,ACTIVE,219.16,361.59,59.970,1436291103,"274151322000095","174011321042388",27.47,56.00,0,334.84,402.77,229.8,219.8,0.879,468715.8,468715.8,6398,0,0,0,L,1151911521,0,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291106,204156.00
07/07/2015 13:45,2,8.160,ACTIVE,221.19,368.50,59.959,1436291103,"201051344000868","174011321042388",27.91,33.80,0,334.24,418.09,230.7,220.7,1.034,155696.9,155696.9,5496,0,0,0,L,1122011218,0,124.27,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291107,204157.00
07/07/2015 13:45,2,8.332,ACTIVE,223.23,371.51,59.975,1436291103,"201051344000853","174011321042388",27.51,33.80,0,341.45,424.71,232.1,222.0,1.052,161970.7,161970.7,5497,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291108,204158.00
07/07/2015 13:45,2,8.100,ALERT,221.64,368.50,59.944,1436291103,"201051344000582","174011321042388",27.51,40.00,0,307.18,417.19,225.6,215.8,1.021,162164.3,162164.3,5482,0,0,0,L,1122011218,0,124.49,128.33,0002,37,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291110,204159.00
07/07/2015 13:45,1,7.539,ACTIVE,219.6,330.59,60.00,1436291103,"040051121000097","174011321042388",24.97,33,0.827,317.67,389.88,187.3,180.7,0.807,39782.100000012,39826.600000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291111,204160.00
07/07/2015 13:45,2,8.031,ACTIVE,223.00,370.30,59.959,1436291103,"201051344000469","174011321042388",28.37,33.30,0,341.75,424.11,230.8,220.8,1.074,157244.9,157244.9,5488,0,0,0,L,1122011218,0,124.72,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291112,204161.00
07/07/2015 13:45,2,8.217,ACTIVE,223.00,371.21,59.959,1436291103,"201051344000988","174011321042388",27.55,37.00,0,341.75,423.20,229.2,219.3,1.034,156821.2,156821.2,5489,0,0,0,L,1122011218,0,125.17,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291113,204162.00
07/07/2015 13:45,2,8.221,ACTIVE,223.00,370.30,59.991,1436291103,"201051344001158","174011321042388",27.15,39.30,0,342.95,422.00,226.0,216.2,1.039,162894.0,162894.0,5485,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291114,204163.00
07/07/2015 13:45,2,8.279,ALERT,221.64,368.20,59.959,1436291103,"201051344001025","174011321042388",27.39,43.20,0,304.78,417.49,229.6,219.7,1.012,166372.8,166372.8,5481,0,0,0,L,1122011218,0,124.49,127.88,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291116,204164.00
07/07/2015 13:45,1,4.976,ACTIVE,218.6,356.39,60.03,1436291103,"033051125000118","174011321042388",41.06,34,0.900,310.05,399.09,203.3,194.6,0.877,44288.7,44337.2,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291117,204165.00
07/07/2015 13:45,2,8.164,ACTIVE,222.32,370.30,59.965,1436291103,"201051344000569","174011321042388",28.07,35.00,0,341.75,423.81,231.9,222.0,1.047,169860.8,169860.8,5493,0,0,0,L,1122011218,0,124.72,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291118,204166.00
07/07/2015 13:45,2,5.266,ACTIVE,219.16,411.78,59.949,1436291103,"274151322000094","174011321042388",37.83,49.80,0,384.13,453.86,202.4,193.5,0.778,353634.1,353634.1,6873,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291119,204167.00
07/07/2015 13:45,1,7.645,ACTIVE,219.1,379.74,60.00,1436291103,"040051121000068","174011321042388",22.21,34,0.744,317.58,384.36,169.0,162.3,0.736,38120.7,38161,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291120,204168.00
07/07/2015 13:45,2,8.188,ACTIVE,222.77,370.90,59.954,1436291103,"201051344000458","174011321042388",27.77,36.30,0,342.95,423.20,230.1,220.2,1.065,165678.8,165678.8,5490,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291121,204169.00
07/07/2015 13:45,2,7.748,ACTIVE,218.93,378.42,59.959,1436291103,"274151322000087","174011321042388",24.87,86.00,0,336.34,395.25,195.1,186.4,0.734,424423.2,424423.2,6370,0,0,0,L,1151911521,0,126.07,124.04,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291122,204170.00
07/07/2015 13:45,2,7.863,ACTIVE,219.39,359.18,59.944,1436291103,"274151322000052","174011321042388",27.14,53.00,0,335.14,398.86,216.0,206.5,0.831,453749.6,453749.6,6770,0,0,0,L,1151911521,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291123,204171.00
07/07/2015 13:45,2,8.191,ACTIVE,220.29,367.60,59.965,1436291103,"201051344001145","174011321042388",27.63,38.20,0,334.84,417.19,229.2,219.3,1.025,170826.6,170826.6,5497,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291124,204172.00
07/07/2015 13:45,2,8.117,ACTIVE,220.06,367.30,59.965,1436291103,"201051344000685","174011321042388",27.81,39.50,0,335.44,417.19,228.5,218.6,1.087,169865.1,169865.1,5501,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291124,204173.00
07/07/2015 13:45,2,7.797,ACTIVE,219.16,374.81,59.959,1436291103,"274151322000088","174011321042388",26.80,50.80,0,335.14,397.66,211.4,202.1,0.787,434760.4,434760.4,6381,0,0,0,L,1151911521,0,126.53,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291125,204174.00
07/07/2015 13:45,2,8.064,ACTIVE,221.19,367.00,59.949,1436291103,"201051344000438","174011321042388",27.69,41.00,0,334.84,416.59,226.0,216.2,1.030,169995.3,169995.3,5482,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291126,204175.00
07/07/2015 13:45,2,8.131,ACTIVE,221.42,367.30,59.981,1436291103,"201051344001135","174011321042388",27.37,41.50,0,335.14,418.09,225.3,215.5,1.012,161318.2,161318.2,5471,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291127,204176.00
07/07/2015 13:45,2,8.102,ACTIVE,220.52,366.70,59.986,1436291103,"201051344000417","174011321042388",27.04,43.40,0,335.14,414.79,221.8,212.2,1.034,165646.0,165646.0,5483,0,0,0,L,1122011218,0,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291128,204177.00
07/07/2015 13:45,2,8.221,ACTIVE,220.52,365.49,59.954,1436291103,"201051344000594","174011321042388",27.53,45.00,0,334.24,418.09,229.3,219.4,1.056,166089.4,166089.4,5483,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291129,204178.00
07/07/2015 13:45,2,7.877,ACTIVE,218.26,369.40,59.965,1436291103,"274151322000083","174011321042388",26.96,55.80,0,335.74,399.16,215.1,205.7,0.835,449890.6,449890.6,6788,0,0,0,L,1151911521,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291130,204179.00
07/07/2015 13:45,2,8.248,ALERT,221.87,369.70,59.959,1436291103,"201051344000585","174011321042388",27.45,41.00,0,293.06,416.59,228.9,219.1,1.047,165103.2,165103.2,5482,0,0,0,L,1122011218,0,124.49,128.33,0002,38,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291132,204180.00
07/07/2015 13:45,2,7.838,ACTIVE,219.16,371.21,59.954,1436291103,"274151322000054","174011321042388",26.86,52.50,0,335.44,399.76,213.0,203.7,0.787,444966.7,444966.7,6369,0,0,0,L,1151911521,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291133,204181.00
07/07/2015 13:45,2,8.244,ACTIVE,221.64,367.30,59.954,1436291103,"201051344001203","174011321042388",27.51,42.80,0,336.64,417.79,229.6,219.7,1.061,166246.1,166246.1,5486,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291134,204182.00
07/07/2015 13:45,2,8.123,ACTIVE,220.29,367.90,59.954,1436291103,"201051344000646","174011321042388",27.47,41.30,0,333.63,416.89,225.8,216.0,1.052,163451.2,163451.2,5478,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291135,204183.00
07/07/2015 13:45,2,5.291,ACTIVE,220.29,428.61,59.949,1436291103,"274151322000068","174011321042388",37.47,49.00,0,384.43,455.37,201.4,192.5,0.747,352729.4,352729.4,6481,0,0,0,L,1151911521,0,126.53,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291136,204184.00
07/07/2015 13:45,2,8.230,ACTIVE,220.52,362.49,59.949,1436291103,"274151322000076","174011321042388",27.73,53.50,0,335.44,401.56,230.8,220.9,0.875,474545.6,474545.6,6771,0,0,0,L,1151911521,0,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291137,204185.00
07/07/2015 13:45,1,4.794,ACTIVE,219.2,352.60,60.03,1436291103,"033051125000132","174011321042388",33.39,34,0.698,319.32,382.13,159.3,152.1,0.694,33254.900000036,33292.700000048,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291138,204186.00
07/07/2015 13:45,1,4.975,ACTIVE,219.5,331.23,60.00,1436291103,"033051125000150","174011321042388",40.99,33,0.900,313.18,398.19,202.9,195.8,0.882,44358.300000012,44407.199999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291139,204187.00
07/07/2015 13:45,2,8.186,ACTIVE,220.29,365.80,59.954,1436291103,"201051344000890","174011321042388",27.27,42.80,0,336.04,417.49,226.2,216.4,1.025,167741.0,167741.0,5486,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291140,204188.00
07/07/2015 13:45,2,8.127,ACTIVE,222.32,370.30,59.959,1436291103,"201051344000900","174011321042388",28.55,33.30,0,338.74,424.11,234.7,224.6,1.047,168001.9,168001.9,5498,0,0,0,L,1122011218,0,125.17,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291141,204189.00
07/07/2015 13:45,2,8.146,ACTIVE,221.42,369.70,59.954,1436291103,"201051344000633","174011321042388",27.57,40.60,0,335.14,416.59,227.4,217.6,1.052,157647.3,157647.3,5497,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291142,204190.00
07/07/2015 13:45,1,7.565,ACTIVE,219.7,326.06,60.00,1436291103,"040051121000185","174011321042388",24.66,34,0.817,317.41,389.78,185.6,178.6,0.809,39092.900000011,39137.400000011,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291143,204191.00
07/07/2015 13:45,2,8.111,ACTIVE,222.77,370.90,59.965,1436291103,"201051344000983","174011321042388",28.21,35.20,0,338.74,424.41,231.8,221.8,1.047,164995.8,164995.8,5499,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291144,204192.00
07/07/2015 13:45,2,8.133,ACTIVE,221.64,369.10,59.959,1436291103,"201051344000917","174011321042388",27.73,40.20,0,335.14,416.89,228.4,218.5,1.061,168193.4,168193.4,5497,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291145,204193.00
07/07/2015 13:45,1,7.373,ACTIVE,218.3,326.55,60.00,1436291103,"040051121000116","174011321042388",24.98,32,0.811,315.30,387.06,183.3,176.0,0.799,39108.400000036,39152.100000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291146,204194.00
07/07/2015 13:45,1,4.741,ACTIVE,219.5,329.85,60.03,1436291103,"033051125000135","174011321042388",33.19,33,0.688,318.56,381.82,156.6,150.3,0.682,33091.30000001,33128.80000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291148,204195.00
07/07/2015 13:45,2,7.947,ACTIVE,222.32,368.80,59.954,1436291103,"201051344000648","174011321042388",28.13,35.80,0,340.85,422.60,226.4,216.6,1.034,163997.0,163997.0,5491,0,0,0,L,1122011218,0,124.72,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291149,204196.00
07/07/2015 13:45,2,8.061,ACTIVE,221.64,369.10,59.933,1436291103,"201051344001093","174011321042388",27.97,40.40,0,334.84,417.19,228.2,218.4,1.034,166360.6,166360.6,5489,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291149,204197.00
07/07/2015 13:45,2,8.283,ACTIVE,222.55,369.40,59.954,1436291103,"201051344000645","174011321042388",27.41,36.00,0,339.95,422.60,230.0,220.1,1.021,164549.1,164549.1,5498,0,0,0,L,1122011218,0,125.62,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291150,204198.00
07/07/2015 13:45,2,7.732,ACTIVE,219.16,351.07,59.959,1436291103,"274151322000085","174011321042388",27.45,52.30,0,335.14,398.86,215.1,205.7,0.813,447226.7,447226.7,6774,0,0,0,L,1151911521,0,126.30,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291151,204199.00
07/07/2015 13:45,2,8.133,ALERT,221.87,368.80,59.949,1436291103,"201051344000651","174011321042388",27.47,41.00,0,306.28,418.70,226.2,216.5,1.008,163910.9,163910.9,5485,0,0,0,L,1122011218,0,125.40,127.65,0002,37,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291153,204200.00
07/07/2015 13:45,2,8.158,ACTIVE,221.42,367.90,59.959,1436291103,"201051344000867","174011321042388",27.67,37.80,0,335.14,416.59,228.6,218.7,1.025,156335.1,156335.1,5503,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291154,204201.00
07/07/2015 13:45,1,7.508,ACTIVE,219.0,348.33,60.00,1436291103,"040051121000095","174011321042388",22.17,33,0.732,318.82,382.94,165.7,159.3,0.724,38633.899999976,38673.600000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291155,204202.00
07/07/2015 13:45,2,8.209,ALERT,220.06,366.10,59.965,1436291103,"201051344001230","174011321042388",27.31,40.60,0,283.44,418.70,227.2,217.4,1.052,167429.4,167429.4,5500,0,0,0,L,1122011218,0,124.27,126.75,0002,37,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291157,204203.00
07/07/2015 13:45,2,8.176,ACTIVE,223.00,369.70,59.959,1436291103,"201051344000576","174011321042388",27.79,33.80,0,342.05,424.11,230.0,220.1,1.025,163794.0,163794.0,5506,0,0,0,L,1122011218,0,125.40,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291158,204204.00
07/07/2015 13:45,2,8.121,ACTIVE,223.45,371.21,59.959,1436291103,"201051344000579","174011321042388",27.63,42.00,0,342.65,422.30,227.3,217.4,1.043,170262.0,170262.0,5488,0,0,0,L,1122011218,0,125.62,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436291159,204205.00
07/07/2015 14:00,2,7.982,ACTIVE,220.74,366.40,59.981,1436292003,"201051344000955","174011321042388",27.87,42.50,0,335.44,416.29,225.1,215.3,1.065,169425.0,169425.0,5491,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292004,204206.00
07/07/2015 14:00,1,7.665,ACTIVE,218.6,344.03,60.03,1436292003,"040051121000195","174011321042388",24.62,36,0.824,318.33,389.00,187.8,178.8,0.813,41673.099999976,41717.800000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292005,204207.00
07/07/2015 14:00,2,8.211,ACTIVE,218.93,383.23,59.986,1436292003,"274151322000095","174011321042388",27.57,56.00,0,335.14,403.07,229.3,219.4,0.853,468770.3,468770.3,6399,0,0,0,L,1151911521,0,126.30,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292006,204208.00
07/07/2015 14:00,2,8.176,ACTIVE,220.74,368.50,59.981,1436292003,"201051344000868","174011321042388",28.07,34.30,0,334.84,417.49,232.5,222.5,1.034,155751.6,155751.6,5497,0,0,0,L,1122011218,0,124.27,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292007,204209.00
07/07/2015 14:00,2,8.262,ACTIVE,223.23,370.30,59.981,1436292003,"201051344000853","174011321042388",28.01,35.00,0,337.54,429.22,234.3,224.2,1.069,162026.0,162026.0,5498,0,0,0,L,1122011218,0,125.85,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292008,204210.00
07/07/2015 14:00,2,8.154,ACTIVE,221.87,370.30,59.954,1436292003,"201051344000582","174011321042388",27.33,40.40,0,335.14,417.49,225.7,215.9,1.025,162217.6,162217.6,5484,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292009,204211.00
07/07/2015 14:00,1,7.503,ACTIVE,219.7,359.82,60.03,1436292003,"040051121000097","174011321042388",24.81,34,0.817,318.03,389.51,185.2,178.1,0.800,39826.600000012,39871.000000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292010,204212.00
07/07/2015 14:00,2,8.092,ACTIVE,223.00,371.81,59.986,1436292003,"201051344000469","174011321042388",28.31,34.00,0,341.45,422.90,231.9,222.0,1.078,157299.6,157299.6,5489,0,0,0,L,1122011218,0,125.17,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292011,204213.00
07/07/2015 14:00,2,8.195,ACTIVE,222.77,374.51,59.996,1436292003,"201051344000988","174011321042388",27.69,37.50,0,341.45,422.90,229.8,219.9,1.039,156875.3,156875.3,5490,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292012,204214.00
07/07/2015 14:00,2,8.119,ACTIVE,222.77,369.70,59.981,1436292003,"201051344001158","174011321042388",27.51,39.30,0,343.25,421.10,226.1,216.3,1.034,162947.4,162947.4,5486,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292013,204215.00
07/07/2015 14:00,2,8.240,ACTIVE,221.42,368.20,59.991,1436292003,"201051344001025","174011321042388",27.57,43.40,0,335.74,416.89,230.1,220.2,1.008,166426.9,166426.9,5483,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292014,204216.00
07/07/2015 14:00,1,4.987,ACTIVE,219.0,339.89,60.03,1436292003,"033051125000118","174011321042388",40.93,35,0.894,312.05,398.74,203.1,193.6,0.878,44337.2,44385.8,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292015,204217.00
07/07/2015 14:00,2,8.088,ACTIVE,222.55,371.51,59.986,1436292003,"201051344000569","174011321042388",28.55,35.20,0,334.24,441.54,233.8,223.7,1.065,169916.0,169916.0,5494,0,0,0,L,1122011218,0,124.94,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292016,204218.00
07/07/2015 14:00,2,5.184,ACTIVE,219.16,437.93,59.986,1436292003,"274151322000094","174011321042388",38.37,50.80,0,383.83,455.37,201.0,192.0,0.769,353682.0,353682.0,6874,0,0,0,L,1151911521,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292017,204219.00
07/07/2015 14:00,1,7.606,ACTIVE,219.7,331.93,60.03,1436292003,"040051121000068","174011321042388",22.30,34,0.745,318.34,384.77,168.8,162.8,0.734,38161,38201,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292018,204220.00
07/07/2015 14:00,2,8.154,ACTIVE,222.77,370.60,59.981,1436292003,"201051344000458","174011321042388",27.99,37.00,0,343.25,422.30,231.1,221.1,1.074,165733.3,165733.3,5491,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292019,204221.00
07/07/2015 14:00,2,7.713,ACTIVE,218.93,360.99,59.970,1436292003,"274151322000087","174011321042388",25.05,87.00,0,335.44,394.95,195.4,186.7,0.725,424469.4,424469.4,6371,0,0,0,L,1151911521,0,125.85,124.27,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292020,204222.00
07/07/2015 14:00,2,7.797,ACTIVE,219.16,369.10,59.981,1436292003,"274151322000052","174011321042388",27.23,53.30,0,334.84,398.86,215.1,205.6,0.818,453800.8,453800.8,6771,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292021,204223.00
07/07/2015 14:00,2,8.143,ACTIVE,220.29,367.30,59.986,1436292003,"201051344001145","174011321042388",27.83,38.00,0,334.84,416.89,229.5,219.6,1.030,170880.8,170880.8,5498,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292022,204224.00
07/07/2015 14:00,2,8.055,ACTIVE,219.84,365.49,59.975,1436292003,"201051344000685","174011321042388",28.07,40.00,0,335.44,416.89,228.9,219.0,1.087,169919.1,169919.1,5502,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292023,204225.00
07/07/2015 14:00,2,7.711,ACTIVE,218.93,362.49,59.981,1436292003,"274151322000088","174011321042388",27.04,50.40,0,335.44,398.26,211.0,201.7,0.765,434810.4,434810.4,6382,0,0,0,L,1151911521,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292024,204226.00
07/07/2015 14:00,2,8.031,ACTIVE,220.97,368.20,59.975,1436292003,"201051344000438","174011321042388",27.75,41.50,0,335.14,416.59,225.6,215.9,1.039,170048.7,170048.7,5483,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292025,204227.00
07/07/2015 14:00,2,8.121,ACTIVE,220.97,366.70,59.975,1436292003,"201051344001135","174011321042388",27.45,41.30,0,335.14,415.39,225.6,215.8,1.012,161371.4,161371.4,5472,0,0,0,L,1122011218,0,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292026,204228.00
07/07/2015 14:00,2,7.955,ACTIVE,220.52,368.80,59.986,1436292003,"201051344000417","174011321042388",27.55,43.60,0,335.44,414.79,221.9,212.3,1.039,165698.4,165698.4,5484,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292027,204229.00
07/07/2015 14:00,2,8.162,ACTIVE,220.29,367.60,59.959,1436292003,"201051344000594","174011321042388",27.75,45.50,0,334.54,417.79,229.4,219.5,1.047,166143.5,166143.5,5484,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292028,204230.00
07/07/2015 14:00,2,7.832,ACTIVE,218.48,355.28,59.970,1436292003,"274151322000083","174011321042388",27.14,56.30,0,335.74,398.86,215.1,205.7,0.826,449941.6,449941.6,6789,0,0,0,L,1151911521,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292029,204231.00
