ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 14:00,2,8.152,ACTIVE,221.87,368.50,59.981,1436292003,"201051344000585","174011321042388",27.89,41.50,0,338.74,416.89,230.2,220.2,1.047,165157.3,165157.3,5484,0,0,0,L,1122011218,0,124.49,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292030,204232.00
07/07/2015 14:00,2,7.771,ACTIVE,218.93,369.10,59.954,1436292003,"274151322000054","174011321042388",27.10,53.00,0,335.44,399.46,213.1,203.8,0.800,445017.1,445017.1,6370,0,0,0,L,1151911521,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292031,204233.00
07/07/2015 14:00,2,8.186,ACTIVE,221.64,369.10,60.007,1436292003,"201051344001203","174011321042388",27.81,42.80,0,336.94,416.89,230.4,220.5,1.065,166300.3,166300.3,5487,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292032,204234.00
07/07/2015 14:00,2,8.076,ACTIVE,220.29,369.10,59.981,1436292003,"201051344000646","174011321042388",27.65,41.50,0,334.54,416.59,226.1,216.3,1.047,163504.5,163504.5,5479,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292033,204235.00
07/07/2015 14:00,2,5.227,ACTIVE,220.06,436.13,59.970,1436292003,"274151322000068","174011321042388",38.29,50.00,0,384.43,456.57,201.0,192.1,0.751,352777.2,352777.2,6482,0,0,0,L,1151911521,0,126.30,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292034,204236.00
07/07/2015 14:00,2,8.275,ACTIVE,219.84,367.00,59.970,1436292003,"274151322000076","174011321042388",27.47,54.80,0,336.34,402.16,230.1,220.2,0.875,474600.3,474600.3,6772,0,0,0,L,1151911521,0,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292035,204237.00
07/07/2015 14:00,1,4.852,ACTIVE,219.7,362.16,60.00,1436292003,"033051125000132","174011321042388",32.96,35,0.696,318.46,381.99,159.1,152.0,0.690,33292.700000048,33330.300000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292036,204238.00
07/07/2015 14:00,1,5.002,ACTIVE,219.2,371.18,60.03,1436292003,"033051125000150","174011321042388",40.82,33,0.903,312.90,398.46,203.1,196.2,0.886,44407.199999988,44456.100000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292037,204239.00
07/07/2015 14:00,2,8.166,ACTIVE,220.29,367.30,59.991,1436292003,"201051344000890","174011321042388",27.49,43.00,0,335.44,416.89,227.4,217.5,1.034,167794.5,167794.5,5487,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292038,204240.00
07/07/2015 14:00,2,8.205,ACTIVE,222.32,370.60,59.975,1436292003,"201051344000900","174011321042388",28.43,33.00,0,321.61,423.50,236.0,225.9,1.047,168057.8,168057.8,5499,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292039,204241.00
07/07/2015 14:00,2,8.244,ACTIVE,221.42,369.10,59.965,1436292003,"201051344000633","174011321042388",27.19,41.00,0,335.74,415.99,227.1,217.3,1.056,157701.1,157701.1,5498,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292040,204242.00
07/07/2015 14:00,1,7.596,ACTIVE,219.8,368.11,60.03,1436292003,"040051121000185","174011321042388",24.39,35,0.813,317.85,389.90,184.4,177.7,0.798,39137.400000011,39181.599999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292041,204243.00
07/07/2015 14:00,2,8.121,ACTIVE,223.00,371.21,59.986,1436292003,"201051344000983","174011321042388",28.31,35.60,0,341.75,422.90,232.8,222.8,1.065,165050.7,165050.7,5500,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292042,204244.00
07/07/2015 14:00,2,8.096,ACTIVE,221.64,369.70,59.970,1436292003,"201051344000917","174011321042388",28.01,40.00,0,335.14,416.29,229.7,219.7,1.074,168247.5,168247.5,5498,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292043,204245.00
07/07/2015 14:00,1,7.334,ACTIVE,218.8,357.22,60.03,1436292003,"040051121000116","174011321042388",24.99,32,0.805,317.52,386.80,182.4,175.0,0.795,39152.100000024,39195.600000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292044,204246.00
07/07/2015 14:00,1,4.717,ACTIVE,220.0,365.68,60.03,1436292003,"033051125000135","174011321042388",33.19,34,0.688,319.94,381.94,155.8,149.9,0.681,33128.80000001,33165.900000034,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292046,204247.00
07/07/2015 14:00,2,8.027,ACTIVE,222.32,369.40,59.965,1436292003,"201051344000648","174011321042388",28.07,36.00,0,342.35,421.70,228.0,218.1,1.047,164050.9,164050.9,5492,0,0,0,L,1122011218,0,124.72,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292046,204248.00
07/07/2015 14:00,2,8.105,ACTIVE,221.64,370.30,59.970,1436292003,"201051344001093","174011321042388",27.89,40.40,0,336.34,416.89,229.1,219.2,1.025,166414.5,166414.5,5490,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292047,204249.00
07/07/2015 14:00,2,8.227,ACTIVE,222.55,370.00,59.965,1436292003,"201051344000645","174011321042388",27.81,36.00,0,342.35,421.10,231.8,221.8,1.030,164603.8,164603.8,5499,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292049,204250.00
07/07/2015 14:00,2,7.877,ACTIVE,219.16,379.32,59.970,1436292003,"274151322000085","174011321042388",27.10,52.00,0,335.74,399.16,216.3,206.8,0.813,447277.7,447277.7,6775,0,0,0,L,1151911521,0,126.53,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292050,204251.00
07/07/2015 14:00,2,8.152,ACTIVE,221.87,368.50,59.975,1436292003,"201051344000651","174011321042388",27.59,41.00,0,338.74,419.60,227.7,217.9,1.012,163964.5,163964.5,5487,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292050,204252.00
07/07/2015 14:00,2,8.156,ACTIVE,221.64,367.60,59.965,1436292003,"201051344000867","174011321042388",27.87,38.20,0,335.14,415.99,230.0,220.1,1.034,156389.2,156389.2,5504,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292051,204253.00
07/07/2015 14:00,1,7.504,ACTIVE,218.8,379.78,60.00,1436292003,"040051121000095","174011321042388",22.21,33,0.734,318.89,383.20,165.9,159.5,0.721,38673.600000024,38712.899999976,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292053,204254.00
07/07/2015 14:00,2,7.967,ACTIVE,220.29,365.80,59.970,1436292003,"201051344001230","174011321042388",28.43,40.80,0,335.74,418.70,229.0,219.1,1.065,167483.3,167483.3,5502,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292054,204255.00
07/07/2015 14:00,2,8.117,ACTIVE,223.00,372.11,59.975,1436292003,"201051344000576","174011321042388",28.29,33.80,0,317.40,441.54,232.5,222.5,1.034,163848.7,163848.7,5507,0,0,0,L,1122011218,0,125.62,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292054,204256.00
07/07/2015 14:00,2,8.146,ACTIVE,223.23,369.10,59.965,1436292003,"201051344000579","174011321042388",27.57,42.50,0,343.25,421.40,227.4,217.6,1.047,170315.7,170315.7,5489,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292055,204257.00
07/07/2015 14:15,2,8.031,ACTIVE,220.97,367.30,59.981,1436292903,"201051344000955","174011321042388",27.51,42.50,0,334.84,416.89,223.8,214.1,1.039,169478.5,169478.5,5492,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292904,204258.00
07/07/2015 14:15,1,7.615,ACTIVE,219.5,355.66,60.03,1436292903,"040051121000195","174011321042388",24.82,35,0.823,318.95,389.94,188.1,179.5,0.813,41717.800000024,41762.399999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292906,204259.00
07/07/2015 14:15,2,8.131,ACTIVE,219.39,383.53,59.986,1436292903,"274151322000095","174011321042388",27.81,55.30,0,334.54,402.77,228.8,218.9,0.840,468824.9,468824.9,6400,0,0,0,L,1151911521,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292907,204260.00
07/07/2015 14:15,2,8.115,ACTIVE,221.87,370.30,60.002,1436292903,"201051344000868","174011321042388",27.73,34.80,0,334.54,417.19,227.8,217.9,1.016,155806.5,155806.5,5498,0,0,0,L,1122011218,0,124.94,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292907,204261.00
07/07/2015 14:15,2,8.062,ACTIVE,223.68,372.11,59.996,1436292903,"201051344000853","174011321042388",28.23,35.20,0,340.85,424.11,230.3,220.4,1.047,162081.5,162081.5,5499,0,0,0,L,1122011218,0,126.30,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292908,204262.00
07/07/2015 14:15,2,8.072,ACTIVE,222.32,369.40,59.996,1436292903,"201051344000582","174011321042388",27.33,40.80,0,334.24,417.79,223.2,213.6,1.008,162271.2,162271.2,5485,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292909,204263.00
07/07/2015 14:15,1,7.468,ACTIVE,220.3,343.01,60.03,1436292903,"040051121000097","174011321042388",25.05,33,0.820,317.62,390.56,186.1,179.0,0.805,39871.000000012,39915.700000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292911,204264.00
07/07/2015 14:15,2,7.967,ACTIVE,223.45,371.21,59.986,1436292903,"201051344000469","174011321042388",28.21,34.50,0,342.65,423.50,227.2,217.4,1.052,157354.4,157354.4,5490,0,0,0,L,1122011218,0,125.40,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292912,204265.00
07/07/2015 14:15,2,8.076,ACTIVE,223.23,370.60,59.991,1436292903,"201051344000988","174011321042388",27.57,38.20,0,341.15,422.60,225.6,215.8,1.016,156929.6,156929.6,5491,0,0,0,L,1122011218,0,125.62,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292912,204266.00
07/07/2015 14:15,2,8.166,ACTIVE,223.45,372.11,60.002,1436292903,"201051344001158","174011321042388",26.86,40.20,0,342.95,421.40,222.2,212.5,1.025,163001.0,163001.0,5487,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292913,204267.00
07/07/2015 14:15,2,8.221,ACTIVE,222.10,371.21,59.996,1436292903,"201051344001025","174011321042388",27.25,43.20,0,335.44,417.49,227.0,217.2,0.990,166481.4,166481.4,5484,0,0,0,L,1122011218,0,124.94,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292914,204268.00
07/07/2015 14:15,1,4.976,ALERT,219.3,377.00,60.07,1436292903,"033051125000118","174011321042388",41.02,34,0.896,312.83,399.59,203.1,194.8,0.867,44385.8,44434.4,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436292916,204269.00
07/07/2015 14:15,2,8.094,ACTIVE,223.00,369.10,59.991,1436292903,"201051344000569","174011321042388",28.09,35.80,0,341.75,423.50,230.3,220.3,1.043,169971.4,169971.4,5495,0,0,0,L,1122011218,0,125.17,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292917,204270.00
07/07/2015 14:15,2,5.184,ACTIVE,220.06,434.93,59.986,1436292903,"274151322000094","174011321042388",38.39,50.60,0,387.44,459.57,201.9,192.9,0.769,353730.1,353730.1,6875,0,0,0,L,1151911521,0,125.85,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292918,204271.00
07/07/2015 14:15,1,7.570,ACTIVE,220.4,332.21,60.03,1436292903,"040051121000068","174011321042388",22.32,34,0.739,318.80,384.96,168.2,161.5,0.734,38201,38241.3,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292919,204272.00
07/07/2015 14:15,2,8.133,ACTIVE,223.23,370.60,59.991,1436292903,"201051344000458","174011321042388",27.61,37.80,0,342.05,422.60,227.3,217.4,1.039,165788.1,165788.1,5492,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292920,204273.00
07/07/2015 14:15,2,7.723,ACTIVE,219.39,359.48,59.991,1436292903,"274151322000087","174011321042388",24.87,88.50,0,335.44,395.25,194.4,185.7,0.725,424516.0,424516.0,6372,0,0,0,L,1151911521,0,126.30,124.49,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292921,204274.00
07/07/2015 14:15,2,7.807,ACTIVE,219.61,356.78,59.991,1436292903,"274151322000052","174011321042388",27.15,52.80,0,335.44,398.56,214.6,205.2,0.787,453852.1,453852.1,6772,0,0,0,L,1151911521,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292922,204275.00
07/07/2015 14:15,2,8.047,ACTIVE,220.52,367.60,59.981,1436292903,"201051344001145","174011321042388",27.91,38.40,0,334.54,417.19,227.3,217.5,1.016,170935.3,170935.3,5499,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292923,204276.00
07/07/2015 14:15,2,8.076,ACTIVE,220.52,366.70,59.986,1436292903,"201051344000685","174011321042388",27.67,39.80,0,334.54,417.19,226.2,216.4,1.078,169973.5,169973.5,5503,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292923,204277.00
07/07/2015 14:15,2,7.701,ACTIVE,219.61,366.70,59.986,1436292903,"274151322000088","174011321042388",26.90,50.40,0,335.74,397.96,209.6,200.4,0.778,434860.6,434860.6,6383,0,0,0,L,1151911521,0,126.75,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292924,204278.00
07/07/2015 14:15,2,8.041,ACTIVE,221.64,368.80,60.002,1436292903,"201051344000438","174011321042388",27.47,41.50,0,335.14,416.59,223.6,213.9,1.025,170102.3,170102.3,5484,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292925,204279.00
07/07/2015 14:15,2,8.072,ACTIVE,221.64,366.10,59.991,1436292903,"201051344001135","174011321042388",27.23,41.50,0,335.74,415.69,222.6,212.9,0.994,161424.8,161424.8,5473,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292926,204280.00
07/07/2015 14:15,2,7.965,ACTIVE,220.97,366.10,59.991,1436292903,"201051344000417","174011321042388",27.23,43.20,0,334.84,414.79,219.7,210.1,1.016,165751.1,165751.1,5485,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292927,204281.00
07/07/2015 14:15,2,8.203,ACTIVE,220.74,366.40,59.970,1436292903,"201051344000594","174011321042388",27.15,46.60,0,334.54,418.39,225.6,215.8,1.034,166197.8,166197.8,5485,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292928,204282.00
07/07/2015 14:15,2,7.850,ACTIVE,219.16,366.40,59.981,1436292903,"274151322000083","174011321042388",26.94,56.50,0,335.44,399.76,214.0,204.7,0.840,449992.9,449992.9,6790,0,0,0,L,1151911521,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292929,204283.00
07/07/2015 14:15,2,8.211,ACTIVE,222.32,369.70,59.991,1436292903,"201051344000585","174011321042388",27.29,41.30,0,336.64,419.60,226.8,216.9,1.039,165211.6,165211.6,5485,0,0,0,L,1122011218,0,124.94,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292930,204284.00
07/07/2015 14:15,2,7.727,ACTIVE,219.84,362.49,60.002,1436292903,"274151322000054","174011321042388",27.10,52.80,0,334.84,399.46,211.9,202.6,0.800,445067.7,445067.7,6371,0,0,0,L,1151911521,0,126.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292931,204285.00
07/07/2015 14:15,2,8.168,ACTIVE,222.10,367.60,60.018,1436292903,"201051344001203","174011321042388",27.43,43.00,0,335.74,418.09,226.9,217.1,1.047,166354.8,166354.8,5488,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292932,204286.00
07/07/2015 14:15,2,8.094,ACTIVE,220.74,367.90,59.986,1436292903,"201051344000646","174011321042388",27.25,41.30,0,334.24,416.89,223.2,213.6,1.021,163558.0,163558.0,5480,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292933,204287.00
07/07/2015 14:15,2,5.189,ACTIVE,220.52,414.79,59.986,1436292903,"274151322000068","174011321042388",38.15,49.80,0,386.23,458.07,200.7,191.8,0.756,352825.2,352825.2,6483,0,0,0,L,1151911521,0,126.75,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292934,204288.00
07/07/2015 14:15,2,8.160,ACTIVE,220.29,383.83,59.959,1436292903,"274151322000076","174011321042388",27.75,53.50,0,336.04,402.46,229.2,219.3,0.866,474655.2,474655.2,6773,0,0,0,L,1151911521,0,126.53,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292935,204289.00
07/07/2015 14:15,1,4.782,ACTIVE,219.5,375.55,60.07,1436292903,"033051125000132","174011321042388",33.35,34,0.693,319.61,382.51,158.7,151.2,0.692,33330.300000012,33368,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292936,204290.00
07/07/2015 14:15,1,4.984,ACTIVE,219.3,337.07,60.03,1436292903,"033051125000150","174011321042388",40.91,33,0.901,313.87,398.44,202.8,195.4,0.880,44456.100000024,44505,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292937,204291.00
07/07/2015 14:15,2,8.094,ACTIVE,220.29,364.59,59.991,1436292903,"201051344000890","174011321042388",27.35,43.00,0,335.44,417.49,224.2,214.5,1.003,167848.3,167848.3,5488,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292938,204292.00
07/07/2015 14:15,2,8.064,ACTIVE,222.32,371.21,59.981,1436292903,"201051344000900","174011321042388",28.51,33.30,0,337.84,423.81,232.8,222.7,1.034,168113.8,168113.8,5500,0,0,0,L,1122011218,0,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292939,204293.00
07/07/2015 14:15,2,8.088,ACTIVE,221.64,370.30,59.996,1436292903,"201051344000633","174011321042388",27.37,41.80,0,335.44,416.29,224.2,214.5,1.039,157755.0,157755.0,5499,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292940,204294.00
07/07/2015 14:15,1,7.484,ACTIVE,219.9,371.84,60.03,1436292903,"040051121000185","174011321042388",24.81,34,0.813,319.07,390.11,184.8,177.4,0.804,39181.599999999,39226.099999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292941,204295.00
07/07/2015 14:15,2,8.021,ACTIVE,223.00,370.90,59.991,1436292903,"201051344000983","174011321042388",28.25,35.80,0,341.75,422.90,229.3,219.4,1.043,165105.8,165105.8,5501,0,0,0,L,1122011218,0,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292942,204296.00
07/07/2015 14:15,2,8.109,ACTIVE,221.64,367.90,59.986,1436292903,"201051344000917","174011321042388",27.55,40.40,0,335.44,416.89,226.1,216.3,1.052,168301.8,168301.8,5499,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292943,204297.00
07/07/2015 14:15,1,7.326,ACTIVE,218.7,340.55,60.03,1436292903,"040051121000116","174011321042388",25.03,32,0.807,316.76,387.75,182.4,174.9,0.793,39195.600000024,39239.400000036,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292944,204298.00
07/07/2015 14:15,1,4.713,ACTIVE,220.1,327.91,60.03,1436292903,"033051125000135","174011321042388",33.19,33,0.683,320.36,382.64,155.6,149.5,0.676,33165.900000034,33203.199999986,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292945,204299.00
07/07/2015 14:15,2,8.062,ACTIVE,222.32,370.00,59.996,1436292903,"201051344000648","174011321042388",27.53,36.50,0,342.35,422.00,224.8,215.1,1.021,164104.8,164104.8,5493,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292946,204300.00
07/07/2015 14:15,2,7.953,ACTIVE,221.87,370.90,60.007,1436292903,"201051344001093","174011321042388",27.91,40.60,0,335.14,420.20,224.7,215.0,1.008,166468.5,166468.5,5491,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292948,204301.00
07/07/2015 14:15,2,8.205,ACTIVE,222.55,370.60,60.018,1436292903,"201051344000645","174011321042388",27.43,36.30,0,342.35,421.70,227.9,218.1,1.012,164658.6,164658.6,5500,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292949,204302.00
07/07/2015 14:15,2,7.773,ACTIVE,220.06,379.62,59.981,1436292903,"274151322000085","174011321042388",27.21,52.00,0,335.74,399.16,214.1,204.7,0.809,447329.0,447329.0,6776,0,0,0,L,1151911521,0,126.75,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292950,204303.00
07/07/2015 14:15,2,8.113,ACTIVE,222.10,368.80,59.996,1436292903,"201051344000651","174011321042388",27.31,41.00,0,337.24,419.60,224.4,214.7,0.990,164018.3,164018.3,5488,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292951,204304.00
07/07/2015 14:15,2,8.096,ACTIVE,221.87,367.90,59.965,1436292903,"201051344000867","174011321042388",27.63,39.00,0,334.54,416.29,226.4,216.6,1.016,156443.6,156443.6,5505,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292952,204305.00
07/07/2015 14:15,1,7.471,ACTIVE,219.7,339.21,60.03,1436292903,"040051121000095","174011321042388",22.23,33,0.731,319.31,383.94,165.3,159.0,0.723,38712.899999976,38752.699999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292953,204306.00
07/07/2015 14:15,2,8.088,ACTIVE,220.52,367.30,59.986,1436292903,"201051344001230","174011321042388",27.55,40.60,0,335.44,418.09,225.7,215.9,1.061,167537.5,167537.5,5503,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292954,204307.00
07/07/2015 14:15,2,8.059,ACTIVE,222.77,370.00,59.991,1436292903,"201051344000576","174011321042388",28.07,34.30,0,342.35,423.81,229.1,219.2,1.025,163903.7,163903.7,5508,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292955,204308.00
07/07/2015 14:15,2,8.158,ACTIVE,223.00,370.30,59.986,1436292903,"201051344000579","174011321042388",27.21,43.00,0,342.95,422.00,224.8,215.0,1.034,170369.6,170369.6,5490,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436292956,204309.00
07/07/2015 14:30,2,7.967,ACTIVE,219.61,366.10,59.991,1436293804,"201051344000955","174011321042388",27.27,42.30,0,334.84,415.69,220.1,210.5,1.047,169531.6,169531.6,5493,0,0,0,L,1122011218,0,123.81,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293805,204310.00
07/07/2015 14:30,1,7.508,ACTIVE,218.3,359.48,60.03,1436293804,"040051121000195","174011321042388",24.88,35,0.821,318.01,389.22,185.8,177.7,0.809,41762.399999988,41807.000000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293806,204311.00
07/07/2015 14:30,2,8.141,ACTIVE,218.48,367.00,59.996,1436293804,"274151322000095","174011321042388",27.41,55.80,0,334.54,402.77,225.8,216.0,0.844,468879.2,468879.2,6401,0,0,0,L,1151911521,0,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293807,204312.00
07/07/2015 14:30,2,8.037,ACTIVE,220.29,365.80,59.986,1436293804,"201051344000868","174011321042388",27.69,35.40,0,334.54,416.59,225.2,215.4,1.003,155860.6,155860.6,5499,0,0,0,L,1122011218,0,124.27,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293808,204313.00
07/07/2015 14:30,2,8.002,ACTIVE,222.10,370.00,59.991,1436293804,"201051344000853","174011321042388",28.17,35.20,0,342.05,423.81,228.3,218.5,1.056,162136.2,162136.2,5500,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293809,204314.00
07/07/2015 14:30,2,7.951,ACTIVE,220.97,368.20,59.986,1436293804,"201051344000582","174011321042388",27.27,40.80,0,335.14,417.49,219.5,210.0,1.008,162324.2,162324.2,5486,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293810,204315.00
07/07/2015 14:30,1,7.382,ACTIVE,218.9,335.56,60.03,1436293804,"040051121000097","174011321042388",25.10,33,0.816,317.35,390.24,184.3,177.6,0.803,39915.700000012,39959.900000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293811,204316.00
07/07/2015 14:30,2,7.973,ACTIVE,221.87,368.80,59.986,1436293804,"201051344000469","174011321042388",27.85,34.50,0,342.35,422.30,224.9,215.1,1.052,157408.5,157408.5,5491,0,0,0,L,1122011218,0,124.49,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293812,204317.00
07/07/2015 14:30,2,8.133,ACTIVE,221.87,371.51,59.991,1436293804,"201051344000988","174011321042388",27.04,38.60,0,341.15,421.40,222.6,213.0,1.012,156983.2,156983.2,5492,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293814,204318.00
07/07/2015 14:30,2,8.004,ACTIVE,221.87,368.20,59.965,1436293804,"201051344001158","174011321042388",27.14,40.20,0,342.05,420.20,219.9,210.3,1.008,163053.9,163053.9,5488,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293815,204319.00
07/07/2015 14:30,2,8.111,ACTIVE,220.52,367.90,59.991,1436293804,"201051344001025","174011321042388",27.19,43.40,0,336.04,416.29,223.2,213.6,0.977,166535.2,166535.2,5485,0,0,0,L,1122011218,0,124.27,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293816,204320.00
07/07/2015 14:30,1,5.032,ACTIVE,218.1,380.27,60.03,1436293804,"033051125000118","174011321042388",40.61,34,0.902,312.52,398.22,203.3,195.0,0.893,44434.4,44483.1,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293817,204321.00
07/07/2015 14:30,2,7.979,ACTIVE,221.19,368.80,59.949,1436293804,"201051344000569","174011321042388",28.21,36.00,0,336.04,422.30,227.8,218.0,1.034,170026.1,170026.1,5496,0,0,0,L,1122011218,0,124.49,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293818,204322.00
07/07/2015 14:30,2,5.156,ACTIVE,218.26,409.98,59.986,1436293804,"274151322000094","174011321042388",37.87,50.20,0,382.03,457.17,198.8,190.0,0.765,353777.7,353777.7,6876,0,0,0,L,1151911521,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293819,204323.00
07/07/2015 14:30,1,7.466,ACTIVE,218.2,369.93,60.03,1436293804,"040051121000068","174011321042388",22.32,34,0.735,318.04,384.82,165.8,159.5,0.732,38241.3,38281.2,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293820,204324.00
07/07/2015 14:30,2,8.020,ACTIVE,221.87,367.90,59.991,1436293804,"201051344000458","174011321042388",27.65,38.00,0,339.95,421.70,224.6,214.8,1.047,165842.1,165842.1,5493,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293821,204325.00
07/07/2015 14:30,2,7.645,ACTIVE,218.03,367.30,59.981,1436293804,"274151322000087","174011321042388",24.77,87.00,0,335.74,394.65,191.7,183.1,0.720,424562.1,424562.1,6373,0,0,0,L,1151911521,0,125.62,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293822,204326.00
07/07/2015 14:30,2,7.703,ACTIVE,218.48,368.20,59.986,1436293804,"274151322000052","174011321042388",27.27,53.50,0,334.84,398.56,212.8,203.5,0.818,453903.2,453903.2,6773,0,0,0,L,1151911521,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293823,204327.00
07/07/2015 14:30,2,8.029,ACTIVE,219.61,366.70,59.991,1436293804,"201051344001145","174011321042388",27.59,38.40,0,335.14,416.59,224.2,214.5,1.030,170989.4,170989.4,5500,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293824,204328.00
07/07/2015 14:30,2,7.955,ACTIVE,219.16,366.10,59.981,1436293804,"201051344000685","174011321042388",27.75,40.40,0,335.44,416.29,223.6,213.9,1.069,170027.3,170027.3,5504,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293825,204329.00
07/07/2015 14:30,2,7.600,ACTIVE,218.03,365.19,59.975,1436293804,"274151322000088","174011321042388",26.92,50.60,0,335.14,397.96,207.2,198.1,0.787,434910.4,434910.4,6384,0,0,0,L,1151911521,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293826,204330.00
07/07/2015 14:30,2,7.986,ACTIVE,220.29,368.80,59.991,1436293804,"201051344000438","174011321042388",27.33,42.00,0,334.84,415.99,221.3,211.7,1.008,170155.6,170155.6,5485,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293827,204331.00
07/07/2015 14:30,2,7.969,ACTIVE,220.52,367.60,59.991,1436293804,"201051344001135","174011321042388",27.23,42.00,0,334.84,414.79,219.7,210.2,0.990,161477.7,161477.7,5474,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293827,204332.00
07/07/2015 14:30,2,7.945,ACTIVE,219.61,365.19,59.991,1436293804,"201051344000417","174011321042388",26.90,43.20,0,335.44,414.79,216.4,206.9,1.003,165803.3,165803.3,5486,0,0,0,L,1122011218,0,124.04,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293828,204333.00
07/07/2015 14:30,2,8.141,ACTIVE,219.61,366.40,59.991,1436293804,"201051344000594","174011321042388",27.06,46.60,0,334.54,416.89,223.1,213.4,0.990,166251.5,166251.5,5486,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293829,204334.00
07/07/2015 14:30,2,7.688,ALERT,218.03,355.28,59.981,1436293804,"274151322000083","174011321042388",27.25,56.00,0,304.78,398.86,212.1,202.8,0.849,450043.6,450043.6,6791,0,0,0,L,1151911521,0,125.40,124.04,0002,41,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293831,204335.00
07/07/2015 14:30,2,8.145,ACTIVE,220.97,367.60,60.002,1436293804,"201051344000585","174011321042388",27.12,41.30,0,334.84,419.60,223.6,213.8,1.016,165265.6,165265.6,5486,0,0,0,L,1122011218,0,124.49,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293832,204336.00
07/07/2015 14:30,2,7.676,ACTIVE,218.48,381.12,59.981,1436293804,"274151322000054","174011321042388",26.80,52.30,0,335.44,399.16,208.5,199.3,0.795,445118.0,445118.0,6372,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293833,204337.00
07/07/2015 14:30,2,8.086,ACTIVE,220.74,365.19,59.996,1436293804,"201051344001203","174011321042388",27.25,42.50,0,335.74,416.89,223.2,213.5,1.012,166408.7,166408.7,5489,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293834,204338.00
07/07/2015 14:30,2,7.971,ACTIVE,219.39,366.10,60.028,1436293804,"201051344000646","174011321042388",27.23,41.00,0,334.54,416.29,219.9,210.3,1.016,163611.1,163611.1,5481,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293835,204339.00
07/07/2015 14:30,2,5.273,ACTIVE,219.39,405.17,59.986,1436293804,"274151322000068","174011321042388",37.21,49.00,0,384.13,468.29,197.8,189.0,0.742,352872.9,352872.9,6484,0,0,0,L,1151911521,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293835,204340.00
07/07/2015 14:30,2,8.074,ACTIVE,218.93,369.40,59.991,1436293804,"274151322000076","174011321042388",27.71,53.50,0,333.93,421.10,226.6,216.8,0.875,474709.8,474709.8,6774,0,0,0,L,1151911521,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293837,204341.00
07/07/2015 14:30,1,4.720,ACTIVE,218.5,362.71,60.03,1436293804,"033051125000132","174011321042388",33.40,34,0.688,319.04,381.96,156.9,149.3,0.689,33368,33405.600000024,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293838,204342.00
07/07/2015 14:30,1,5.009,ACTIVE,218.3,330.39,60.03,1436293804,"033051125000150","174011321042388",40.69,33,0.904,313.70,397.63,202.8,195.3,0.883,44505,44554.100000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293839,204343.00
07/07/2015 14:30,2,7.889,ACTIVE,219.61,364.59,59.975,1436293804,"201051344000890","174011321042388",27.55,42.00,0,335.74,416.29,220.1,210.5,1.003,167901.5,167901.5,5489,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293840,204344.00
07/07/2015 14:30,2,8.051,ACTIVE,221.42,369.10,59.996,1436293804,"201051344000900","174011321042388",28.21,34.30,0,335.74,422.30,229.9,220.0,1.025,168169.2,168169.2,5501,0,0,0,L,1122011218,0,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293841,204345.00
07/07/2015 14:30,2,8.025,ACTIVE,220.29,367.90,59.986,1436293804,"201051344000633","174011321042388",27.21,41.80,0,335.14,415.09,221.2,211.6,1.030,157808.4,157808.4,5500,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293842,204346.00
07/07/2015 14:30,1,7.402,ACTIVE,219.1,344.19,60.03,1436293804,"040051121000185","174011321042388",24.87,34,0.811,317.83,390.14,183.2,176.3,0.798,39226.099999999,39270.299999987,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293843,204347.00
07/07/2015 14:30,2,8.062,ACTIVE,222.10,369.70,59.975,1436293804,"201051344000983","174011321042388",27.65,36.50,0,338.44,422.00,225.8,216.1,1.043,165160.3,165160.3,5502,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293844,204348.00
07/07/2015 14:30,2,8.008,ACTIVE,220.97,368.80,59.996,1436293804,"201051344000917","174011321042388",27.49,40.40,0,335.44,415.69,223.0,213.3,1.043,168355.7,168355.7,5500,0,0,0,L,1122011218,0,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293845,204349.00
07/07/2015 14:30,1,7.249,ACTIVE,217.8,365.38,60.03,1436293804,"040051121000116","174011321042388",25.10,31,0.803,316.83,388.26,181.0,173.8,0.796,39239.400000036,39282.900000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293846,204350.00
07/07/2015 14:30,1,4.676,ACTIVE,219.2,375.77,60.03,1436293804,"033051125000135","174011321042388",33.14,33,0.679,319.42,381.75,154.2,148.2,0.677,33203.199999986,33240.199999986,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293847,204351.00
07/07/2015 14:30,2,7.893,ACTIVE,221.42,367.90,59.991,1436293804,"201051344000648","174011321042388",27.75,37.00,0,337.84,420.80,221.8,212.2,1.016,164158.2,164158.2,5494,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293848,204352.00
07/07/2015 14:30,2,7.955,ACTIVE,220.74,368.80,59.996,1436293804,"201051344001093","174011321042388",27.47,40.40,0,335.44,416.29,221.2,211.6,0.994,166522.1,166522.1,5492,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293849,204353.00
07/07/2015 14:30,2,8.057,ACTIVE,221.87,367.30,59.981,1436293804,"201051344000645","174011321042388",27.57,37.30,0,338.14,420.20,225.1,215.3,1.003,164712.7,164712.7,5501,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293850,204354.00
07/07/2015 14:30,2,7.736,ACTIVE,219.16,364.89,59.996,1436293804,"274151322000085","174011321042388",26.88,52.00,0,336.04,399.16,210.3,201.1,0.791,447379.8,447379.8,6777,0,0,0,L,1151911521,0,126.53,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293851,204355.00
07/07/2015 14:30,2,8.006,ACTIVE,221.42,368.20,59.991,1436293804,"201051344000651","174011321042388",27.19,41.50,0,336.04,418.09,220.4,210.9,0.977,164071.5,164071.5,5489,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293852,204356.00
07/07/2015 14:30,2,8.004,ACTIVE,220.97,365.49,59.991,1436293804,"201051344000867","174011321042388",27.51,40.00,0,334.54,415.39,222.8,213.1,1.008,156497.2,156497.2,5506,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293853,204357.00
07/07/2015 14:30,1,7.356,ACTIVE,218.8,340.62,60.03,1436293804,"040051121000095","174011321042388",22.25,33,0.722,314.32,383.77,162.9,157.0,0.713,38752.699999988,38792,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293854,204358.00
07/07/2015 14:30,2,7.900,ACTIVE,219.61,364.89,59.996,1436293804,"201051344001230","174011321042388",27.71,40.40,0,335.14,417.49,221.7,212.0,1.025,167591.1,167591.1,5504,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293855,204359.00
07/07/2015 14:30,2,7.928,ACTIVE,222.10,369.10,59.996,1436293804,"201051344000576","174011321042388",28.09,35.40,0,338.74,422.90,225.4,215.7,1.008,163957.9,163957.9,5509,0,0,0,L,1122011218,0,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293857,204360.00
07/07/2015 14:30,2,8.027,ACTIVE,222.32,369.70,59.996,1436293804,"201051344000579","174011321042388",27.21,43.40,0,342.95,420.80,221.1,211.5,1.021,170423.1,170423.1,5491,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436293858,204361.00
07/07/2015 14:45,2,7.850,ACTIVE,219.84,364.59,59.975,1436294703,"201051344000955","174011321042388",27.15,41.80,0,336.34,415.39,215.9,206.5,1.003,169583.6,169583.6,5494,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294705,204362.00
07/07/2015 14:45,1,7.395,ACTIVE,218.6,333.03,60.00,1436294703,"040051121000195","174011321042388",24.47,36,0.792,303.09,414.15,180.1,172.0,0.783,41807.000000012,41850.500000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294706,204363.00
07/07/2015 14:45,2,7.850,ALERT,218.48,354.97,59.954,1436294703,"274151322000095","174011321042388",27.71,56.00,0,302.98,402.46,220.1,210.5,0.826,468932.2,468932.2,6402,0,0,0,L,1151911521,0,125.85,124.04,0002,44,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294708,204364.00
07/07/2015 14:45,2,7.920,ACTIVE,220.74,367.60,59.949,1436294703,"201051344000868","174011321042388",28.03,33.30,0,334.84,416.29,224.6,214.8,1.003,155914.6,155914.6,5500,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294709,204365.00
07/07/2015 14:45,2,7.836,ACTIVE,222.77,369.40,59.954,1436294703,"201051344000853","174011321042388",28.65,34.30,0,343.25,422.60,227.2,217.4,1.043,162190.7,162190.7,5501,0,0,0,L,1122011218,0,126.07,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294710,204366.00
07/07/2015 14:45,2,7.705,ACTIVE,221.19,365.19,59.965,1436294703,"201051344000582","174011321042388",27.95,40.00,0,334.54,415.09,218.1,208.5,0.990,162376.5,162376.5,5487,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294710,204367.00
07/07/2015 14:45,1,7.179,ACTIVE,218.9,327.92,60.00,1436294703,"040051121000097","174011321042388",24.92,34,0.787,317.83,387.87,178.0,171.3,0.776,39959.900000012,40003.300000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294712,204368.00
07/07/2015 14:45,2,7.826,ACTIVE,222.32,369.40,59.938,1436294703,"201051344000469","174011321042388",28.47,32.20,0,336.94,421.70,225.5,215.7,1.047,157462.5,157462.5,5492,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294713,204369.00
07/07/2015 14:45,2,7.887,ACTIVE,222.32,369.40,59.954,1436294703,"201051344000988","174011321042388",27.97,36.50,0,341.75,421.10,223.3,213.6,0.999,157036.7,157036.7,5493,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294714,204370.00
07/07/2015 14:45,2,7.770,ACTIVE,222.55,368.80,59.949,1436294703,"201051344001158","174011321042388",27.93,38.20,0,341.15,419.60,219.8,210.3,1.012,163106.5,163106.5,5489,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294715,204371.00
07/07/2015 14:45,2,7.965,ACTIVE,221.19,369.40,59.970,1436294703,"201051344001025","174011321042388",27.61,42.50,0,335.44,415.09,222.8,213.1,0.981,166588.6,166588.6,5486,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294716,204372.00
07/07/2015 14:45,1,5.288,ACTIVE,218.8,331.01,60.00,1436294703,"033051125000118","174011321042388",38.50,35,0.894,287.34,406.18,202.6,194.3,0.878,44483.1,44531.7,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294717,204373.00
07/07/2015 14:45,2,7.787,ACTIVE,221.87,368.80,59.928,1436294703,"201051344000569","174011321042388",28.67,35.20,0,338.14,420.50,225.9,216.1,1.034,170080.3,170080.3,5497,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294718,204374.00
07/07/2015 14:45,2,5.035,ALERT,218.93,425.61,59.944,1436294703,"274151322000094","174011321042388",38.15,51.00,0,302.07,495.04,194.7,186.0,0.738,353824.2,353824.2,6877,0,0,0,L,1151911521,0,125.62,124.94,0002,43,0,0,0,0,0,0,1,1190,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294720,204375.00
