ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 14:45,1,7.331,ACTIVE,218.9,368.78,60.00,1436294703,"040051121000068","174011321042388",22.26,35,0.716,295.41,392.43,162.4,156.0,0.711,38281.2,38320.6,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294721,204376.00
07/07/2015 14:45,2,7.842,ACTIVE,222.32,368.80,59.959,1436294703,"201051344000458","174011321042388",28.21,36.50,0,339.04,419.90,224.1,214.4,1.047,165895.9,165895.9,5494,0,0,0,L,1122011218,0,125.85,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294722,204377.00
07/07/2015 14:45,2,7.479,ACTIVE,218.71,351.97,59.954,1436294703,"274151322000087","174011321042388",24.99,88.50,0,314.10,409.38,189.2,180.7,0.707,424607.6,424607.6,6374,0,0,0,L,1151911521,0,125.62,124.49,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294723,204378.00
07/07/2015 14:45,2,7.535,ACTIVE,218.93,372.41,59.933,1436294703,"274151322000052","174011321042388",26.96,54.30,0,335.74,398.26,205.5,196.4,0.756,453953.0,453953.0,6774,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294724,204379.00
07/07/2015 14:45,2,7.852,ALERT,219.84,367.60,59.954,1436294703,"201051344001145","174011321042388",27.71,38.40,0,294.26,415.99,220.2,210.6,0.986,171042.3,171042.3,5501,0,0,0,L,1122011218,0,124.49,126.75,0002,36,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294726,204380.00
07/07/2015 14:45,2,7.787,ACTIVE,219.61,365.49,59.965,1436294703,"201051344000685","174011321042388",27.79,39.50,0,336.64,416.29,219.2,209.6,1.052,170080.3,170080.3,5505,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294727,204381.00
07/07/2015 14:45,2,7.424,ACTIVE,218.71,358.28,59.938,1436294703,"274151322000088","174011321042388",26.84,50.40,0,335.44,397.66,201.7,192.7,0.778,434959.2,434959.2,6385,0,0,0,L,1151911521,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294727,204382.00
07/07/2015 14:45,2,7.797,ACTIVE,220.52,367.60,59.986,1436294703,"201051344000438","174011321042388",27.35,41.80,0,335.74,415.39,216.0,206.5,0.986,170207.7,170207.7,5486,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294728,204383.00
07/07/2015 14:45,2,7.789,ACTIVE,220.74,367.00,59.944,1436294703,"201051344001135","174011321042388",27.65,40.80,0,335.44,414.49,218.2,208.7,0.977,161530.1,161530.1,5475,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294729,204384.00
07/07/2015 14:45,2,7.666,ACTIVE,220.29,364.29,59.970,1436294703,"201051344000417","174011321042388",27.51,43.20,0,335.14,414.19,213.6,204.2,1.003,165854.8,165854.8,5487,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294730,204385.00
07/07/2015 14:45,2,7.855,ACTIVE,220.06,364.59,59.965,1436294703,"201051344000594","174011321042388",27.89,46.20,0,336.04,416.89,221.9,212.2,1.021,166304.8,166304.8,5487,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294731,204386.00
07/07/2015 14:45,2,7.594,ACTIVE,218.48,351.97,59.944,1436294703,"274151322000083","174011321042388",26.92,55.80,0,327.92,427.71,206.7,197.6,0.813,450093.6,450093.6,6793,0,0,0,L,1151911521,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294732,204387.00
07/07/2015 14:45,2,8.004,ACTIVE,221.42,367.60,59.970,1436294703,"201051344000585","174011321042388",27.51,40.60,0,335.74,415.09,223.0,213.3,1.016,165319.1,165319.1,5487,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294733,204388.00
07/07/2015 14:45,2,7.502,ACTIVE,218.93,371.81,59.965,1436294703,"274151322000054","174011321042388",26.88,53.00,0,335.44,398.86,204.2,195.2,0.773,445167.3,445167.3,6373,0,0,0,L,1151911521,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294734,204389.00
07/07/2015 14:45,2,7.879,ACTIVE,221.19,365.80,59.959,1436294703,"201051344001203","174011321042388",27.93,42.00,0,335.74,415.69,223.0,213.3,1.034,166462.1,166462.1,5490,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294735,204390.00
07/07/2015 14:45,2,7.752,ACTIVE,219.84,363.99,59.938,1436294703,"201051344000646","174011321042388",27.69,41.30,0,335.14,415.99,217.4,207.9,1.003,163663.4,163663.4,5482,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294736,204391.00
07/07/2015 14:45,2,5.055,ACTIVE,219.84,418.70,59.965,1436294703,"274151322000068","174011321042388",37.71,49.80,0,381.42,453.26,193.5,184.9,0.725,352919.5,352919.5,6485,0,0,0,L,1151911521,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294737,204392.00
07/07/2015 14:45,2,7.902,ACTIVE,219.61,382.33,59.949,1436294703,"274151322000076","174011321042388",27.47,54.50,0,335.44,400.96,219.7,210.1,0.844,474763.0,474763.0,6775,0,0,0,L,1151911521,0,126.07,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294737,204393.00
07/07/2015 14:45,1,4.610,ACTIVE,218.8,345.69,60.03,1436294703,"033051125000132","174011321042388",33.29,35,0.669,313.67,396.10,152.7,145.6,0.669,33405.600000024,33442.300000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294739,204394.00
07/07/2015 14:45,1,5.244,ACTIVE,219.3,330.65,60.03,1436294703,"033051125000150","174011321042388",38.64,34,0.895,313.16,395.83,201.6,194.5,0.872,44554.100000024,44603,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294740,204395.00
07/07/2015 14:45,2,7.857,ACTIVE,219.84,363.39,59.970,1436294703,"201051344000890","174011321042388",27.49,42.50,0,336.34,416.29,218.7,209.2,0.986,167954.0,167954.0,5490,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294741,204396.00
07/07/2015 14:45,2,7.807,ACTIVE,221.87,368.20,59.970,1436294703,"201051344000900","174011321042388",28.86,33.00,0,336.04,417.79,228.2,218.3,1.016,168224.1,168224.1,5502,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294742,204397.00
07/07/2015 14:45,2,7.824,ACTIVE,221.19,367.90,59.991,1436294703,"201051344000633","174011321042388",27.89,41.00,0,334.84,413.89,220.9,211.3,1.016,157861.3,157861.3,5501,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294743,204398.00
07/07/2015 14:45,1,7.276,ACTIVE,219.3,363.60,60.00,1436294703,"040051121000185","174011321042388",24.52,35,0.784,317.14,387.89,177.5,170.9,0.774,39270.299999987,39313.499999975,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294744,204399.00
07/07/2015 14:45,2,7.814,ACTIVE,222.55,369.70,59.970,1436294703,"201051344000983","174011321042388",28.57,35.00,0,336.94,418.39,225.9,216.1,1.034,165214.5,165214.5,5503,0,0,0,L,1122011218,0,125.62,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294745,204400.00
07/07/2015 14:45,2,7.789,ALERT,221.19,366.70,59.954,1436294703,"201051344000917","174011321042388",28.11,39.50,0,305.68,414.19,221.7,212.0,1.039,168408.7,168408.7,5501,0,0,0,L,1122011218,0,124.72,127.88,0002,34,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294747,204401.00
07/07/2015 14:45,1,7.158,ACTIVE,218.2,380.47,60.03,1436294703,"040051121000116","174011321042388",24.69,32,0.777,301.78,405.06,175.9,168.7,0.768,39282.900000036,39325.400000036,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294748,204402.00
07/07/2015 14:45,1,4.573,ACTIVE,219.7,330.84,60.03,1436294703,"033051125000135","174011321042388",32.84,34,0.657,319.19,380.34,149.4,143.9,0.654,33240.199999986,33276.600000022,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294750,204403.00
07/07/2015 14:45,2,7.707,ACTIVE,221.87,367.00,59.975,1436294703,"201051344000648","174011321042388",28.33,35.00,0,338.74,417.19,221.1,211.5,1.012,164211.3,164211.3,5495,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294750,204404.00
07/07/2015 14:45,2,7.752,ACTIVE,221.19,366.70,59.975,1436294703,"201051344001093","174011321042388",28.15,39.80,0,335.14,415.09,221.1,211.5,0.990,166575.1,166575.1,5493,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294751,204405.00
07/07/2015 14:45,2,7.982,ACTIVE,222.10,369.10,59.965,1436294703,"201051344000645","174011321042388",27.71,35.40,0,338.74,416.29,224.1,214.4,0.999,164766.6,164766.6,5502,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294752,204406.00
07/07/2015 14:45,2,7.510,ALERT,219.16,364.59,59.975,1436294703,"274151322000085","174011321042388",27.31,53.00,0,302.37,398.86,207.5,198.3,0.791,447429.6,447429.6,6778,0,0,0,L,1151911521,0,126.30,124.49,0002,47,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294754,204407.00
07/07/2015 14:45,2,7.902,ACTIVE,221.42,365.19,59.975,1436294703,"201051344000651","174011321042388",27.39,40.80,0,335.14,415.39,219.0,209.4,0.977,164124.2,164124.2,5490,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294755,204408.00
07/07/2015 14:45,2,7.816,ACTIVE,221.19,363.09,59.981,1436294703,"201051344000867","174011321042388",28.11,38.00,0,335.44,414.79,222.4,212.8,0.994,156550.7,156550.7,5507,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294756,204409.00
07/07/2015 14:45,1,7.178,ACTIVE,219.5,376.76,60.00,1436294703,"040051121000095","174011321042388",22.16,34,0.700,318.99,381.26,158.3,152.3,0.691,38792,38830.600000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294757,204410.00
07/07/2015 14:45,2,7.855,ALERT,219.61,363.99,59.991,1436294703,"201051344001230","174011321042388",27.59,40.40,0,305.38,416.89,219.4,209.9,1.021,167643.8,167643.8,5505,0,0,0,L,1122011218,0,124.49,126.75,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294759,204411.00
07/07/2015 14:45,2,7.812,ACTIVE,222.32,370.30,59.981,1436294703,"201051344000576","174011321042388",28.43,33.50,0,342.35,421.70,224.9,215.2,1.012,164011.9,164011.9,5510,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294760,204412.00
07/07/2015 14:45,2,7.775,ACTIVE,222.55,367.30,59.970,1436294703,"201051344000579","174011321042388",28.01,42.00,0,342.65,419.30,220.5,210.9,1.021,170476.1,170476.1,5492,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436294761,204413.00
07/07/2015 15:00,2,7.537,ACTIVE,219.16,364.89,59.975,1436295604,"201051344000955","174011321042388",27.89,41.30,0,303.28,427.71,212.9,203.6,0.999,169634.7,169634.7,5495,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295605,204414.00
07/07/2015 15:00,1,7.195,ACTIVE,218.2,379.53,60.03,1436295604,"040051121000195","174011321042388",24.64,37,0.778,287.43,393.93,176.4,168.7,0.769,41850.500000012,41893.000000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295607,204415.00
07/07/2015 15:00,2,7.768,ACTIVE,218.03,375.41,59.991,1436295604,"274151322000095","174011321042388",27.65,55.00,0,305.38,409.98,217.4,207.9,0.822,468984.5,468984.5,6404,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295608,204416.00
07/07/2015 15:00,2,7.654,ACTIVE,220.06,365.19,59.970,1436295604,"201051344000868","174011321042388",28.39,33.30,0,311.09,427.71,220.0,210.4,0.986,155967.4,155967.4,5501,0,0,0,L,1122011218,0,124.27,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295608,204417.00
07/07/2015 15:00,2,7.715,ACTIVE,222.10,369.10,59.970,1436295604,"201051344000853","174011321042388",28.41,34.00,0,312.29,429.82,222.0,212.3,1.016,162244.1,162244.1,5502,0,0,0,L,1122011218,0,125.62,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295609,204418.00
07/07/2015 15:00,2,7.584,ACTIVE,220.52,366.70,59.965,1436295604,"201051344000582","174011321042388",27.89,39.30,0,304.48,426.21,214.3,205.0,0.999,162428.0,162428.0,5488,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295610,204419.00
07/07/2015 15:00,1,7.093,ACTIVE,219.0,348.44,60.00,1436295604,"040051121000097","174011321042388",24.76,35,0.774,289.30,393.80,174.7,168.5,0.761,40003.300000012,40045.800000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295611,204420.00
07/07/2015 15:00,2,7.625,ACTIVE,221.64,368.50,59.996,1436295604,"201051344000469","174011321042388",28.57,32.00,0,308.39,429.22,220.5,210.9,1.034,157515.4,157515.4,5493,0,0,0,L,1122011218,0,124.72,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295612,204421.00
07/07/2015 15:00,2,7.781,ACTIVE,221.42,369.10,59.965,1436295604,"201051344000988","174011321042388",27.71,35.60,0,306.88,428.31,218.5,209.0,0.990,157089.1,157089.1,5494,0,0,0,L,1122011218,0,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295613,204422.00
07/07/2015 15:00,2,7.732,ACTIVE,221.64,368.80,59.970,1436295604,"201051344001158","174011321042388",27.49,37.80,0,306.88,428.31,215.2,205.8,0.994,163158.2,163158.2,5490,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295614,204423.00
07/07/2015 15:00,2,7.664,ACTIVE,220.29,364.29,59.981,1436295604,"201051344001025","174011321042388",28.25,42.00,0,298.47,427.11,219.3,209.8,0.963,166641.1,166641.1,5487,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295615,204424.00
07/07/2015 15:00,1,5.152,ACTIVE,217.8,384.94,60.03,1436295604,"033051125000118","174011321042388",38.79,36,0.884,284.14,400.34,198.8,190.6,0.860,44531.7,44579.7,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295617,204425.00
07/07/2015 15:00,2,7.613,ACTIVE,221.19,367.30,59.959,1436295604,"201051344000569","174011321042388",28.63,35.00,0,309.29,430.72,220.6,211.0,1.008,170133.5,170133.5,5498,0,0,0,L,1122011218,0,124.49,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295618,204426.00
07/07/2015 15:00,2,5.002,ACTIVE,218.26,423.50,59.965,1436295604,"274151322000094","174011321042388",37.57,50.00,0,387.14,457.47,190.1,181.5,0.725,353870.0,353870.0,6879,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295618,204427.00
07/07/2015 15:00,1,7.162,ACTIVE,218.8,323.91,60.03,1436295604,"040051121000068","174011321042388",22.43,35,0.707,292.21,387.56,159.8,153.5,0.705,38320.6,38359,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295620,204428.00
07/07/2015 15:00,2,7.607,ACTIVE,221.64,366.40,59.981,1436295604,"201051344000458","174011321042388",28.47,36.00,0,311.39,429.52,219.2,209.7,1.012,165948.6,165948.6,5495,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295621,204429.00
07/07/2015 15:00,2,7.338,ACTIVE,218.03,374.81,60.007,1436295604,"274151322000087","174011321042388",25.13,88.00,0,307.18,403.07,186.6,178.2,0.698,424652.2,424652.2,6375,0,0,0,L,1151911521,0,125.40,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295621,204430.00
07/07/2015 15:00,2,7.383,ACTIVE,218.48,364.29,59.949,1436295604,"274151322000052","174011321042388",27.12,54.30,0,308.09,404.87,202.7,193.7,0.778,454001.7,454001.7,6775,0,0,0,L,1151911521,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295622,204431.00
07/07/2015 15:00,2,7.717,ACTIVE,219.39,366.10,59.981,1436295604,"201051344001145","174011321042388",27.73,37.80,0,298.77,429.82,216.8,207.3,0.994,171094.3,171094.3,5503,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295623,204432.00
07/07/2015 15:00,2,7.701,ACTIVE,219.16,363.69,59.981,1436295604,"201051344000685","174011321042388",27.65,39.50,0,302.37,428.91,215.5,206.1,1.030,170131.9,170131.9,5506,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295624,204433.00
07/07/2015 15:00,2,7.307,ACTIVE,218.26,380.22,59.970,1436295604,"274151322000088","174011321042388",26.96,50.80,0,306.58,406.07,199.5,190.6,0.765,435006.9,435006.9,6386,0,0,0,L,1151911521,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295625,204434.00
07/07/2015 15:00,2,7.641,ACTIVE,220.29,365.49,59.986,1436295604,"201051344000438","174011321042388",27.47,41.50,0,302.37,424.41,212.5,203.2,0.981,170258.7,170258.7,5487,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295626,204435.00
07/07/2015 15:00,2,7.568,ACTIVE,220.29,363.09,59.970,1436295604,"201051344001135","174011321042388",27.99,40.60,0,303.88,426.21,214.3,204.9,0.955,161581.3,161581.3,5476,0,0,0,L,1122011218,0,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295627,204436.00
07/07/2015 15:00,2,7.521,ACTIVE,219.39,363.99,59.986,1436295604,"201051344000417","174011321042388",27.59,43.60,0,302.68,424.11,210.2,201.0,0.963,165905.1,165905.1,5488,0,0,0,L,1122011218,0,123.81,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295628,204437.00
07/07/2015 15:00,2,7.662,ACTIVE,219.39,365.49,59.965,1436295604,"201051344000594","174011321042388",27.99,45.50,0,300.27,428.91,217.0,207.5,0.999,166356.9,166356.9,5488,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295629,204438.00
07/07/2015 15:00,2,7.400,ACTIVE,218.03,357.38,59.970,1436295604,"274151322000083","174011321042388",27.17,56.30,0,308.09,403.67,203.6,194.6,0.809,450142.5,450142.5,6794,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295630,204439.00
07/07/2015 15:00,2,7.742,ACTIVE,220.52,366.40,59.981,1436295604,"201051344000585","174011321042388",28.07,40.00,0,310.19,425.61,220.0,210.4,1.021,165371.6,165371.6,5488,0,0,0,L,1122011218,0,124.27,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295631,204440.00
07/07/2015 15:00,2,7.348,ACTIVE,218.71,376.62,59.991,1436295604,"274151322000054","174011321042388",27.19,51.80,0,305.38,406.67,202.2,193.2,0.760,445215.6,445215.6,6374,0,0,0,L,1151911521,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295632,204441.00
07/07/2015 15:00,2,7.688,ALERT,220.52,366.10,59.970,1436295604,"201051344001203","174011321042388",28.07,41.30,0,308.99,427.41,218.4,208.9,1.025,166514.3,166514.3,5491,0,0,0,L,1122011218,0,124.94,127.43,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295633,204442.00
07/07/2015 15:00,2,7.586,ACTIVE,219.16,363.69,59.959,1436295604,"201051344000646","174011321042388",27.91,40.80,0,302.07,427.11,214.4,205.0,0.999,163714.6,163714.6,5483,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295634,204443.00
07/07/2015 15:00,2,4.797,ACTIVE,219.39,441.54,59.965,1436295604,"274151322000068","174011321042388",38.68,50.60,0,385.33,458.67,188.6,180.1,0.725,352965.1,352965.1,6486,0,0,0,L,1151911521,0,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295635,204444.00
07/07/2015 15:00,2,7.607,ACTIVE,218.93,383.53,59.970,1436295604,"274151322000076","174011321042388",28.13,54.50,0,307.18,412.08,216.7,207.2,0.853,474815.1,474815.1,6776,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295636,204445.00
07/07/2015 15:00,1,4.508,ACTIVE,218.8,341.06,60.03,1436295604,"033051125000132","174011321042388",33.42,35,0.656,295.46,384.97,149.9,142.8,0.660,33442.300000012,33478.200000048,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295638,204446.00
07/07/2015 15:00,1,5.144,ACTIVE,218.4,322.03,60.03,1436295604,"033051125000150","174011321042388",38.61,35,0.880,284.45,403.07,197.6,190.9,0.860,44603,44651.200000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295639,204447.00
07/07/2015 15:00,2,7.662,ACTIVE,219.16,363.99,59.965,1436295604,"201051344000890","174011321042388",27.69,42.30,0,302.07,426.51,214.9,205.5,0.977,168005.5,168005.5,5491,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295640,204448.00
07/07/2015 15:00,2,7.709,ACTIVE,221.19,366.70,59.965,1436295604,"201051344000900","174011321042388",28.49,33.30,0,307.18,428.61,222.3,212.7,0.994,168277.7,168277.7,5503,0,0,0,L,1122011218,0,124.94,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295641,204449.00
07/07/2015 15:00,2,7.668,ACTIVE,220.29,366.70,59.959,1436295604,"201051344000633","174011321042388",27.73,40.40,0,309.29,426.51,215.4,206.0,0.999,157913.1,157913.1,5502,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295642,204450.00
07/07/2015 15:00,1,7.109,ACTIVE,218.3,377.07,60.03,1436295604,"040051121000185","174011321042388",24.53,36,0.770,289.08,393.04,173.5,167.0,0.758,39313.499999975,39355.700000023,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295643,204451.00
07/07/2015 15:00,2,7.613,ACTIVE,221.87,368.80,59.981,1436295604,"201051344000983","174011321042388",28.57,34.80,0,306.58,430.12,220.2,210.6,1.016,165267.5,165267.5,5504,0,0,0,L,1122011218,0,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295644,204452.00
07/07/2015 15:00,2,7.691,ACTIVE,220.52,365.80,59.981,1436295604,"201051344000917","174011321042388",27.93,39.00,0,308.99,426.21,217.5,208.0,1.016,168460.8,168460.8,5503,0,0,0,L,1122011218,0,124.49,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295645,204453.00
07/07/2015 15:00,1,6.987,ACTIVE,217.9,379.85,60.03,1436295604,"040051121000116","174011321042388",24.75,33,0.762,285.94,391.50,172.1,165.0,0.755,39325.400000036,39366.900000036,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295646,204454.00
07/07/2015 15:00,1,4.498,ACTIVE,218.8,373.62,60.00,1436295604,"033051125000135","174011321042388",32.80,34,0.646,290.71,385.54,146.8,140.7,0.650,33276.600000022,33311.999999998,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295647,204455.00
07/07/2015 15:00,2,7.516,ACTIVE,221.19,366.40,59.938,1436295604,"201051344000648","174011321042388",28.25,35.20,0,307.78,427.11,214.8,205.4,0.981,164263.0,164263.0,5496,0,0,0,L,1122011218,0,124.49,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295648,204456.00
07/07/2015 15:00,2,7.469,ACTIVE,220.52,366.40,59.981,1436295604,"201051344001093","174011321042388",28.57,39.00,0,309.89,427.41,216.0,206.5,0.977,166626.9,166626.9,5494,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295649,204457.00
07/07/2015 15:00,2,7.760,ACTIVE,221.19,366.70,59.975,1436295604,"201051344000645","174011321042388",27.77,35.00,0,310.49,427.71,218.3,208.8,0.972,164819.2,164819.2,5503,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295650,204458.00
07/07/2015 15:00,2,7.348,ACTIVE,218.48,372.11,59.949,1436295604,"274151322000085","174011321042388",27.51,52.80,0,309.29,406.37,204.7,195.6,0.782,447478.7,447478.7,6780,0,0,0,L,1151911521,0,126.30,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295651,204459.00
07/07/2015 15:00,2,7.664,ACTIVE,220.74,367.00,59.949,1436295604,"201051344000651","174011321042388",27.75,39.80,0,307.78,425.91,215.3,205.9,0.972,164175.7,164175.7,5491,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295652,204460.00
07/07/2015 15:00,2,7.604,ACTIVE,220.29,365.19,59.996,1436295604,"201051344000867","174011321042388",28.15,37.80,0,301.47,426.51,216.7,207.2,0.981,156602.7,156602.7,5508,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295653,204461.00
07/07/2015 15:00,1,7.068,ACTIVE,218.2,373.57,60.03,1436295604,"040051121000095","174011321042388",22.22,34,0.693,292.94,388.23,156.3,150.1,0.688,38830.600000024,38868.300000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295654,204462.00
07/07/2015 15:00,2,7.553,ACTIVE,219.16,363.09,59.970,1436295604,"201051344001230","174011321042388",28.21,40.20,0,302.68,424.11,215.6,206.2,1.003,167695.5,167695.5,5507,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295655,204463.00
07/07/2015 15:00,2,7.605,ACTIVE,221.42,368.20,59.975,1436295604,"201051344000576","174011321042388",28.39,33.00,0,308.69,430.12,218.6,209.0,0.990,164064.5,164064.5,5511,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295656,204464.00
07/07/2015 15:00,2,7.639,ACTIVE,221.87,367.90,59.986,1436295604,"201051344000579","174011321042388",27.81,41.50,0,310.49,428.01,215.2,205.8,0.999,170527.7,170527.7,5493,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436295657,204465.00
07/07/2015 15:15,2,7.385,ACTIVE,219.39,363.09,59.991,1436296503,"201051344000955","174011321042388",27.53,41.50,0,327.32,415.99,205.8,196.8,0.977,169684.8,169684.8,5496,0,0,0,L,1122011218,0,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296504,204466.00
07/07/2015 15:15,1,6.994,ACTIVE,217.7,375.09,60.00,1436296503,"040051121000195","174011321042388",24.62,38,0.753,306.23,388.40,171.3,163.2,0.748,41893.000000012,41934.500000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296506,204467.00
07/07/2015 15:15,2,7.555,ACTIVE,218.26,375.71,59.959,1436296503,"274151322000095","174011321042388",27.57,55.50,0,323.11,406.07,210.8,201.5,0.787,469035.8,469035.8,6405,0,0,0,L,1151911521,0,126.30,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296507,204468.00
07/07/2015 15:15,2,7.496,ACTIVE,220.29,368.20,59.933,1436296503,"201051344000868","174011321042388",27.97,33.30,0,324.02,419.60,212.2,202.9,0.946,156019.3,156019.3,5502,0,0,0,L,1122011218,0,124.49,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296508,204469.00
07/07/2015 15:15,2,7.537,ACTIVE,221.87,369.10,59.970,1436296503,"201051344000853","174011321042388",28.03,34.00,0,332.43,423.81,213.8,204.4,0.981,162296.4,162296.4,5503,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296509,204470.00
07/07/2015 15:15,2,7.410,ACTIVE,220.97,366.70,59.965,1436296503,"201051344000582","174011321042388",27.75,38.00,0,322.81,422.60,208.2,199.1,0.955,162478.5,162478.5,5489,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296509,204471.00
07/07/2015 15:15,1,6.874,ACTIVE,218.8,360.11,60.03,1436296503,"040051121000097","174011321042388",24.76,36,0.750,306.86,386.42,169.3,163.1,0.740,40045.800000012,40087.100000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296511,204472.00
07/07/2015 15:15,2,7.473,ACTIVE,221.64,369.10,59.959,1436296503,"201051344000469","174011321042388",28.11,31.80,0,331.53,422.30,212.8,203.5,0.999,157567.4,157567.4,5494,0,0,0,L,1122011218,0,124.72,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296512,204473.00
07/07/2015 15:15,2,7.531,ACTIVE,221.64,368.80,59.965,1436296503,"201051344000988","174011321042388",27.59,35.00,0,327.62,422.60,210.4,201.2,0.950,157140.6,157140.6,5495,0,0,0,L,1122011218,0,125.17,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296513,204474.00
07/07/2015 15:15,2,7.377,ACTIVE,221.64,368.80,59.959,1436296503,"201051344001158","174011321042388",27.77,37.80,0,331.83,420.80,207.4,198.3,0.955,163208.9,163208.9,5491,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296514,204475.00
07/07/2015 15:15,2,7.549,ACTIVE,220.52,365.49,59.959,1436296503,"201051344001025","174011321042388",27.79,41.00,0,324.62,420.80,212.6,203.3,0.941,166692.9,166692.9,5488,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296515,204476.00
07/07/2015 15:15,1,5.076,ACTIVE,217.9,363.81,60.03,1436296503,"033051125000118","174011321042388",38.19,37,0.854,304.63,393.98,192.9,185.2,0.840,44579.7,44626.7,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296516,204477.00
07/07/2015 15:15,2,7.410,ACTIVE,221.19,367.90,59.954,1436296503,"201051344000569","174011321042388",28.33,34.80,0,326.72,422.30,212.6,203.2,0.968,170185.6,170185.6,5499,0,0,0,L,1122011218,0,124.72,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296517,204478.00
07/07/2015 15:15,2,4.756,ACTIVE,218.48,418.39,59.954,1436296503,"274151322000094","174011321042388",38.45,50.80,0,384.73,457.17,184.4,176.1,0.707,353914.8,353914.8,6880,0,0,0,L,1151911521,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296518,204479.00
07/07/2015 15:15,1,6.928,ACTIVE,218.5,350.42,60.00,1436296503,"040051121000068","174011321042388",22.39,36,0.681,303.72,380.79,154.4,147.7,0.683,38359,38396.7,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296519,204480.00
07/07/2015 15:15,2,7.395,ACTIVE,221.42,367.30,59.970,1436296503,"201051344000458","174011321042388",28.17,36.00,0,326.72,422.30,210.9,201.7,0.986,166000.2,166000.2,5496,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296520,204481.00
07/07/2015 15:15,2,7.109,ACTIVE,218.26,375.41,59.959,1436296503,"274151322000087","174011321042388",25.23,87.00,0,325.22,394.05,181.7,173.4,0.685,424696.2,424696.2,6376,0,0,0,L,1151911521,0,125.62,124.27,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296521,204482.00
07/07/2015 15:15,2,7.188,ACTIVE,218.48,375.71,59.954,1436296503,"274151322000052","174011321042388",26.96,54.80,0,325.22,400.96,195.9,187.2,0.747,454049.3,454049.3,6776,0,0,0,L,1151911521,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296522,204483.00
07/07/2015 15:15,2,7.436,ACTIVE,218.93,364.89,59.970,1436296503,"201051344001145","174011321042388",27.85,37.50,0,324.32,420.80,209.8,200.6,0.950,171145.4,171145.4,5504,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296523,204484.00
07/07/2015 15:15,2,7.488,ACTIVE,218.93,367.00,59.981,1436296503,"201051344000685","174011321042388",27.53,39.30,0,327.32,418.39,208.9,199.7,1.016,170182.8,170182.8,5507,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296523,204485.00
07/07/2015 15:15,2,7.123,ACTIVE,218.26,368.80,59.986,1436296503,"274151322000088","174011321042388",26.78,50.60,0,325.22,396.15,193.0,184.3,0.725,435053.8,435053.8,6387,0,0,0,L,1151911521,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296524,204486.00
07/07/2015 15:15,2,7.381,ACTIVE,220.06,366.70,59.970,1436296503,"201051344000438","174011321042388",27.55,41.00,0,324.92,419.30,205.9,196.9,0.968,170308.8,170308.8,5488,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296526,204487.00
07/07/2015 15:15,2,7.406,ACTIVE,220.06,365.49,59.965,1436296503,"201051344001135","174011321042388",27.65,40.00,0,325.82,419.90,207.3,198.1,0.932,161631.8,161631.8,5477,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296527,204488.00
07/07/2015 15:15,2,7.359,ACTIVE,219.61,364.89,59.965,1436296503,"201051344000417","174011321042388",27.29,43.60,0,326.12,419.00,203.4,194.4,0.959,165954.6,165954.6,5489,0,0,0,L,1122011218,0,124.04,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296528,204489.00
07/07/2015 15:15,2,7.555,ACTIVE,219.39,367.30,59.970,1436296503,"201051344000594","174011321042388",27.39,44.80,0,326.72,420.20,209.5,200.3,0.977,166408.2,166408.2,5489,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296529,204490.00
07/07/2015 15:15,2,7.172,ACTIVE,218.03,381.12,59.949,1436296503,"274151322000083","174011321042388",27.15,56.80,0,325.22,397.96,197.2,188.4,0.795,450190.4,450190.4,6795,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296530,204491.00
07/07/2015 15:15,2,7.502,ACTIVE,220.74,367.60,59.954,1436296503,"201051344000585","174011321042388",27.97,39.80,0,325.22,421.40,212.3,203.0,0.977,165423.4,165423.4,5489,0,0,0,L,1122011218,0,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296531,204492.00
07/07/2015 15:15,2,7.141,ACTIVE,217.80,373.31,59.981,1436296503,"274151322000054","174011321042388",27.02,52.50,0,324.92,403.37,195.5,186.8,0.734,445263.1,445263.1,6375,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296532,204493.00
07/07/2015 15:15,2,7.438,ACTIVE,220.52,366.40,59.933,1436296503,"201051344001203","174011321042388",28.07,40.80,0,326.12,419.30,211.2,202.0,0.977,166565.8,166565.8,5493,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296533,204494.00
07/07/2015 15:15,2,7.484,ACTIVE,219.16,364.89,59.965,1436296503,"201051344000646","174011321042388",27.29,40.40,0,325.82,417.79,206.8,197.7,0.937,163765.0,163765.0,5484,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296534,204495.00
07/07/2015 15:15,2,4.895,ACTIVE,219.16,423.20,59.959,1436296503,"274151322000068","174011321042388",37.35,50.60,0,386.83,453.86,184.2,175.9,0.689,353009.7,353009.7,6487,0,0,0,L,1151911521,0,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296535,204496.00
07/07/2015 15:15,2,7.547,ACTIVE,218.93,359.48,59.959,1436296503,"274151322000076","174011321042388",27.45,55.00,0,322.81,403.07,209.7,200.5,0.804,474866.1,474866.1,6777,0,0,0,L,1151911521,0,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296535,204497.00
07/07/2015 15:15,1,4.368,ACTIVE,218.2,370.15,60.03,1436296503,"033051125000132","174011321042388",33.42,36,0.635,306.23,380.95,145.2,138.2,0.642,33478.200000048,33513.300000012,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296537,204498.00
07/07/2015 15:15,1,5.028,ACTIVE,218.7,322.40,60.03,1436296503,"033051125000150","174011321042388",38.28,36,0.852,300.15,396.83,191.5,185.4,0.838,44651.200000012,44698.100000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296538,204499.00
07/07/2015 15:15,2,7.432,ACTIVE,219.16,363.99,59.954,1436296503,"201051344000890","174011321042388",27.67,42.80,0,326.72,417.49,208.2,199.0,0.928,168056.2,168056.2,5492,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296539,204500.00
07/07/2015 15:15,2,7.529,ACTIVE,220.97,367.60,59.981,1436296503,"201051344000900","174011321042388",28.15,33.00,0,324.92,422.00,214.7,205.3,0.959,168330.2,168330.2,5504,0,0,0,L,1122011218,0,124.94,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296540,204501.00
07/07/2015 15:15,2,7.453,ACTIVE,220.29,363.69,59.970,1436296503,"201051344000633","174011321042388",27.65,40.40,0,322.81,419.60,208.8,199.6,0.968,157964.1,157964.1,5503,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296541,204502.00
07/07/2015 15:15,1,6.955,ACTIVE,218.8,326.36,60.00,1436296503,"040051121000185","174011321042388",24.32,37,0.743,304.88,387.64,168.3,161.7,0.735,39355.700000023,39396.599999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296542,204503.00
07/07/2015 15:15,2,7.461,ACTIVE,221.64,366.70,59.959,1436296503,"201051344000983","174011321042388",28.09,34.80,0,327.32,422.00,212.1,202.7,0.968,165319.5,165319.5,5505,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296543,204504.00
07/07/2015 15:15,2,7.453,ACTIVE,220.29,367.30,59.959,1436296503,"201051344000917","174011321042388",27.93,38.20,0,325.22,419.90,210.8,201.6,0.968,168512.1,168512.1,5504,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296544,204505.00
07/07/2015 15:15,1,6.796,ACTIVE,218.0,345.92,60.00,1436296503,"040051121000116","174011321042388",24.71,34,0.739,303.99,385.89,167.1,160.2,0.734,39366.900000036,39407.600000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296546,204506.00
07/07/2015 15:15,1,4.331,ACTIVE,219.2,359.29,60.00,1436296503,"033051125000135","174011321042388",33.04,35,0.626,308.41,379.22,142.4,136.5,0.625,33311.999999998,33346.699999986,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296547,204507.00
07/07/2015 15:15,2,7.377,ACTIVE,221.42,367.00,59.959,1436296503,"201051344000648","174011321042388",27.77,35.40,0,327.32,421.70,207.5,198.4,0.950,164313.9,164313.9,5497,0,0,0,L,1122011218,0,124.94,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296548,204508.00
07/07/2015 15:15,2,7.279,ACTIVE,220.52,367.90,59.959,1436296503,"201051344001093","174011321042388",28.39,38.20,0,323.11,419.30,209.2,200.0,0.946,166677.9,166677.9,5495,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296549,204509.00
07/07/2015 15:15,2,7.492,ACTIVE,221.42,366.10,59.959,1436296503,"201051344000645","174011321042388",27.71,35.60,0,326.12,420.80,210.3,201.1,0.941,164870.8,164870.8,5504,0,0,0,L,1122011218,0,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296550,204510.00
07/07/2015 15:15,2,7.170,ACTIVE,218.71,360.69,59.970,1436296503,"274151322000085","174011321042388",27.37,52.30,0,324.92,400.66,198.5,189.7,0.747,447526.9,447526.9,6781,0,0,0,L,1151911521,0,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296550,204511.00
07/07/2015 15:15,2,7.549,ACTIVE,220.97,367.00,59.965,1436296503,"201051344000651","174011321042388",27.29,39.00,0,324.32,418.70,208.6,199.4,0.924,164226.5,164226.5,5492,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296551,204512.00
07/07/2015 15:15,2,7.486,ACTIVE,220.52,363.09,59.954,1436296503,"201051344000867","174011321042388",27.63,37.30,0,325.22,419.30,209.3,200.1,0.968,156654.0,156654.0,5509,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296552,204513.00
07/07/2015 15:15,1,6.854,ACTIVE,218.9,338.61,60.00,1436296503,"040051121000095","174011321042388",22.20,35,0.668,305.74,381.21,151.4,145.5,0.666,38868.300000012,38905.300000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296554,204514.00
07/07/2015 15:15,2,7.445,ACTIVE,219.16,363.99,59.959,1436296503,"201051344001230","174011321042388",27.65,40.20,0,324.92,418.39,208.6,199.4,0.972,167746.4,167746.4,5508,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296555,204515.00
07/07/2015 15:15,2,7.439,ACTIVE,221.64,368.50,59.959,1436296503,"201051344000576","174011321042388",27.93,33.50,0,326.72,421.10,210.4,201.2,0.950,164116.1,164116.1,5512,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296555,204516.00
07/07/2015 15:15,2,7.445,ACTIVE,221.87,368.20,59.954,1436296503,"201051344000579","174011321042388",27.59,41.30,0,325.22,419.90,208.0,198.8,0.963,170578.6,170578.6,5494,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436296556,204517.00
07/07/2015 15:30,2,7.145,ACTIVE,219.61,365.49,59.965,1436297403,"201051344000955","174011321042388",27.53,41.50,0,336.64,411.48,199.3,190.5,0.915,169733.2,169733.2,5497,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297404,204518.00
07/07/2015 15:30,1,6.808,ACTIVE,217.9,326.09,60.03,1436297403,"040051121000195","174011321042388",24.54,38,0.732,318.88,383.05,166.2,158.5,0.722,41934.500000012,41974.7,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297406,204519.00
