ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 15:30,2,7.314,ACTIVE,218.71,358.58,59.975,1436297403,"274151322000095","174011321042388",27.67,54.80,0,335.74,399.16,204.9,195.8,0.760,469085.5,469085.5,6406,0,0,0,L,1151911521,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297407,204520.00
07/07/2015 15:30,2,7.182,ACTIVE,220.29,367.00,59.975,1436297403,"201051344000868","174011321042388",28.43,32.60,0,336.04,411.48,206.8,197.6,0.924,156069.2,156069.2,5503,0,0,0,L,1122011218,0,124.49,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297407,204521.00
07/07/2015 15:30,2,7.213,ACTIVE,222.10,368.50,59.959,1436297403,"201051344000853","174011321042388",28.55,34.30,0,343.55,417.49,208.5,199.3,0.968,162346.8,162346.8,5504,0,0,0,L,1122011218,0,125.62,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297408,204522.00
07/07/2015 15:30,2,7.180,ACTIVE,220.97,366.70,59.970,1436297403,"201051344000582","174011321042388",27.77,38.40,0,335.44,411.78,202.0,193.0,0.915,162527.5,162527.5,5490,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297409,204523.00
07/07/2015 15:30,1,6.634,ACTIVE,218.6,369.26,60.03,1436297403,"040051121000097","174011321042388",24.90,36,0.727,316.97,383.87,164.4,157.9,0.719,40087.100000012,40127.100000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297410,204524.00
07/07/2015 15:30,2,7.150,ACTIVE,221.64,368.50,59.965,1436297403,"201051344000469","174011321042388",28.63,31.00,0,342.35,416.89,207.2,198.1,0.972,157617.4,157617.4,5495,0,0,0,L,1122011218,0,124.94,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297411,204525.00
07/07/2015 15:30,2,7.250,ACTIVE,221.64,369.70,59.975,1436297403,"201051344000988","174011321042388",27.99,35.40,0,342.05,416.59,205.4,196.3,0.932,157190.2,157190.2,5496,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297412,204526.00
07/07/2015 15:30,2,7.189,ACTIVE,221.87,367.60,59.970,1436297403,"201051344001158","174011321042388",27.81,37.30,0,342.35,414.49,202.3,193.4,0.937,163257.8,163257.8,5492,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297413,204527.00
07/07/2015 15:30,2,7.338,ACTIVE,220.52,367.30,59.965,1436297403,"201051344001025","174011321042388",27.69,41.00,0,335.74,412.08,205.8,196.7,0.910,166742.8,166742.8,5489,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297414,204528.00
07/07/2015 15:30,1,4.886,ACTIVE,218.2,356.68,60.03,1436297403,"033051125000118","174011321042388",38.49,37,0.826,313.99,391.28,187.2,178.8,0.812,44626.7,44672.1,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297415,204529.00
07/07/2015 15:30,2,7.158,ACTIVE,221.42,367.90,59.981,1436297403,"201051344000569","174011321042388",28.67,34.50,0,338.14,415.09,207.6,198.4,0.946,170235.7,170235.7,5500,0,0,0,L,1122011218,0,124.72,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297416,204530.00
07/07/2015 15:30,2,4.707,ACTIVE,218.48,407.27,59.981,1436297403,"274151322000094","174011321042388",37.63,50.20,0,386.83,454.16,179.1,170.9,0.685,353958.1,353958.1,6881,0,0,0,L,1151911521,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297417,204531.00
07/07/2015 15:30,1,6.716,ACTIVE,219.1,352.53,60.03,1436297403,"040051121000068","174011321042388",22.48,36,0.662,318.37,379.38,150.3,143.9,0.666,38396.7,38433.1,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297419,204532.00
07/07/2015 15:30,2,7.221,ACTIVE,221.64,368.20,60.002,1436297403,"201051344000458","174011321042388",28.21,35.60,0,339.34,415.09,206.4,197.3,0.963,166050.0,166050.0,5497,0,0,0,L,1122011218,0,125.40,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297420,204533.00
07/07/2015 15:30,2,6.938,ACTIVE,218.26,360.69,59.975,1436297403,"274151322000087","174011321042388",25.15,87.50,0,335.74,391.64,176.7,168.7,0.663,424739.0,424739.0,6377,0,0,0,L,1151911521,0,125.85,124.27,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297420,204534.00
07/07/2015 15:30,2,6.895,ACTIVE,218.71,376.92,60.002,1436297403,"274151322000052","174011321042388",27.27,54.50,0,335.44,394.95,190.3,181.7,0.725,454095.5,454095.5,6777,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297421,204535.00
07/07/2015 15:30,2,7.281,ACTIVE,219.61,367.00,59.981,1436297403,"201051344001145","174011321042388",27.69,37.50,0,335.14,412.38,204.3,195.3,0.924,171194.8,171194.8,5505,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297422,204536.00
07/07/2015 15:30,2,7.184,ACTIVE,219.39,362.49,59.981,1436297403,"201051344000685","174011321042388",27.89,38.80,0,336.34,411.48,203.0,194.0,0.990,170232.0,170232.0,5508,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297423,204537.00
07/07/2015 15:30,2,6.879,ACTIVE,218.48,363.69,59.975,1436297403,"274151322000088","174011321042388",26.86,50.40,0,336.04,394.35,187.0,178.6,0.712,435099.2,435099.2,6388,0,0,0,L,1151911521,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297424,204538.00
07/07/2015 15:30,2,7.049,ACTIVE,220.06,365.80,59.970,1436297403,"201051344000438","174011321042388",27.99,41.30,0,335.74,411.18,199.8,190.9,0.924,170357.2,170357.2,5489,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297425,204539.00
07/07/2015 15:30,2,7.160,ACTIVE,220.52,364.59,59.975,1436297403,"201051344001135","174011321042388",27.75,40.00,0,336.04,410.88,201.2,192.2,0.906,161680.5,161680.5,5478,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297426,204540.00
07/07/2015 15:30,2,7.115,ACTIVE,219.84,365.19,59.959,1436297403,"201051344000417","174011321042388",27.43,43.20,0,336.04,410.28,197.6,188.8,0.924,166002.5,166002.5,5490,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297427,204541.00
07/07/2015 15:30,2,7.256,ACTIVE,219.61,367.00,59.991,1436297403,"201051344000594","174011321042388",27.83,45.00,0,335.44,412.68,204.4,195.4,0.941,166457.6,166457.6,5490,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297428,204542.00
07/07/2015 15:30,2,7.014,ACTIVE,218.26,370.00,59.970,1436297403,"274151322000083","174011321042388",27.04,56.30,0,336.64,396.45,191.9,183.3,0.742,450236.9,450236.9,6796,0,0,0,L,1151911521,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297429,204543.00
07/07/2015 15:30,2,7.293,ACTIVE,220.97,366.70,59.986,1436297403,"201051344000585","174011321042388",28.03,39.50,0,336.04,411.48,207.0,197.8,0.946,165473.4,165473.4,5490,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297430,204544.00
07/07/2015 15:30,2,6.889,ACTIVE,218.48,349.26,59.996,1436297403,"274151322000054","174011321042388",27.19,51.80,0,335.74,395.55,189.6,181.1,0.712,445309.0,445309.0,6376,0,0,0,L,1151911521,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297430,204545.00
07/07/2015 15:30,2,7.199,ACTIVE,220.74,365.49,60.012,1436297403,"201051344001203","174011321042388",28.13,40.40,0,336.04,411.48,205.1,196.0,0.955,166615.5,166615.5,5494,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297431,204546.00
07/07/2015 15:30,2,7.166,ACTIVE,219.39,364.89,59.986,1436297403,"201051344000646","174011321042388",27.67,40.60,0,335.44,412.08,200.6,191.7,0.924,163813.7,163813.7,5485,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297432,204547.00
07/07/2015 15:30,2,4.723,ACTIVE,219.84,419.00,59.975,1436297403,"274151322000068","174011321042388",37.19,50.60,0,380.52,452.36,176.8,168.7,0.663,353052.8,353052.8,6488,0,0,0,L,1151911521,0,126.53,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297433,204548.00
07/07/2015 15:30,2,7.162,ACTIVE,219.61,376.01,59.981,1436297403,"274151322000076","174011321042388",28.03,55.00,0,336.04,397.05,203.3,194.3,0.773,474915.4,474915.4,6778,0,0,0,L,1151911521,0,126.53,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297434,204549.00
07/07/2015 15:30,1,4.221,ACTIVE,218.9,334.74,60.03,1436297403,"033051125000132","174011321042388",33.57,36,0.617,318.67,376.75,141.0,134.3,0.622,33513.300000012,33547.300000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297436,204550.00
07/07/2015 15:30,1,4.856,ACTIVE,218.9,370.72,60.03,1436297403,"033051125000150","174011321042388",38.39,36,0.824,315.18,390.58,185.5,179.0,0.805,44698.100000012,44743.500000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297437,204551.00
07/07/2015 15:30,2,7.191,ACTIVE,219.39,365.49,59.986,1436297403,"201051344000890","174011321042388",27.75,42.00,0,336.64,412.38,201.9,193.0,0.924,168105.1,168105.1,5493,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297438,204552.00
07/07/2015 15:30,2,7.279,ACTIVE,221.19,368.20,59.986,1436297403,"201051344000900","174011321042388",28.43,32.60,0,335.74,412.68,209.5,200.3,0.932,168380.8,168380.8,5505,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297439,204553.00
07/07/2015 15:30,2,7.158,ACTIVE,220.52,367.00,60.012,1436297403,"201051344000633","174011321042388",28.03,39.80,0,335.44,410.28,203.2,194.2,0.946,158013.2,158013.2,5504,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297440,204554.00
07/07/2015 15:30,1,6.662,ALERT,219.1,363.60,60.03,1436297403,"040051121000185","174011321042388",24.63,37,0.722,319.02,383.43,163.3,157.3,0.711,39396.599999999,39436.299999987,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436297441,204555.00
07/07/2015 15:30,2,7.240,ACTIVE,221.87,367.30,59.975,1436297403,"201051344000983","174011321042388",28.33,35.20,0,337.24,412.98,207.5,198.4,0.955,165369.6,165369.6,5506,0,0,0,L,1122011218,0,125.62,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297442,204556.00
07/07/2015 15:30,2,7.146,ACTIVE,220.74,365.80,59.986,1436297403,"201051344000917","174011321042388",28.27,38.20,0,335.44,411.18,204.6,195.5,0.959,168561.7,168561.7,5505,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297443,204557.00
07/07/2015 15:30,1,6.591,ACTIVE,218.1,370.46,60.03,1436297403,"040051121000116","174011321042388",24.82,34,0.720,317.37,382.70,162.8,155.9,0.716,39407.600000024,39446.900000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297444,204558.00
07/07/2015 15:30,1,4.208,ACTIVE,219.6,370.66,60.03,1436297403,"033051125000135","174011321042388",32.90,35,0.607,319.94,376.94,137.7,132.7,0.602,33346.699999986,33380.199999986,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297445,204559.00
07/07/2015 15:30,2,7.141,ACTIVE,221.42,368.20,59.975,1436297403,"201051344000648","174011321042388",28.07,34.80,0,338.44,412.08,202.9,194.0,0.924,164362.8,164362.8,5498,0,0,0,L,1122011218,0,124.94,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297446,204560.00
07/07/2015 15:30,2,7.041,ACTIVE,220.74,366.10,59.981,1436297403,"201051344001093","174011321042388",28.47,37.50,0,335.44,411.18,202.9,193.9,0.915,166727.0,166727.0,5496,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297447,204561.00
07/07/2015 15:30,2,7.121,ACTIVE,221.64,367.00,59.986,1436297403,"201051344000645","174011321042388",28.55,35.20,0,339.65,411.48,205.5,196.5,0.919,164920.5,164920.5,5505,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297448,204562.00
07/07/2015 15:30,2,6.865,ALERT,219.16,360.99,59.981,1436297403,"274151322000085","174011321042388",27.69,51.80,0,296.96,395.25,192.4,183.8,0.729,447573.3,447573.3,6782,0,0,0,L,1151911521,0,126.53,124.49,0002,46,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297450,204563.00
07/07/2015 15:30,2,7.234,ACTIVE,220.97,368.20,59.991,1436297403,"201051344000651","174011321042388",27.67,38.80,0,336.64,411.18,202.7,193.8,0.906,164275.7,164275.7,5493,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297451,204564.00
07/07/2015 15:30,2,7.189,ACTIVE,220.52,366.40,59.959,1436297403,"201051344000867","174011321042388",28.09,36.80,0,336.04,410.88,204.4,195.4,0.919,156703.5,156703.5,5510,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297452,204565.00
07/07/2015 15:30,1,6.612,ACTIVE,218.8,370.13,60.00,1436297403,"040051121000095","174011321042388",22.35,35,0.650,318.61,378.19,147.0,140.9,0.648,38905.300000012,38941.199999988,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297453,204566.00
07/07/2015 15:30,2,7.105,ACTIVE,219.39,364.29,59.986,1436297403,"201051344001230","174011321042388",28.19,39.80,0,337.24,412.38,202.9,193.9,0.941,167795.6,167795.6,5509,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297454,204567.00
07/07/2015 15:30,2,7.189,ACTIVE,221.87,369.10,59.981,1436297403,"201051344000576","174011321042388",28.27,33.30,0,342.65,416.29,205.8,196.7,0.924,164165.8,164165.8,5513,0,0,0,L,1122011218,0,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297455,204568.00
07/07/2015 15:30,2,7.172,ACTIVE,221.87,367.30,59.981,1436297403,"201051344000579","174011321042388",27.97,40.80,0,342.35,414.49,203.1,194.1,0.937,170627.7,170627.7,5495,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436297456,204569.00
07/07/2015 15:45,2,6.764,ACTIVE,218.48,363.09,59.981,1436298304,"201051344000955","174011321042388",28.07,40.80,0,336.04,409.68,192.2,183.6,0.910,169780.0,169780.0,5498,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298305,204570.00
07/07/2015 15:45,1,6.483,ACTIVE,217.9,360.56,60.03,1436298304,"040051121000195","174011321042388",24.82,38,0.708,314.76,381.85,160.1,153.3,0.702,41974.7,42013.8,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298306,204571.00
07/07/2015 15:45,2,7.100,ACTIVE,217.35,357.38,59.975,1436298304,"274151322000095","174011321042388",27.53,54.80,0,335.14,397.05,197.9,189.1,0.756,469133.6,469133.6,6407,0,0,0,L,1151911521,0,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298307,204572.00
07/07/2015 15:45,2,6.949,ACTIVE,219.16,362.19,59.981,1436298304,"201051344000868","174011321042388",28.31,32.40,0,336.04,409.98,199.2,190.3,0.875,156117.8,156117.8,5504,0,0,0,L,1122011218,0,123.81,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298308,204573.00
07/07/2015 15:45,2,6.949,ACTIVE,220.97,367.30,59.970,1436298304,"201051344000853","174011321042388",28.57,33.80,0,337.84,416.59,201.0,192.1,0.928,162395.8,162395.8,5505,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298309,204574.00
07/07/2015 15:45,2,6.867,ACTIVE,219.61,361.89,59.981,1436298304,"201051344000582","174011321042388",27.99,38.20,0,336.34,410.28,194.7,186.0,0.893,162574.8,162574.8,5491,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298310,204575.00
07/07/2015 15:45,1,6.415,ACTIVE,217.9,372.05,60.00,1436298304,"040051121000097","174011321042388",24.85,36,0.703,315.58,383.33,158.6,152.2,0.701,40127.100000012,40166.100000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298311,204576.00
07/07/2015 15:45,2,6.906,ACTIVE,220.74,366.70,59.981,1436298304,"201051344000469","174011321042388",28.53,31.30,0,336.34,416.29,199.4,190.5,0.941,157666.0,157666.0,5496,0,0,0,L,1122011218,0,124.27,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298312,204577.00
07/07/2015 15:45,2,6.887,ACTIVE,220.52,366.10,59.986,1436298304,"201051344000988","174011321042388",28.35,35.00,0,337.54,415.69,197.6,188.8,0.897,157238.4,157238.4,5497,0,0,0,L,1122011218,0,124.49,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298313,204578.00
07/07/2015 15:45,2,6.914,ACTIVE,220.52,365.19,59.986,1436298304,"201051344001158","174011321042388",27.89,37.30,0,339.04,414.19,195.4,186.7,0.906,163305.3,163305.3,5493,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298314,204579.00
07/07/2015 15:45,2,7.066,ACTIVE,219.39,363.99,59.991,1436298304,"201051344001025","174011321042388",27.75,40.60,0,336.64,410.88,198.7,189.8,0.893,166791.2,166791.2,5490,0,0,0,L,1122011218,0,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298315,204580.00
07/07/2015 15:45,1,4.692,ACTIVE,217.4,371.15,60.03,1436298304,"033051125000118","174011321042388",38.62,37,0.799,312.22,389.81,180.3,173.1,0.787,44672.1,44716.1,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298316,204581.00
07/07/2015 15:45,2,6.912,ACTIVE,220.06,365.80,59.959,1436298304,"201051344000569","174011321042388",28.55,34.80,0,336.64,415.39,199.8,191.0,0.924,170284.4,170284.4,5501,0,0,0,L,1122011218,0,124.04,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298317,204582.00
07/07/2015 15:45,2,4.389,ACTIVE,217.35,429.22,59.975,1436298304,"274151322000094","174011321042388",38.68,50.60,0,386.23,453.26,172.4,164.5,0.667,354000.1,354000.1,6882,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298318,204583.00
07/07/2015 15:45,1,6.497,ACTIVE,217.4,338.96,60.03,1436298304,"040051121000068","174011321042388",22.44,36,0.643,315.51,378.19,145.1,139.2,0.645,38433.1,38468.6,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298320,204584.00
07/07/2015 15:45,2,6.932,ACTIVE,220.06,365.49,59.991,1436298304,"201051344000458","174011321042388",28.29,35.40,0,337.84,414.79,198.5,189.6,0.937,166098.5,166098.5,5498,0,0,0,L,1122011218,0,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298321,204585.00
07/07/2015 15:45,2,6.627,ACTIVE,217.13,363.99,59.970,1436298304,"274151322000087","174011321042388",25.56,85.50,0,336.34,389.84,171.6,163.7,0.645,424780.6,424780.6,6378,0,0,0,L,1151911521,0,125.17,123.59,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298322,204586.00
07/07/2015 15:45,2,6.617,ACTIVE,217.35,357.98,59.975,1436298304,"274151322000052","174011321042388",27.37,55.00,0,335.74,393.15,183.2,174.9,0.698,454140.2,454140.2,6778,0,0,0,L,1151911521,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298323,204587.00
07/07/2015 15:45,2,6.891,ACTIVE,218.26,363.99,59.975,1436298304,"201051344001145","174011321042388",28.15,37.50,0,335.44,409.68,196.4,187.6,0.897,171242.7,171242.7,5506,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298324,204588.00
07/07/2015 15:45,2,6.949,ACTIVE,217.80,361.59,59.975,1436298304,"201051344000685","174011321042388",27.79,38.80,0,336.34,409.98,195.6,186.9,0.941,170279.6,170279.6,5509,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298325,204589.00
07/07/2015 15:45,2,6.588,ACTIVE,217.13,366.40,59.928,1436298304,"274151322000088","174011321042388",27.00,50.60,0,335.74,392.55,179.9,171.7,0.685,435143.1,435143.1,6389,0,0,0,L,1151911521,0,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298325,204590.00
07/07/2015 15:45,2,6.809,ACTIVE,218.71,361.89,59.975,1436298304,"201051344000438","174011321042388",27.95,40.80,0,335.74,408.78,192.7,184.1,0.875,170404.2,170404.2,5490,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298326,204591.00
07/07/2015 15:45,2,6.918,ACTIVE,218.93,361.59,59.970,1436298304,"201051344001135","174011321042388",27.71,39.50,0,335.44,408.78,194.1,185.4,0.897,161727.8,161727.8,5479,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298327,204592.00
07/07/2015 15:45,2,6.857,ACTIVE,218.48,362.19,59.949,1436298304,"201051344000417","174011321042388",27.45,43.00,0,336.04,408.18,190.7,182.2,0.893,166048.8,166048.8,5491,0,0,0,L,1122011218,0,123.36,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298328,204593.00
07/07/2015 15:45,2,6.980,ACTIVE,218.48,364.59,59.981,1436298304,"201051344000594","174011321042388",27.93,44.30,0,335.44,410.28,197.4,188.7,0.915,166505.7,166505.7,5491,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298329,204594.00
07/07/2015 15:45,2,6.725,ACTIVE,217.13,373.31,59.959,1436298304,"274151322000083","174011321042388",27.25,55.80,0,336.34,394.05,185.6,177.2,0.734,450282.1,450282.1,6797,0,0,0,L,1151911521,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298330,204595.00
07/07/2015 15:45,2,7.082,ACTIVE,219.61,365.49,59.981,1436298304,"201051344000585","174011321042388",27.85,39.30,0,336.04,410.28,199.8,190.9,0.924,165522.1,165522.1,5491,0,0,0,L,1122011218,0,123.59,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298331,204596.00
07/07/2015 15:45,2,6.660,ACTIVE,217.35,360.99,59.965,1436298304,"274151322000054","174011321042388",27.10,52.30,0,334.54,393.75,182.8,174.5,0.703,445353.5,445353.5,6377,0,0,0,L,1151911521,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298332,204597.00
07/07/2015 15:45,2,6.891,ACTIVE,219.61,365.19,59.981,1436298304,"201051344001203","174011321042388",28.29,40.20,0,337.54,410.28,197.3,188.5,0.906,166663.6,166663.6,5495,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298333,204598.00
07/07/2015 15:45,2,6.902,ACTIVE,218.26,361.89,60.002,1436298304,"201051344000646","174011321042388",27.75,40.60,0,335.74,409.98,193.9,185.2,0.902,163860.9,163860.9,5486,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298334,204599.00
07/07/2015 15:45,2,4.543,ACTIVE,218.26,402.16,59.996,1436298304,"274151322000068","174011321042388",37.35,50.80,0,384.73,452.66,170.3,162.5,0.636,353094.5,353094.5,6489,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298335,204600.00
07/07/2015 15:45,2,7.006,ACTIVE,218.03,353.17,59.975,1436298304,"274151322000076","174011321042388",27.61,54.30,0,336.34,396.15,195.7,186.9,0.751,474963.3,474963.3,6779,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298336,204601.00
07/07/2015 15:45,1,4.085,ACTIVE,217.9,358.68,60.03,1436298304,"033051125000132","174011321042388",33.39,36,0.596,318.34,375.77,135.7,129.2,0.602,33547.300000012,33580.200000048,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298337,204602.00
07/07/2015 15:45,1,4.644,ACTIVE,218.2,376.88,60.03,1436298304,"033051125000150","174011321042388",38.61,37,0.797,312.70,389.28,178.4,172.7,0.785,44743.500000012,44787.600000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298338,204603.00
07/07/2015 15:45,2,6.900,ACTIVE,218.03,361.29,59.981,1436298304,"201051344000890","174011321042388",27.85,42.00,0,336.34,409.38,194.7,186.0,0.884,168152.5,168152.5,5494,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298339,204604.00
07/07/2015 15:45,2,6.916,ACTIVE,219.84,365.49,59.944,1436298304,"201051344000900","174011321042388",28.77,32.40,0,335.74,414.19,201.4,192.4,0.910,168430.0,168430.0,5506,0,0,0,L,1122011218,0,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298340,204605.00
07/07/2015 15:45,2,6.945,ACTIVE,219.16,364.89,59.981,1436298304,"201051344000633","174011321042388",27.85,40.00,0,336.64,409.68,195.8,187.1,0.906,158061.0,158061.0,5505,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298341,204606.00
07/07/2015 15:45,1,6.432,ACTIVE,217.9,373.94,60.03,1436298304,"040051121000185","174011321042388",24.54,37,0.697,316.69,382.48,157.0,151.0,0.695,39436.299999987,39474.900000011,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298342,204607.00
07/07/2015 15:45,2,6.947,ACTIVE,220.29,364.89,59.975,1436298304,"201051344000983","174011321042388",28.43,34.00,0,336.34,414.79,200.1,191.2,0.937,165418.4,165418.4,5507,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298343,204608.00
07/07/2015 15:45,2,7.010,ACTIVE,219.16,361.89,59.981,1436298304,"201051344000917","174011321042388",27.77,37.80,0,336.34,410.58,197.1,188.3,0.928,168609.8,168609.8,5506,0,0,0,L,1122011218,0,123.81,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298344,204609.00
07/07/2015 15:45,1,6.308,ACTIVE,217.1,326.52,60.03,1436298304,"040051121000116","174011321042388",24.96,34,0.695,314.47,381.01,156.7,149.8,0.695,39446.900000036,39485.200000048,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298345,204610.00
07/07/2015 15:45,1,4.083,ACTIVE,218.2,348.69,60.03,1436298304,"033051125000135","174011321042388",32.64,36,0.586,317.00,375.68,132.6,127.2,0.592,33380.199999986,33412.699999986,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298346,204611.00
07/07/2015 15:45,2,6.844,ACTIVE,219.84,364.89,59.991,1436298304,"201051344000648","174011321042388",28.21,34.50,0,336.34,413.29,195.5,186.8,0.906,164410.5,164410.5,5499,0,0,0,L,1122011218,0,124.04,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298347,204612.00
07/07/2015 15:45,2,6.893,ACTIVE,219.39,365.19,59.986,1436298304,"201051344001093","174011321042388",27.87,38.00,0,336.34,409.98,194.7,186.0,0.906,166774.5,166774.5,5497,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298348,204613.00
07/07/2015 15:45,2,7.012,ACTIVE,220.06,365.49,59.986,1436298304,"201051344000645","174011321042388",27.93,34.80,0,336.34,413.59,198.4,189.6,0.897,164969.0,164969.0,5506,0,0,0,L,1122011218,0,124.72,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298349,204614.00
07/07/2015 15:45,2,6.662,ACTIVE,218.03,372.11,59.986,1436298304,"274151322000085","174011321042388",27.47,51.80,0,336.34,393.75,185.2,176.9,0.694,447618.5,447618.5,6784,0,0,0,L,1151911521,0,126.30,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298350,204615.00
07/07/2015 15:45,2,6.895,ACTIVE,219.84,366.70,59.986,1436298304,"201051344000651","174011321042388",27.93,38.80,0,336.64,410.28,195.1,186.4,0.875,164323.1,164323.1,5494,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298351,204616.00
07/07/2015 15:45,2,6.834,ACTIVE,219.39,363.09,59.986,1436298304,"201051344000867","174011321042388",28.51,36.30,0,335.74,409.38,197.3,188.5,0.893,156751.5,156751.5,5511,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298352,204617.00
07/07/2015 15:45,1,6.372,ACTIVE,217.5,328.51,60.03,1436298304,"040051121000095","174011321042388",22.32,35,0.629,316.24,376.98,141.5,135.9,0.626,38941.199999988,38975.800000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298353,204618.00
07/07/2015 15:45,2,6.834,ACTIVE,218.26,363.39,60.007,1436298304,"201051344001230","174011321042388",28.21,40.00,0,337.54,410.28,195.2,186.4,0.919,167843.1,167843.1,5510,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298354,204619.00
07/07/2015 15:45,2,6.863,ACTIVE,220.52,366.10,59.959,1436298304,"201051344000576","174011321042388",28.57,32.60,0,337.24,416.29,198.5,189.7,0.893,164214.2,164214.2,5514,0,0,0,L,1122011218,0,124.72,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298355,204620.00
07/07/2015 15:45,2,6.861,ACTIVE,220.74,365.19,59.975,1436298304,"201051344000579","174011321042388",28.19,40.40,0,338.74,415.09,195.8,187.0,0.910,170675.3,170675.3,5496,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436298356,204621.00
07/07/2015 16:00,2,6.549,ACTIVE,219.16,362.19,59.981,1436299203,"201051344000955","174011321042388",28.17,40.20,0,338.44,407.27,186.7,178.3,0.871,169825.0,169825.0,5499,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299204,204622.00
07/07/2015 16:00,1,6.230,ACTIVE,218.4,359.92,60.00,1436299203,"040051121000195","174011321042388",24.97,38,0.680,318.53,378.77,154.8,147.6,0.680,42013.8,42051.2,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299205,204623.00
07/07/2015 16:00,2,6.721,ACTIVE,218.03,376.31,59.981,1436299203,"274151322000095","174011321042388",28.31,54.00,0,337.54,395.55,192.4,183.8,0.725,469180.1,469180.1,6408,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299206,204624.00
07/07/2015 16:00,2,6.654,ALERT,219.61,363.99,59.970,1436299203,"201051344000868","174011321042388",28.37,32.40,0,297.57,409.38,191.3,182.7,0.884,156164.1,156164.1,5505,0,0,0,L,1122011218,0,124.49,127.20,0002,29,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299208,204625.00
07/07/2015 16:00,2,6.697,ACTIVE,221.42,366.10,60.002,1436299203,"201051344000853","174011321042388",28.41,33.50,0,339.04,409.38,192.6,184.0,0.893,162442.7,162442.7,5506,0,0,0,L,1122011218,0,125.85,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299209,204626.00
07/07/2015 16:00,2,6.588,ACTIVE,220.29,365.49,59.981,1436299203,"201051344000582","174011321042388",28.17,37.00,0,336.04,408.48,188.0,179.5,0.857,162620.3,162620.3,5492,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299210,204627.00
07/07/2015 16:00,1,6.118,ACTIVE,218.9,361.44,60.03,1436299203,"040051121000097","174011321042388",25.35,36,0.682,317.54,380.11,154.3,148.5,0.675,40166.100000012,40203.400000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299211,204628.00
07/07/2015 16:00,2,6.537,ACTIVE,221.42,365.80,59.986,1436299203,"201051344000469","174011321042388",28.94,31.00,0,335.74,408.48,191.6,183.0,0.902,157712.7,157712.7,5497,0,0,0,L,1122011218,0,125.17,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299212,204629.00
07/07/2015 16:00,2,6.652,ACTIVE,221.19,365.80,59.991,1436299203,"201051344000988","174011321042388",28.25,34.80,0,336.94,408.18,190.4,181.9,0.871,157284.7,157284.7,5498,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299213,204630.00
07/07/2015 16:00,2,6.670,ACTIVE,221.19,364.29,59.975,1436299203,"201051344001158","174011321042388",27.79,36.50,0,337.54,407.57,187.8,179.3,0.871,163351.0,163351.0,5494,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299214,204631.00
07/07/2015 16:00,2,6.756,ACTIVE,219.84,361.29,59.996,1436299203,"201051344001025","174011321042388",28.13,39.80,0,336.34,408.78,192.5,183.9,0.857,166837.8,166837.8,5491,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299215,204632.00
07/07/2015 16:00,1,4.476,ACTIVE,218.3,377.78,60.03,1436299203,"033051125000118","174011321042388",39.08,37,0.768,314.82,386.92,174.1,166.5,0.761,44716.1,44758.3,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299216,204633.00
07/07/2015 16:00,2,6.590,ACTIVE,220.74,364.29,59.975,1436299203,"201051344000569","174011321042388",28.77,34.30,0,336.34,408.48,191.8,183.2,0.879,170331.1,170331.1,5502,0,0,0,L,1122011218,0,124.94,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299217,204634.00
07/07/2015 16:00,2,4.203,ACTIVE,218.48,437.03,59.970,1436299203,"274151322000094","174011321042388",39.08,50.00,0,388.04,452.66,166.7,158.9,0.636,354040.3,354040.3,6883,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299218,204635.00
07/07/2015 16:00,1,6.217,ACTIVE,218.5,334.72,60.03,1436299203,"040051121000068","174011321042388",22.81,36,0.622,317.93,376.27,141.1,135.2,0.627,38468.6,38504.400000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299220,204636.00
07/07/2015 16:00,2,6.619,ACTIVE,220.97,364.89,59.970,1436299203,"201051344000458","174011321042388",28.47,35.20,0,337.54,407.87,190.8,182.3,0.902,166144.9,166144.9,5499,0,0,0,L,1122011218,0,125.40,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299220,204637.00
07/07/2015 16:00,2,6.377,ACTIVE,218.03,368.20,59.975,1436299203,"274151322000087","174011321042388",25.80,84.00,0,337.84,388.64,166.6,158.9,0.623,424820.8,424820.8,6379,0,0,0,L,1151911521,0,125.17,124.72,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299221,204638.00
07/07/2015 16:00,2,6.371,ACTIVE,218.03,370.90,59.975,1436299203,"274151322000052","174011321042388",27.63,54.30,0,337.24,392.25,178.2,170.0,0.681,454183.3,454183.3,6779,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299222,204639.00
07/07/2015 16:00,2,6.684,ACTIVE,219.16,361.89,59.986,1436299203,"201051344001145","174011321042388",28.09,37.00,0,336.04,408.78,190.1,181.5,0.862,171288.8,171288.8,5507,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299223,204640.00
07/07/2015 16:00,2,6.611,ACTIVE,218.71,361.89,59.975,1436299203,"201051344000685","174011321042388",28.21,38.40,0,336.94,407.57,188.7,180.2,0.906,170325.4,170325.4,5510,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299224,204641.00
07/07/2015 16:00,2,6.271,ACTIVE,217.35,375.41,59.959,1436299203,"274151322000088","174011321042388",27.67,49.80,0,337.54,391.34,175.7,167.7,0.663,435185.4,435185.4,6390,0,0,0,L,1151911521,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299225,204642.00
07/07/2015 16:00,2,6.588,ACTIVE,219.61,363.69,59.986,1436299203,"201051344000438","174011321042388",27.95,40.40,0,336.94,407.57,186.5,178.1,0.875,170449.3,170449.3,5491,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299226,204643.00
07/07/2015 16:00,2,6.613,ACTIVE,219.84,363.69,59.970,1436299203,"201051344001135","174011321042388",28.15,38.40,0,337.54,407.57,188.5,180.0,0.853,161773.3,161773.3,5480,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299227,204644.00
07/07/2015 16:00,2,6.482,ACTIVE,219.39,362.79,59.981,1436299203,"201051344000417","174011321042388",28.13,42.50,0,337.84,406.97,184.5,176.2,0.853,166093.5,166093.5,5492,0,0,0,L,1122011218,0,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299228,204645.00
07/07/2015 16:00,2,6.680,ACTIVE,218.93,362.79,59.986,1436299203,"201051344000594","174011321042388",28.09,43.40,0,337.24,409.08,190.0,181.5,0.875,166551.9,166551.9,5492,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299229,204646.00
07/07/2015 16:00,2,6.459,ACTIVE,218.03,352.27,59.965,1436299203,"274151322000083","174011321042388",27.57,55.50,0,337.54,392.25,180.2,172.0,0.694,450325.6,450325.6,6798,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299230,204647.00
07/07/2015 16:00,2,6.744,ACTIVE,220.52,365.19,59.975,1436299203,"201051344000585","174011321042388",28.47,38.40,0,335.74,407.27,194.4,185.7,0.915,165569.0,165569.0,5492,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299231,204648.00
07/07/2015 16:00,2,6.361,ACTIVE,218.26,365.19,59.954,1436299203,"274151322000054","174011321042388",27.65,50.60,0,337.84,392.85,178.1,170.0,0.672,445396.3,445396.3,6378,0,0,0,L,1151911521,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299231,204649.00
07/07/2015 16:00,2,6.654,ACTIVE,220.29,360.99,59.975,1436299203,"201051344001203","174011321042388",28.33,39.00,0,336.34,408.48,190.9,182.3,0.888,166709.9,166709.9,5496,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299232,204650.00
07/07/2015 16:00,2,6.637,ACTIVE,219.16,363.69,59.986,1436299203,"201051344000646","174011321042388",27.99,39.80,0,337.24,408.48,188.0,179.5,0.879,163906.4,163906.4,5487,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299233,204651.00
07/07/2015 16:00,2,4.207,ACTIVE,219.39,429.22,59.965,1436299203,"274151322000068","174011321042388",38.86,50.60,0,383.83,451.76,166.5,158.8,0.628,353134.6,353134.6,6490,0,0,0,L,1151911521,0,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299234,204652.00
07/07/2015 16:00,2,6.652,ACTIVE,219.39,364.59,59.981,1436299203,"274151322000076","174011321042388",28.35,53.50,0,336.94,394.35,191.1,182.5,0.747,475009.3,475009.3,6780,0,0,0,L,1151911521,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299235,204653.00
07/07/2015 16:00,1,3.931,ACTIVE,219.1,342.03,60.03,1436299203,"033051125000132","174011321042388",33.57,36,0.572,318.07,373.12,131.3,125.0,0.579,33580.200000048,33611.800000012,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299236,204654.00
07/07/2015 16:00,1,4.472,ACTIVE,218.8,377.72,60.03,1436299203,"033051125000150","174011321042388",38.84,36,0.766,314.56,386.37,172.8,166.6,0.764,44787.600000012,44829.800000012,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299238,204655.00
07/07/2015 16:00,2,6.582,ACTIVE,219.16,361.89,59.981,1436299203,"201051344000890","174011321042388",28.27,41.30,0,338.44,407.87,188.5,180.0,0.871,168198.1,168198.1,5495,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299239,204656.00
07/07/2015 16:00,2,6.607,ALERT,220.74,364.89,59.981,1436299203,"201051344000900","174011321042388",28.90,32.40,0,305.68,409.08,193.4,184.7,0.875,168476.9,168476.9,5507,0,0,0,L,1122011218,0,125.40,127.20,0002,29,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299240,204657.00
07/07/2015 16:00,2,6.590,ACTIVE,220.29,363.39,59.981,1436299203,"201051344000633","174011321042388",28.23,38.80,0,335.44,407.57,188.3,179.9,0.871,158106.8,158106.8,5506,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299241,204658.00
07/07/2015 16:00,1,6.112,ACTIVE,219.2,343.48,60.00,1436299203,"040051121000185","174011321042388",25.04,37,0.672,318.40,379.52,152.3,146.3,0.669,39474.900000011,39511.900000011,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299243,204659.00
07/07/2015 16:00,2,6.625,ACTIVE,221.19,366.10,60.002,1436299203,"201051344000983","174011321042388",28.59,34.00,0,336.04,408.48,191.8,183.2,0.888,165465.2,165465.2,5508,0,0,0,L,1122011218,0,125.62,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299244,204660.00
07/07/2015 16:00,2,6.604,ACTIVE,220.29,361.89,59.986,1436299203,"201051344000917","174011321042388",28.47,37.00,0,336.04,408.18,190.4,181.8,0.888,168656.0,168656.0,5507,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299245,204661.00
07/07/2015 16:00,1,6.136,ACTIVE,217.9,341.54,60.00,1436299203,"040051121000116","174011321042388",24.91,34,0.672,317.52,379.11,152.1,145.5,0.671,39485.200000048,39522.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299246,204662.00
07/07/2015 16:00,1,3.885,ACTIVE,219.5,329.06,60.03,1436299203,"033051125000135","174011321042388",33.40,35,0.568,319.60,373.13,129.1,124.1,0.573,33412.699999986,33443.900000034,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299247,204663.00
