ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 16:00,2,6.604,ALERT,220.97,363.99,59.975,1436299203,"201051344000648","174011321042388",27.99,34.00,0,293.66,407.87,187.2,178.7,0.862,164456.1,164456.1,5500,0,0,0,L,1122011218,0,124.94,127.65,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299249,204664.00
07/07/2015 16:00,2,6.486,ACTIVE,220.29,363.09,59.970,1436299203,"201051344001093","174011321042388",28.57,37.00,0,335.14,407.27,187.6,179.2,0.853,166820.2,166820.2,5498,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299250,204665.00
07/07/2015 16:00,2,6.346,ACTIVE,218.48,369.70,59.975,1436299203,"274151322000085","174011321042388",27.97,50.40,0,337.24,392.85,179.7,171.5,0.685,447662.1,447662.1,6785,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299252,204666.00
07/07/2015 16:00,2,6.650,ACTIVE,220.52,364.29,59.975,1436299203,"201051344000651","174011321042388",28.05,38.00,0,336.34,407.27,188.9,180.4,0.849,164369.0,164369.0,5495,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299253,204667.00
07/07/2015 16:00,2,6.566,ACTIVE,220.29,361.89,59.981,1436299203,"201051344000867","174011321042388",28.43,36.80,0,337.24,407.57,189.0,180.5,0.853,156797.6,156797.6,5512,0,0,0,L,1122011218,0,125.17,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299254,204668.00
07/07/2015 16:00,1,6.131,ACTIVE,218.4,329.13,60.03,1436299203,"040051121000095","174011321042388",22.70,34,0.612,319.21,374.44,138.5,132.9,0.612,38975.800000012,39009.399999976,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299255,204669.00
07/07/2015 16:00,2,6.543,ACTIVE,218.71,360.69,59.970,1436299203,"201051344001230","174011321042388",28.43,39.30,0,337.24,406.97,188.3,179.8,0.879,167888.9,167888.9,5511,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299256,204670.00
07/07/2015 16:00,2,6.568,ALERT,220.97,365.80,59.970,1436299203,"201051344000576","174011321042388",28.47,32.40,0,306.88,408.48,189.4,180.9,0.862,164260.4,164260.4,5515,0,0,0,L,1122011218,0,125.17,127.20,0002,28,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299258,204671.00
07/07/2015 16:00,2,6.604,ACTIVE,221.42,364.59,59.981,1436299203,"201051344000579","174011321042388",28.17,39.50,0,336.94,407.57,188.4,179.9,0.866,170721.3,170721.3,5497,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299259,204672.00
07/07/2015 16:00,2,6.670,ALERT,220.97,363.99,59.975,1436299203,"201051344000645","174011321042388",28.07,34.30,0,304.78,406.97,189.6,181.1,0.849,165015.7,165015.7,5507,0,0,0,L,1122011218,1,125.62,127.43,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436299261,204673.00
07/07/2015 16:15,2,6.129,ALERT,218.71,361.29,59.981,1436300103,"201051344000955","174011321042388",28.41,40.00,0,296.06,413.59,176.3,168.3,0.826,169868.0,169868.0,5500,0,0,0,L,1122011218,0,123.81,126.75,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300105,204674.00
07/07/2015 16:15,1,5.905,ACTIVE,217.7,333.55,60.03,1436300103,"040051121000195","174011321042388",24.91,38,0.644,319.68,378.38,146.4,139.3,0.645,42051.2,42086.9,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300106,204675.00
07/07/2015 16:15,2,6.322,ACTIVE,217.80,367.90,59.970,1436300103,"274151322000095","174011321042388",28.55,52.50,0,336.94,393.75,182.8,174.5,0.681,469224.7,469224.7,6409,0,0,0,L,1151911521,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300107,204676.00
07/07/2015 16:15,2,6.281,ACTIVE,219.39,362.19,60.002,1436300103,"201051344000868","174011321042388",28.43,32.60,0,336.64,406.67,180.9,172.7,0.818,156208.4,156208.4,5507,0,0,0,L,1122011218,0,124.27,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300108,204677.00
07/07/2015 16:15,2,6.318,ACTIVE,220.97,363.99,59.991,1436300103,"201051344000853","174011321042388",28.45,33.50,0,342.05,406.97,182.0,173.8,0.844,162487.3,162487.3,5507,0,0,0,L,1122011218,0,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300109,204678.00
07/07/2015 16:15,2,6.170,ALERT,220.06,363.39,59.996,1436300103,"201051344000582","174011321042388",28.41,36.80,0,286.44,405.77,177.4,169.3,0.818,162663.6,162663.6,5493,0,0,0,L,1122011218,0,124.72,127.43,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300111,204679.00
07/07/2015 16:15,1,5.776,ACTIVE,218.5,372.66,60.03,1436300103,"040051121000097","174011321042388",25.46,36,0.647,318.86,379.68,146.3,140.8,0.648,40203.400000012,40239.400000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300112,204680.00
07/07/2015 16:15,2,6.268,ACTIVE,220.52,363.09,59.970,1436300103,"201051344000469","174011321042388",28.53,30.80,0,336.64,406.37,181.0,172.7,0.857,157757.0,157757.0,5498,0,0,0,L,1122011218,0,124.49,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300113,204681.00
07/07/2015 16:15,2,6.277,ACTIVE,220.52,364.89,59.954,1436300103,"201051344000988","174011321042388",28.31,34.50,0,336.34,406.37,180.0,171.8,0.822,157328.7,157328.7,5499,0,0,0,L,1122011218,0,124.72,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300114,204682.00
07/07/2015 16:15,2,6.240,ACTIVE,220.52,363.69,59.975,1436300103,"201051344001158","174011321042388",28.13,36.50,0,336.94,405.17,177.7,169.5,0.840,163394.4,163394.4,5495,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300115,204683.00
07/07/2015 16:15,2,6.361,ALERT,219.61,363.09,59.981,1436300103,"201051344001025","174011321042388",28.33,39.00,0,304.78,406.67,182.4,174.1,0.795,166882.2,166882.2,5492,0,0,0,L,1122011218,0,124.27,126.98,0002,34,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300117,204684.00
07/07/2015 16:15,1,4.250,ACTIVE,217.8,375.72,60.00,1436300103,"033051125000118","174011321042388",38.87,37,0.727,316.72,386.37,164.4,157.3,0.724,44758.3,44798.6,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300118,204685.00
07/07/2015 16:15,2,6.299,ACTIVE,220.29,363.39,59.949,1436300103,"201051344000569","174011321042388",28.43,33.50,0,335.74,405.77,181.3,173.1,0.840,170375.6,170375.6,5503,0,0,0,L,1122011218,0,124.27,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300119,204686.00
07/07/2015 16:15,2,4.047,ACTIVE,218.03,413.89,59.991,1436300103,"274151322000094","174011321042388",38.59,49.80,0,388.64,452.36,158.4,151.0,0.610,354078.8,354078.8,6884,0,0,0,L,1151911521,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300120,204687.00
07/07/2015 16:15,1,5.826,ACTIVE,218.6,366.68,60.03,1436300103,"040051121000068","174011321042388",23.07,36,0.591,318.89,375.64,133.7,128.4,0.593,38504.400000024,38536.999999988,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300121,204688.00
07/07/2015 16:15,2,6.283,ACTIVE,220.52,362.79,59.970,1436300103,"201051344000458","174011321042388",28.41,35.00,0,337.54,405.77,180.6,172.4,0.849,166189.1,166189.1,5500,0,0,0,L,1122011218,0,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300122,204689.00
07/07/2015 16:15,2,5.982,ACTIVE,217.58,362.49,59.965,1436300103,"274151322000087","174011321042388",26.18,83.50,0,337.84,387.74,158.6,151.2,0.588,424859.5,424859.5,6380,0,0,0,L,1151911521,0,125.40,124.27,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300123,204690.00
07/07/2015 16:15,2,6.043,ACTIVE,218.03,373.31,59.970,1436300103,"274151322000052","174011321042388",27.73,53.50,0,337.24,390.74,169.8,162.0,0.641,454224.7,454224.7,6780,0,0,0,L,1151911521,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300124,204691.00
07/07/2015 16:15,2,6.346,ALERT,218.03,360.99,59.975,1436300103,"201051344001145","174011321042388",28.05,37.00,0,287.35,406.37,180.2,172.0,0.818,171332.8,171332.8,5508,0,0,0,L,1122011218,0,123.81,126.07,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300126,204692.00
07/07/2015 16:15,2,6.244,ALERT,218.48,360.69,59.965,1436300103,"201051344000685","174011321042388",28.33,38.00,0,288.85,406.07,179.1,170.9,0.871,170369.0,170369.0,5511,0,0,0,L,1122011218,0,124.72,126.07,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300128,204693.00
07/07/2015 16:15,2,5.938,ACTIVE,218.03,373.31,59.986,1436300103,"274151322000088","174011321042388",27.73,48.80,0,336.94,390.44,166.8,159.1,0.628,435226.1,435226.1,6391,0,0,0,L,1151911521,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300129,204694.00
07/07/2015 16:15,2,6.170,ALERT,219.16,363.99,60.002,1436300103,"201051344000438","174011321042388",28.27,40.00,0,303.58,405.47,176.7,168.6,0.822,170492.4,170492.4,5492,0,0,0,L,1122011218,0,124.72,126.75,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300131,204695.00
07/07/2015 16:15,2,6.234,ACTIVE,219.39,360.99,59.975,1436300103,"201051344001135","174011321042388",28.23,37.80,0,333.63,405.77,178.2,170.0,0.809,161817.0,161817.0,5481,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300131,204696.00
07/07/2015 16:15,2,6.166,ACTIVE,218.93,361.29,59.981,1436300103,"201051344000417","174011321042388",28.01,41.80,0,337.54,405.77,174.8,166.7,0.813,166136.4,166136.4,5493,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300132,204697.00
07/07/2015 16:15,2,6.309,ACTIVE,218.71,361.29,59.975,1436300103,"201051344000594","174011321042388",28.17,42.80,0,337.84,406.97,180.0,171.8,0.835,166596.1,166596.1,5493,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300133,204698.00
07/07/2015 16:15,2,6.102,ACTIVE,217.58,353.47,59.970,1436300103,"274151322000083","174011321042388",27.77,54.50,0,337.84,391.04,171.6,163.7,0.676,450367.6,450367.6,6799,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300134,204699.00
07/07/2015 16:15,2,6.438,ALERT,219.84,362.49,59.981,1436300103,"201051344000585","174011321042388",28.33,38.00,0,304.78,406.37,184.7,176.3,0.857,165614.0,165614.0,5493,0,0,0,L,1122011218,0,124.49,127.20,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300136,204700.00
07/07/2015 16:15,2,5.955,ACTIVE,218.26,371.21,60.002,1436300103,"274151322000054","174011321042388",28.01,50.00,0,337.54,392.85,168.9,161.1,0.645,445437.8,445437.8,6379,0,0,0,L,1151911521,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300137,204701.00
07/07/2015 16:15,2,6.277,ACTIVE,219.84,362.19,59.949,1436300103,"201051344001203","174011321042388",28.41,39.00,0,336.94,405.77,180.6,172.4,0.835,166754.2,166754.2,5497,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300138,204702.00
07/07/2015 16:15,2,6.234,ACTIVE,218.71,360.38,59.949,1436300103,"201051344000646","174011321042388",28.21,39.50,0,336.94,406.37,178.0,169.8,0.831,163950.1,163950.1,5488,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300139,204703.00
07/07/2015 16:15,2,3.973,ACTIVE,218.93,433.12,59.975,1436300103,"274151322000068","174011321042388",38.84,50.60,0,387.74,448.15,157.0,149.6,0.592,353173.2,353173.2,6491,0,0,0,L,1151911521,0,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300140,204704.00
07/07/2015 16:15,2,6.311,ACTIVE,218.71,373.01,59.954,1436300103,"274151322000076","174011321042388",28.41,52.80,0,337.24,392.25,181.7,173.4,0.703,475053.8,475053.8,6781,0,0,0,L,1151911521,0,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300141,204705.00
07/07/2015 16:15,1,3.666,ACTIVE,218.5,327.30,60.03,1436300103,"033051125000132","174011321042388",34.09,36,0.544,320.09,372.10,124.4,118.4,0.553,33611.800000012,33642.100000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300142,204706.00
07/07/2015 16:15,1,4.225,ACTIVE,218.9,328.05,60.00,1436300103,"033051125000150","174011321042388",38.99,35,0.728,316.24,385.29,163.9,158.4,0.721,44829.800000012,44870.400000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300143,204707.00
07/07/2015 16:15,2,6.287,ACTIVE,218.71,359.78,59.959,1436300103,"201051344000890","174011321042388",28.01,40.80,0,337.24,406.07,178.5,170.3,0.813,168241.9,168241.9,5496,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300144,204708.00
07/07/2015 16:15,2,6.287,ACTIVE,220.29,363.69,59.954,1436300103,"201051344000900","174011321042388",28.75,32.40,0,336.64,406.37,183.1,174.8,0.826,168522.0,168522.0,5509,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300145,204709.00
07/07/2015 16:15,2,6.244,ACTIVE,219.61,361.59,59.959,1436300103,"201051344000633","174011321042388",28.23,39.00,0,336.34,405.17,178.5,170.3,0.835,158150.6,158150.6,5507,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300146,204710.00
07/07/2015 16:15,1,5.765,ACTIVE,219.2,361.13,60.00,1436300103,"040051121000185","174011321042388",25.19,36,0.636,319.81,378.54,144.5,138.7,0.638,39511.900000011,39547.599999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300147,204711.00
07/07/2015 16:15,2,6.277,ACTIVE,220.97,364.89,59.970,1436300103,"201051344000983","174011321042388",28.61,34.30,0,335.14,406.67,181.9,173.7,0.844,165509.9,165509.9,5509,0,0,0,L,1122011218,0,125.40,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300148,204712.00
07/07/2015 16:15,2,6.264,ALERT,220.06,363.69,59.959,1436300103,"201051344000917","174011321042388",28.47,37.30,0,300.27,405.77,180.8,172.5,0.849,168700.1,168700.1,5508,0,0,0,L,1122011218,0,124.49,127.43,0002,32,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300150,204713.00
07/07/2015 16:15,1,5.759,ACTIVE,217.9,324.62,60.03,1436300103,"040051121000116","174011321042388",25.23,33,0.639,318.70,378.83,144.6,138.4,0.638,39522.100000024,39557.5,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300151,204714.00
07/07/2015 16:15,1,3.660,ACTIVE,219.3,359.88,60.03,1436300103,"033051125000135","174011321042388",33.69,34,0.539,320.31,372.40,122.7,117.7,0.548,33443.900000034,33473.999999998,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300152,204715.00
07/07/2015 16:15,2,6.238,ACTIVE,220.74,363.39,59.970,1436300103,"201051344000648","174011321042388",28.11,34.50,0,337.24,405.47,177.6,169.5,0.813,164499.7,164499.7,5502,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300153,204716.00
07/07/2015 16:15,2,6.178,ACTIVE,220.06,363.99,59.959,1436300103,"201051344001093","174011321042388",28.29,36.80,0,336.64,405.47,176.9,168.9,0.813,166863.7,166863.7,5499,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300154,204717.00
07/07/2015 16:15,2,6.299,ACTIVE,220.74,360.08,59.975,1436300103,"201051344000645","174011321042388",28.25,34.50,0,337.54,405.17,180.2,172.0,0.809,165059.4,165059.4,5509,0,0,0,L,1122011218,0,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300155,204718.00
07/07/2015 16:15,2,6.021,ACTIVE,218.48,369.10,59.959,1436300103,"274151322000085","174011321042388",27.95,50.20,0,337.24,390.44,170.3,162.4,0.650,447703.8,447703.8,6786,0,0,0,L,1151911521,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300156,204719.00
07/07/2015 16:15,2,6.330,ALERT,220.29,363.09,59.970,1436300103,"201051344000651","174011321042388",27.91,37.30,0,304.78,404.57,178.9,170.8,0.800,164412.7,164412.7,5496,0,0,0,L,1122011218,0,125.40,126.98,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300158,204720.00
07/07/2015 16:15,2,6.238,ACTIVE,219.84,361.89,59.986,1436300103,"201051344000867","174011321042388",28.37,36.30,0,336.64,405.17,179.2,171.0,0.813,156841.6,156841.6,5513,0,0,0,L,1122011218,0,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300159,204721.00
07/07/2015 16:15,1,5.760,ACTIVE,218.3,352.36,60.00,1436300103,"040051121000095","174011321042388",22.98,34,0.579,319.97,384.73,131.7,126.0,0.584,39009.399999976,39041.699999988,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300160,204722.00
07/07/2015 16:15,2,6.209,ALERT,218.71,360.08,59.965,1436300103,"201051344001230","174011321042388",28.39,38.60,0,302.98,405.47,178.7,170.5,0.835,167932.6,167932.6,5512,0,0,0,L,1122011218,0,124.49,126.30,0002,33,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300162,204723.00
07/07/2015 16:15,2,6.229,ACTIVE,220.52,363.99,59.975,1436300103,"201051344000576","174011321042388",28.53,32.80,0,337.24,406.37,179.8,171.7,0.813,164304.6,164304.6,5517,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300163,204724.00
07/07/2015 16:15,2,6.225,ACTIVE,220.74,363.09,59.944,1436300103,"201051344000579","174011321042388",28.39,39.30,0,337.84,405.47,178.9,170.7,0.831,170765.2,170765.2,5498,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436300164,204725.00
07/07/2015 16:30,2,5.773,ACTIVE,218.26,358.88,60.012,1436301003,"201051344000955","174011321042388",28.59,38.80,0,338.14,401.86,167.1,159.3,0.787,169909.1,169909.1,5502,0,0,0,L,1122011218,0,123.36,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301004,204726.00
07/07/2015 16:30,1,5.536,ACTIVE,217.5,350.98,60.03,1436301003,"040051121000195","174011321042388",25.17,37,0.610,319.27,375.63,138.6,131.7,0.617,42086.9,42120.8,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301006,204727.00
07/07/2015 16:30,2,6.059,ACTIVE,217.80,373.91,59.991,1436301003,"274151322000095","174011321042388",28.33,51.30,0,338.14,391.64,173.8,165.8,0.650,469267.2,469267.2,6410,0,0,0,L,1151911521,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301007,204728.00
07/07/2015 16:30,2,5.984,ACTIVE,218.93,360.99,59.944,1436301003,"201051344000868","174011321042388",28.15,32.40,0,338.44,403.37,170.6,162.7,0.765,156250.4,156250.4,5508,0,0,0,L,1122011218,0,123.81,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301007,204729.00
07/07/2015 16:30,2,5.914,ACTIVE,220.52,363.09,60.012,1436301003,"201051344000853","174011321042388",28.75,32.80,0,338.14,403.67,172.2,164.3,0.800,162529.6,162529.6,5508,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301008,204730.00
07/07/2015 16:30,2,5.924,ACTIVE,219.61,362.19,59.986,1436301003,"201051344000582","174011321042388",28.05,36.30,0,337.54,403.37,168.2,160.4,0.773,162704.9,162704.9,5495,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301009,204731.00
07/07/2015 16:30,1,5.470,ACTIVE,218.4,350.48,60.03,1436301003,"040051121000097","174011321042388",25.49,35,0.613,318.93,376.93,138.7,133.2,0.617,40239.400000012,40273.500000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301011,204732.00
07/07/2015 16:30,2,5.867,ACTIVE,220.29,362.49,59.981,1436301003,"201051344000469","174011321042388",28.80,29.80,0,336.34,403.07,171.1,163.2,0.813,157799.1,157799.1,5499,0,0,0,L,1122011218,0,124.04,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301011,204733.00
07/07/2015 16:30,2,5.938,ACTIVE,220.06,363.09,59.959,1436301003,"201051344000988","174011321042388",28.27,33.30,0,335.74,402.77,170.0,162.2,0.778,157370.5,157370.5,5500,0,0,0,L,1122011218,0,124.27,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301012,204734.00
07/07/2015 16:30,2,5.844,ACTIVE,220.06,360.08,59.975,1436301003,"201051344001158","174011321042388",28.37,35.60,0,337.24,402.16,167.9,160.1,0.795,163435.7,163435.7,5496,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301013,204735.00
07/07/2015 16:30,2,5.990,ACTIVE,219.16,360.08,59.981,1436301003,"201051344001025","174011321042388",28.51,38.00,0,337.54,404.57,172.9,165.0,0.791,166924.6,166924.6,5494,0,0,0,L,1122011218,0,123.81,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301014,204736.00
07/07/2015 16:30,1,4.027,ACTIVE,218.1,345.04,60.03,1436301003,"033051125000118","174011321042388",38.77,36,0.687,315.85,383.07,155.4,148.8,0.684,44798.6,44836.8,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301016,204737.00
07/07/2015 16:30,2,5.812,ACTIVE,219.84,360.69,59.975,1436301003,"201051344000569","174011321042388",29.02,33.30,0,336.64,403.37,170.7,162.8,0.804,170417.7,170417.7,5504,0,0,0,L,1122011218,0,123.81,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301017,204738.00
07/07/2015 16:30,2,3.758,ACTIVE,218.03,420.50,59.975,1436301003,"274151322000094","174011321042388",39.12,48.00,0,390.44,455.37,147.8,140.7,0.566,354115.3,354115.3,6885,0,0,0,L,1151911521,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301018,204739.00
07/07/2015 16:30,1,5.461,ACTIVE,218.6,360.17,60.00,1436301003,"040051121000068","174011321042388",23.32,35,0.559,318.97,372.63,126.7,121.7,0.568,38536.999999988,38568.100000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301019,204740.00
07/07/2015 16:30,2,5.898,ACTIVE,220.06,361.89,59.986,1436301003,"201051344000458","174011321042388",28.55,34.30,0,337.24,403.07,170.5,162.6,0.795,166231.0,166231.0,5501,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301020,204741.00
07/07/2015 16:30,2,5.652,ACTIVE,217.80,363.39,59.970,1436301003,"274151322000087","174011321042388",26.48,79.70,0,338.14,385.63,151.4,144.2,0.570,424896.4,424896.4,6381,0,0,0,L,1151911521,0,125.40,124.04,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301021,204742.00
07/07/2015 16:30,2,5.725,ACTIVE,217.80,351.97,59.981,1436301003,"274151322000052","174011321042388",27.73,52.50,0,337.24,389.24,160.7,153.2,0.619,454264.0,454264.0,6781,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301022,204743.00
07/07/2015 16:30,2,5.959,ACTIVE,218.26,360.08,59.981,1436301003,"201051344001145","174011321042388",28.31,36.00,0,337.54,403.97,170.7,162.9,0.773,171374.6,171374.6,5510,0,0,0,L,1122011218,0,123.59,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301023,204744.00
07/07/2015 16:30,2,5.945,ACTIVE,218.26,360.38,59.981,1436301003,"201051344000685","174011321042388",28.11,37.00,0,337.84,401.86,169.2,161.4,0.818,170410.5,170410.5,5513,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301024,204745.00
07/07/2015 16:30,2,5.580,ACTIVE,217.58,355.28,59.975,1436301003,"274151322000088","174011321042388",27.89,47.30,0,337.84,387.74,157.4,150.0,0.588,435264.7,435264.7,6392,0,0,0,L,1151911521,0,126.30,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301025,204746.00
07/07/2015 16:30,2,5.826,ACTIVE,218.93,360.69,59.970,1436301003,"201051344000438","174011321042388",28.39,38.80,0,338.14,402.16,167.5,159.7,0.778,170533.4,170533.4,5494,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301025,204747.00
07/07/2015 16:30,2,5.895,ACTIVE,219.16,359.48,59.970,1436301003,"201051344001135","174011321042388",28.27,36.50,0,338.44,403.37,168.7,160.9,0.765,161858.2,161858.2,5482,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301026,204748.00
07/07/2015 16:30,2,5.787,ACTIVE,217.58,359.78,59.975,1436301003,"201051344000417","174011321042388",28.27,41.00,0,338.44,402.77,165.6,157.9,0.787,166176.8,166176.8,5494,0,0,0,L,1122011218,0,123.14,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301027,204749.00
07/07/2015 16:30,2,5.951,ACTIVE,218.26,359.18,59.975,1436301003,"201051344000594","174011321042388",28.21,41.30,0,337.24,403.37,170.0,162.2,0.787,166637.7,166637.7,5494,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301028,204750.00
07/07/2015 16:30,2,5.723,ACTIVE,217.35,350.47,59.970,1436301003,"274151322000083","174011321042388",28.05,52.80,0,337.84,388.34,162.5,154.9,0.636,450407.2,450407.2,6800,0,0,0,L,1151911521,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301029,204751.00
07/07/2015 16:30,2,6.023,ACTIVE,219.39,362.79,59.975,1436301003,"201051344000585","174011321042388",28.67,36.30,0,336.64,404.27,174.8,166.8,0.804,165656.7,165656.7,5495,0,0,0,L,1122011218,0,123.81,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301030,204752.00
07/07/2015 16:30,2,5.619,ACTIVE,217.58,351.67,59.975,1436301003,"274151322000054","174011321042388",28.13,48.00,0,338.14,389.24,160.0,152.5,0.601,445476.8,445476.8,6380,0,0,0,L,1151911521,0,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301031,204753.00
07/07/2015 16:30,2,5.879,ACTIVE,219.39,360.38,59.970,1436301003,"201051344001203","174011321042388",28.61,38.20,0,338.14,403.37,170.3,162.5,0.818,166795.9,166795.9,5498,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301032,204754.00
07/07/2015 16:30,2,5.879,ACTIVE,218.26,358.88,59.981,1436301003,"201051344000646","174011321042388",28.33,38.40,0,337.24,402.16,168.6,160.8,0.791,163991.2,163991.2,5489,0,0,0,L,1122011218,0,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301033,204755.00
07/07/2015 16:30,2,3.816,ACTIVE,218.71,429.22,59.975,1436301003,"274151322000068","174011321042388",38.49,49.50,0,389.24,454.16,148.5,141.4,0.566,353209.4,353209.4,6492,0,0,0,L,1151911521,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301034,204756.00
07/07/2015 16:30,2,5.957,ACTIVE,218.48,373.01,59.975,1436301003,"274151322000076","174011321042388",28.47,51.80,0,338.14,391.34,171.6,163.7,0.658,475095.6,475095.6,6782,0,0,0,L,1151911521,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301035,204757.00
07/07/2015 16:30,1,3.485,ACTIVE,218.4,357.40,60.03,1436301003,"033051125000132","174011321042388",33.93,35,0.515,312.96,369.92,117.7,111.8,0.523,33642.100000024,33670.700000048,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301036,204758.00
07/07/2015 16:30,1,3.975,ACTIVE,218.5,352.80,60.00,1436301003,"033051125000150","174011321042388",39.10,34,0.689,315.75,382.33,154.6,149.6,0.688,44870.400000012,44908.600000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301038,204759.00
07/07/2015 16:30,2,5.883,ACTIVE,218.03,359.48,59.970,1436301003,"201051344000890","174011321042388",28.37,40.20,0,338.14,400.06,169.0,161.2,0.773,168283.1,168283.1,5497,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301039,204760.00
07/07/2015 16:30,2,5.852,ACTIVE,219.61,361.89,59.975,1436301003,"201051344000900","174011321042388",29.10,32.00,0,336.94,403.97,172.5,164.5,0.782,168564.2,168564.2,5510,0,0,0,L,1122011218,0,124.49,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301039,204761.00
07/07/2015 16:30,2,5.832,ACTIVE,219.16,360.69,59.981,1436301003,"201051344000633","174011321042388",28.53,38.40,0,335.74,402.77,168.4,160.6,0.800,158191.8,158191.8,5508,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301040,204762.00
07/07/2015 16:30,1,5.448,ACTIVE,218.2,327.37,60.03,1436301003,"040051121000185","174011321042388",25.18,35,0.602,318.57,376.08,136.5,130.7,0.607,39547.599999999,39580.999999975,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301042,204763.00
07/07/2015 16:30,2,5.877,ACTIVE,220.06,361.89,59.965,1436301003,"201051344000983","174011321042388",28.84,33.50,0,337.24,403.97,171.7,163.8,0.795,165551.8,165551.8,5510,0,0,0,L,1122011218,0,124.49,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301042,204764.00
07/07/2015 16:30,2,5.973,ACTIVE,219.16,360.08,59.981,1436301003,"201051344000917","174011321042388",28.25,36.30,0,336.94,403.97,170.9,163.0,0.804,168741.8,168741.8,5510,0,0,0,L,1122011218,0,123.59,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301043,204765.00
07/07/2015 16:30,1,5.424,ACTIVE,217.4,367.28,60.00,1436301003,"040051121000116","174011321042388",25.40,33,0.606,318.43,375.05,137.1,130.9,0.612,39557.5,39590.800000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301045,204766.00
07/07/2015 16:30,1,3.429,ACTIVE,218.4,329.38,60.03,1436301003,"033051125000135","174011321042388",33.93,33,0.510,320.59,370.12,115.8,110.7,0.518,33473.999999998,33502.400000034,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301046,204767.00
07/07/2015 16:30,2,5.779,ACTIVE,219.61,360.99,59.970,1436301003,"201051344000648","174011321042388",28.59,33.80,0,337.54,403.07,167.3,159.5,0.773,164540.6,164540.6,5503,0,0,0,L,1122011218,0,123.59,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301047,204768.00
07/07/2015 16:30,2,5.754,ACTIVE,218.93,360.69,59.981,1436301003,"201051344001093","174011321042388",28.73,35.40,0,337.54,402.77,167.4,159.7,0.765,166904.6,166904.6,5500,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301048,204769.00
07/07/2015 16:30,2,5.957,ACTIVE,219.84,363.99,59.970,1436301003,"201051344000645","174011321042388",28.13,34.00,0,337.24,402.46,169.8,161.9,0.782,165100.9,165100.9,5510,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301049,204770.00
07/07/2015 16:30,2,5.654,ACTIVE,217.80,357.68,59.996,1436301003,"274151322000085","174011321042388",28.21,48.30,0,339.04,388.94,161.3,153.7,0.614,447743.1,447743.1,6787,0,0,0,L,1151911521,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301049,204771.00
07/07/2015 16:30,2,5.891,ACTIVE,219.39,360.38,59.975,1436301003,"201051344000651","174011321042388",28.41,36.80,0,337.54,402.77,169.4,161.5,0.773,164454.0,164454.0,5498,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301050,204772.00
07/07/2015 16:30,2,5.865,ACTIVE,218.93,359.18,59.975,1436301003,"201051344000867","174011321042388",28.51,35.80,0,338.44,403.07,169.2,161.4,0.778,156882.8,156882.8,5514,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301051,204773.00
07/07/2015 16:30,1,5.446,ACTIVE,217.8,338.71,60.00,1436301003,"040051121000095","174011321042388",23.07,33,0.551,320.04,371.96,125.0,119.3,0.558,39041.699999988,39071.899999976,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301052,204774.00
07/07/2015 16:30,2,5.861,ACTIVE,217.80,357.68,59.975,1436301003,"201051344001230","174011321042388",28.51,37.30,0,334.24,398.56,169.2,161.3,0.795,167973.7,167973.7,5514,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301053,204775.00
07/07/2015 16:30,2,5.812,ACTIVE,220.06,362.49,59.938,1436301003,"201051344000576","174011321042388",28.78,32.00,0,336.34,402.77,169.3,161.5,0.765,164345.9,164345.9,5518,0,0,0,L,1122011218,0,124.27,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301054,204776.00
07/07/2015 16:30,2,5.844,ACTIVE,220.06,362.19,59.970,1436301003,"201051344000579","174011321042388",28.55,38.80,0,336.64,402.46,168.9,161.1,0.782,170806.3,170806.3,5499,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301055,204777.00
07/07/2015 16:45,2,5.441,ACTIVE,217.80,358.28,59.975,1436301903,"201051344000955","174011321042388",28.05,38.60,0,337.84,395.85,154.6,147.3,0.734,169947.2,169947.2,5503,0,0,0,L,1122011218,0,123.59,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301904,204778.00
07/07/2015 16:45,1,5.157,ACTIVE,218.0,330.20,60.00,1436301903,"040051121000195","174011321042388",25.03,36,0.567,319.80,372.77,128.5,123.0,0.572,42120.8,42152.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301905,204779.00
07/07/2015 16:45,2,5.680,ACTIVE,217.35,361.89,59.944,1436301903,"274151322000095","174011321042388",28.09,50.00,0,338.44,388.04,161.6,154.0,0.614,469307.0,469307.0,6411,0,0,0,L,1151911521,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301906,204780.00
07/07/2015 16:45,2,5.525,ACTIVE,218.71,358.58,59.996,1436301903,"201051344000868","174011321042388",28.27,32.20,0,338.14,400.36,158.1,150.7,0.716,156289.4,156289.4,5509,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301907,204781.00
07/07/2015 16:45,2,5.424,ACTIVE,220.29,361.29,59.970,1436301903,"201051344000853","174011321042388",28.94,33.00,0,337.54,400.06,158.9,151.5,0.747,162569.0,162569.0,5509,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301908,204782.00
07/07/2015 16:45,2,5.533,ACTIVE,219.16,360.38,59.981,1436301903,"201051344000582","174011321042388",27.83,36.30,0,337.84,400.96,155.9,148.6,0.703,162743.4,162743.4,5496,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301909,204783.00
07/07/2015 16:45,1,5.095,ACTIVE,218.1,324.12,60.03,1436301903,"040051121000097","174011321042388",25.43,35,0.571,318.13,374.00,128.9,123.6,0.576,40273.500000012,40305.500000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301910,204784.00
07/07/2015 16:45,2,5.457,ACTIVE,219.84,362.19,59.975,1436301903,"201051344000469","174011321042388",28.73,30.50,0,337.24,400.66,158.7,151.3,0.738,157838.2,157838.2,5500,0,0,0,L,1122011218,0,124.04,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301911,204785.00
07/07/2015 16:45,2,5.480,ACTIVE,219.84,361.59,59.970,1436301903,"201051344000988","174011321042388",28.39,34.30,0,336.64,399.76,157.6,150.2,0.725,157409.4,157409.4,5501,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301912,204786.00
07/07/2015 16:45,2,5.484,ACTIVE,219.84,359.18,59.970,1436301903,"201051344001158","174011321042388",28.09,35.80,0,337.54,398.86,156.0,148.6,0.729,163474.1,163474.1,5497,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301913,204787.00
07/07/2015 16:45,2,5.566,ACTIVE,218.93,358.28,59.975,1436301903,"201051344001025","174011321042388",28.47,37.80,0,339.04,400.96,160.5,153.0,0.720,166964.2,166964.2,5495,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301914,204788.00
07/07/2015 16:45,1,3.744,ACTIVE,217.9,328.56,60.03,1436301903,"033051125000118","174011321042388",38.66,35,0.635,316.91,379.00,144.0,137.4,0.640,44836.8,44872.5,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301915,204789.00
07/07/2015 16:45,2,5.506,ACTIVE,219.84,360.38,59.965,1436301903,"201051344000569","174011321042388",28.39,33.00,0,336.94,400.66,158.3,150.9,0.734,170456.8,170456.8,5505,0,0,0,L,1122011218,0,124.27,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301916,204790.00
07/07/2015 16:45,2,3.514,ACTIVE,217.80,419.60,59.981,1436301903,"274151322000094","174011321042388",38.96,47.00,0,391.64,450.86,138.1,131.4,0.521,354149.3,354149.3,6886,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301917,204791.00
07/07/2015 16:45,1,5.130,ACTIVE,217.7,349.21,60.03,1436301903,"040051121000068","174011321042388",23.02,35,0.518,319.21,369.85,117.5,112.4,0.528,38568.100000012,38597.100000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301918,204792.00
07/07/2015 16:45,2,5.523,ACTIVE,219.61,360.69,59.944,1436301903,"201051344000458","174011321042388",28.27,34.80,0,338.14,400.66,158.1,150.6,0.756,166270.0,166270.0,5502,0,0,0,L,1122011218,0,124.72,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301919,204793.00
07/07/2015 16:45,2,5.232,ACTIVE,217.13,360.08,59.928,1436301903,"274151322000087","174011321042388",26.56,78.50,0,338.44,382.93,140.8,134.0,0.521,424931.0,424931.0,6382,0,0,0,L,1151911521,0,125.17,124.04,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301920,204794.00
07/07/2015 16:45,2,5.273,ACTIVE,217.80,359.78,59.991,1436301903,"274151322000052","174011321042388",27.91,51.80,0,338.14,385.93,149.0,141.9,0.570,454300.8,454300.8,6782,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301921,204795.00
07/07/2015 16:45,2,5.531,ACTIVE,218.26,359.18,59.975,1436301903,"201051344001145","174011321042388",28.37,36.00,0,338.44,399.76,158.9,151.4,0.725,171413.8,171413.8,5511,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301922,204796.00
07/07/2015 16:45,2,5.457,ACTIVE,218.03,357.98,59.970,1436301903,"201051344000685","174011321042388",28.43,36.80,0,337.84,397.05,157.0,149.6,0.756,170449.3,170449.3,5514,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301923,204797.00
07/07/2015 16:45,2,5.393,ACTIVE,218.71,357.68,59.965,1436301903,"201051344000438","174011321042388",28.43,38.80,0,338.44,398.86,155.3,148.0,0.720,170571.7,170571.7,5495,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301926,204798.00
07/07/2015 16:45,2,5.506,ACTIVE,218.71,357.98,59.975,1436301903,"201051344001135","174011321042388",28.05,36.50,0,339.04,399.46,156.4,149.0,0.716,161896.8,161896.8,5483,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301926,204799.00
07/07/2015 16:45,2,5.379,ACTIVE,218.26,357.38,59.975,1436301903,"201051344000417","174011321042388",28.19,40.20,0,337.84,397.96,153.6,146.3,0.729,166214.7,166214.7,5495,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301927,204800.00
07/07/2015 16:45,2,5.451,ACTIVE,217.80,357.68,59.922,1436301903,"201051344000594","174011321042388",28.63,41.50,0,336.64,396.45,157.9,150.5,0.738,166676.7,166676.7,5495,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301928,204801.00
07/07/2015 16:45,2,5.377,ACTIVE,217.13,364.29,59.986,1436301903,"274151322000083","174011321042388",27.85,51.50,0,337.84,385.33,151.5,144.3,0.592,450444.5,450444.5,6801,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301929,204802.00
07/07/2015 16:45,2,5.705,ACTIVE,218.93,361.29,59.965,1436301903,"201051344000585","174011321042388",28.11,36.80,0,337.24,400.96,162.4,154.9,0.760,165696.7,165696.7,5496,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301930,204803.00
07/07/2015 16:45,2,5.275,ACTIVE,217.58,363.09,59.970,1436301903,"274151322000054","174011321042388",27.77,46.60,0,338.14,386.23,148.3,141.2,0.566,445513.4,445513.4,6381,0,0,0,L,1151911521,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301931,204804.00
07/07/2015 16:45,2,5.535,ACTIVE,218.93,357.68,59.965,1436301903,"201051344001203","174011321042388",28.21,37.50,0,339.04,400.36,158.1,150.7,0.742,166834.9,166834.9,5499,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301932,204805.00
07/07/2015 16:45,2,5.449,ACTIVE,218.03,357.98,59.986,1436301903,"201051344000646","174011321042388",28.35,37.80,0,336.94,395.85,156.5,149.1,0.729,164029.8,164029.8,5490,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301933,204806.00
07/07/2015 16:45,2,3.506,ACTIVE,218.71,426.51,59.970,1436301903,"274151322000068","174011321042388",38.88,49.00,0,387.44,451.46,138.0,131.3,0.517,353243.4,353243.4,6493,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301934,204807.00
