ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 16:45,2,5.584,ACTIVE,218.26,360.99,59.965,1436301903,"274151322000076","174011321042388",28.21,50.60,0,339.04,388.64,159.5,152.0,0.619,475135.0,475135.0,6783,0,0,0,L,1151911521,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301935,204808.00
07/07/2015 16:45,1,3.226,ACTIVE,218.3,328.33,60.03,1436301903,"033051125000132","174011321042388",33.92,34,0.474,318.65,367.89,108.9,103.1,0.490,33670.700000048,33697.300000012,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301936,204809.00
07/07/2015 16:45,1,3.705,ACTIVE,218.5,340.48,60.00,1436301903,"033051125000150","174011321042388",38.88,35,0.638,316.58,378.75,143.3,138.7,0.641,44908.600000012,44944.300000012,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301937,204810.00
07/07/2015 16:45,2,5.439,ACTIVE,218.03,357.98,59.981,1436301903,"201051344000890","174011321042388",28.47,39.80,0,337.24,395.85,156.9,149.6,0.720,168321.7,168321.7,5498,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301938,204811.00
07/07/2015 16:45,2,5.512,ACTIVE,219.39,360.08,59.970,1436301903,"201051344000900","174011321042388",28.63,32.20,0,337.84,400.96,159.8,152.3,0.729,168603.7,168603.7,5511,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301939,204812.00
07/07/2015 16:45,2,5.441,ACTIVE,218.93,359.78,59.975,1436301903,"201051344000633","174011321042388",28.43,38.00,0,337.84,400.66,156.6,149.2,0.742,158230.5,158230.5,5509,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301940,204813.00
07/07/2015 16:45,1,5.074,ACTIVE,218.3,353.74,60.03,1436301903,"040051121000185","174011321042388",25.12,35,0.560,319.63,372.70,126.8,121.8,0.568,39580.999999975,39612.400000011,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301941,204814.00
07/07/2015 16:45,2,5.545,ACTIVE,219.84,361.29,59.975,1436301903,"201051344000983","174011321042388",28.35,33.80,0,338.14,401.86,159.2,151.7,0.742,165591.1,165591.1,5511,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301942,204815.00
07/07/2015 16:45,2,5.516,ACTIVE,218.93,360.38,59.970,1436301903,"201051344000917","174011321042388",28.41,36.30,0,337.84,400.06,158.7,151.3,0.751,168781.0,168781.0,5511,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301943,204816.00
07/07/2015 16:45,1,5.060,ACTIVE,217.6,335.57,60.00,1436301903,"040051121000116","174011321042388",25.35,32,0.562,318.05,373.88,127.6,121.8,0.571,39590.800000012,39622.200000048,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301944,204817.00
07/07/2015 16:45,1,3.193,ACTIVE,218.7,343.18,60.03,1436301903,"033051125000135","174011321042388",33.75,33,0.471,320.51,367.66,107.2,102.5,0.481,33502.400000034,33528.80000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301946,204818.00
07/07/2015 16:45,2,5.309,ACTIVE,219.61,359.78,59.975,1436301903,"201051344000648","174011321042388",28.84,33.50,0,338.44,400.36,155.1,147.8,0.720,164578.9,164578.9,5504,0,0,0,L,1122011218,0,124.27,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301946,204819.00
07/07/2015 16:45,2,5.309,ACTIVE,219.16,359.78,59.975,1436301903,"201051344001093","174011321042388",28.86,35.40,0,338.44,399.46,155.2,147.9,0.703,166942.8,166942.8,5501,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301947,204820.00
07/07/2015 16:45,2,5.484,ACTIVE,219.84,360.38,59.944,1436301903,"201051344000645","174011321042388",28.39,34.00,0,337.54,400.06,157.7,150.3,0.720,165139.8,165139.8,5511,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301948,204821.00
07/07/2015 16:45,2,5.256,ACTIVE,218.03,367.60,59.965,1436301903,"274151322000085","174011321042388",28.13,47.50,0,338.44,385.33,149.7,142.5,0.561,447780.0,447780.0,6788,0,0,0,L,1151911521,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301949,204822.00
07/07/2015 16:45,2,5.531,ACTIVE,219.39,358.88,59.970,1436301903,"201051344000651","174011321042388",28.09,36.80,0,338.14,399.76,157.3,149.9,0.712,164492.8,164492.8,5499,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301950,204823.00
07/07/2015 16:45,2,5.457,ACTIVE,219.16,359.18,59.970,1436301903,"201051344000867","174011321042388",28.43,36.00,0,338.44,398.26,157.2,149.8,0.716,156921.6,156921.6,5515,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301951,204824.00
07/07/2015 16:45,1,5.071,ACTIVE,218.3,346.54,60.00,1436301903,"040051121000095","174011321042388",22.94,33,0.508,318.59,368.86,115.7,110.5,0.517,39071.899999976,39100.5,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301952,204825.00
07/07/2015 16:45,2,5.387,ACTIVE,218.03,357.08,59.970,1436301903,"201051344001230","174011321042388",28.69,37.30,0,333.03,394.65,156.4,149.0,0.738,168012.3,168012.3,5515,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301953,204826.00
07/07/2015 16:45,2,5.424,ACTIVE,220.06,362.19,59.949,1436301903,"201051344000576","174011321042388",28.55,32.60,0,336.94,399.76,156.9,149.5,0.716,164384.6,164384.6,5519,0,0,0,L,1122011218,0,124.72,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301954,204827.00
07/07/2015 16:45,2,5.455,ACTIVE,220.06,359.48,59.970,1436301903,"201051344000579","174011321042388",28.41,38.60,0,337.24,399.46,157.0,149.6,0.729,170845.0,170845.0,5500,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301955,204828.00
07/07/2015 16:45,2,5.205,ACTIVE,217.58,373.61,59.965,1436301903,"274151322000088","174011321042388",27.65,46.20,0,338.14,385.63,145.7,138.7,0.561,435301.9,435301.9,6393,0,0,0,L,1151911521,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436301956,204829.00
07/07/2015 17:00,2,4.906,ACTIVE,217.80,355.28,59.965,1436302803,"201051344000955","174011321042388",28.69,38.40,0,337.24,391.04,142.4,135.6,0.672,169982.6,169982.6,5504,0,0,0,L,1122011218,0,123.59,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302804,204830.00
07/07/2015 17:00,1,4.750,ALERT,217.5,362.82,60.03,1436302803,"040051121000195","174011321042388",25.00,36,0.520,320.24,369.93,118.2,112.3,0.530,42152.5,42181.8,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436302806,204831.00
07/07/2015 17:00,2,5.191,ACTIVE,217.58,357.08,59.981,1436302803,"274151322000095","174011321042388",28.49,48.80,0,338.14,385.93,149.8,142.7,0.566,469344.1,469344.1,6412,0,0,0,L,1151911521,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302807,204832.00
07/07/2015 17:00,2,5.006,ACTIVE,218.48,356.48,59.986,1436302803,"201051344000868","174011321042388",28.78,32.00,0,338.14,395.85,145.9,138.9,0.663,156325.8,156325.8,5510,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302808,204833.00
07/07/2015 17:00,2,5.084,ACTIVE,219.84,359.78,59.944,1436302803,"201051344000853","174011321042388",28.55,32.80,0,338.14,396.15,147.0,139.9,0.689,162605.6,162605.6,5510,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302809,204834.00
07/07/2015 17:00,2,5.014,ACTIVE,219.16,358.28,59.959,1436302803,"201051344000582","174011321042388",28.37,35.60,0,338.14,397.05,144.2,137.3,0.672,162779.3,162779.3,5497,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302809,204835.00
07/07/2015 17:00,1,4.648,ACTIVE,218.4,343.68,60.03,1436302803,"040051121000097","174011321042388",25.65,35,0.523,319.99,371.27,118.6,113.4,0.534,40305.500000012,40335.000000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302811,204836.00
07/07/2015 17:00,2,5.006,ACTIVE,219.84,359.78,59.981,1436302803,"201051344000469","174011321042388",28.84,30.30,0,337.84,397.35,146.3,139.3,0.694,157874.6,157874.6,5501,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302812,204837.00
07/07/2015 17:00,2,5.047,ACTIVE,219.61,361.59,59.986,1436302803,"201051344000988","174011321042388",28.47,33.50,0,336.94,396.75,145.5,138.5,0.676,157445.6,157445.6,5502,0,0,0,L,1122011218,0,124.72,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302813,204838.00
07/07/2015 17:00,2,5.014,ACTIVE,219.84,358.88,59.975,1436302803,"201051344001158","174011321042388",28.37,35.20,0,337.24,396.45,144.1,137.1,0.681,163510.0,163510.0,5498,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302813,204839.00
07/07/2015 17:00,2,5.148,ACTIVE,218.93,356.48,60.018,1436302803,"201051344001025","174011321042388",28.45,37.50,0,338.74,396.75,148.2,141.2,0.667,167001.0,167001.0,5496,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302814,204840.00
07/07/2015 17:00,1,3.432,ACTIVE,218.0,338.39,60.03,1436302803,"033051125000118","174011321042388",38.87,35,0.587,314.98,375.73,132.7,127.2,0.588,44872.5,44905.6,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302816,204841.00
07/07/2015 17:00,2,4.969,ACTIVE,219.61,360.08,59.981,1436302803,"201051344000569","174011321042388",29.02,33.00,0,338.44,397.66,146.1,139.1,0.689,170493.2,170493.2,5506,0,0,0,L,1122011218,0,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302817,204842.00
07/07/2015 17:00,2,3.203,ACTIVE,218.26,419.00,59.991,1436302803,"274151322000094","174011321042388",39.00,46.40,0,393.75,450.86,125.9,119.6,0.482,354180.8,354180.8,6887,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302818,204843.00
07/07/2015 17:00,1,4.712,ACTIVE,218.2,335.00,60.03,1436302803,"040051121000068","174011321042388",23.17,35,0.478,319.86,367.52,108.6,103.9,0.491,38597.100000012,38624.100000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302819,204844.00
07/07/2015 17:00,2,5.061,ACTIVE,219.84,359.48,59.996,1436302803,"201051344000458","174011321042388",28.55,34.50,0,338.14,396.45,146.4,139.4,0.681,166306.4,166306.4,5503,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302820,204845.00
07/07/2015 17:00,2,4.869,ACTIVE,218.03,360.08,59.986,1436302803,"274151322000087","174011321042388",26.52,75.70,0,337.24,381.42,130.7,124.2,0.491,424963.3,424963.3,6383,0,0,0,L,1151911521,0,125.62,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302821,204846.00
07/07/2015 17:00,2,4.850,ACTIVE,218.26,362.19,59.981,1436302803,"274151322000052","174011321042388",28.07,50.80,0,337.84,383.53,137.8,131.0,0.530,454335.0,454335.0,6783,0,0,0,L,1151911521,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302822,204847.00
07/07/2015 17:00,2,5.061,ACTIVE,218.48,357.98,59.996,1436302803,"201051344001145","174011321042388",28.69,35.60,0,338.74,396.45,147.0,140.0,0.672,171450.3,171450.3,5512,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302822,204848.00
07/07/2015 17:00,2,5.000,ACTIVE,218.48,356.48,59.991,1436302803,"201051344000685","174011321042388",28.63,36.30,0,337.54,394.95,144.9,137.9,0.698,170485.4,170485.4,5515,0,0,0,L,1122011218,0,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302823,204849.00
07/07/2015 17:00,2,4.787,ACTIVE,218.26,365.49,59.991,1436302803,"274151322000088","174011321042388",27.77,45.80,0,337.84,382.93,134.6,128.0,0.504,435334.1,435334.1,6394,0,0,0,L,1151911521,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302824,204850.00
07/07/2015 17:00,2,4.994,ACTIVE,218.93,357.08,59.991,1436302803,"201051344000438","174011321042388",28.33,38.20,0,338.14,395.55,143.4,136.5,0.672,170607.2,170607.2,5496,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302825,204851.00
07/07/2015 17:00,2,4.998,ACTIVE,218.93,357.68,59.991,1436302803,"201051344001135","174011321042388",28.51,36.50,0,337.84,394.65,144.3,137.3,0.658,161932.6,161932.6,5484,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302826,204852.00
07/07/2015 17:00,2,4.979,ACTIVE,218.71,357.68,59.991,1436302803,"201051344000417","174011321042388",28.13,40.00,0,337.54,394.95,141.8,134.9,0.672,166249.8,166249.8,5496,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302827,204853.00
07/07/2015 17:00,2,5.039,ACTIVE,218.26,356.78,59.991,1436302803,"201051344000594","174011321042388",28.63,40.40,0,334.24,392.55,145.9,138.9,0.681,166713.0,166713.0,5496,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302828,204854.00
07/07/2015 17:00,2,4.988,ACTIVE,217.80,359.78,59.996,1436302803,"274151322000083","174011321042388",27.77,51.00,0,336.94,384.13,140.4,133.6,0.557,450479.3,450479.3,6802,0,0,0,L,1151911521,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302829,204855.00
07/07/2015 17:00,2,5.219,ACTIVE,219.61,358.88,60.023,1436302803,"201051344000585","174011321042388",28.53,36.30,0,338.44,397.05,150.7,143.5,0.703,165734.0,165734.0,5497,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302830,204856.00
07/07/2015 17:00,2,4.830,ACTIVE,218.48,367.30,59.996,1436302803,"274151322000054","174011321042388",27.97,46.00,0,337.54,384.43,136.7,130.0,0.521,445547.3,445547.3,6382,0,0,0,L,1151911521,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302831,204857.00
07/07/2015 17:00,2,5.068,ACTIVE,219.39,357.98,60.007,1436302803,"201051344001203","174011321042388",28.41,37.00,0,338.74,396.45,145.8,138.8,0.685,166871.1,166871.1,5500,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302832,204858.00
07/07/2015 17:00,2,5.055,ACTIVE,218.48,357.08,59.986,1436302803,"201051344000646","174011321042388",28.19,37.80,0,334.54,392.55,144.3,137.4,0.672,164065.6,164065.6,5491,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302833,204859.00
07/07/2015 17:00,2,3.246,ACTIVE,219.16,422.30,60.002,1436302803,"274151322000068","174011321042388",38.59,48.30,0,388.34,451.46,127.8,121.5,0.482,353274.9,353274.9,6494,0,0,0,L,1151911521,0,126.07,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302834,204860.00
07/07/2015 17:00,2,5.102,ACTIVE,218.93,367.60,59.996,1436302803,"274151322000076","174011321042388",28.53,49.80,0,339.34,386.53,147.3,140.2,0.566,475171.5,475171.5,6784,0,0,0,L,1151911521,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302834,204861.00
07/07/2015 17:00,1,2.947,ACTIVE,219.1,339.30,60.03,1436302803,"033051125000132","174011321042388",34.28,34,0.435,319.82,364.76,100.5,94.9,0.457,33697.300000012,33722.100000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302836,204862.00
07/07/2015 17:00,1,3.395,ACTIVE,218.8,347.99,60.03,1436302803,"033051125000150","174011321042388",39.01,34,0.583,317.08,375.77,131.8,126.7,0.586,44944.300000012,44977.500000012,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302838,204863.00
07/07/2015 17:00,2,5.006,ACTIVE,218.48,355.88,59.991,1436302803,"201051344000890","174011321042388",28.57,38.80,0,337.54,392.55,144.8,137.8,0.663,168357.7,168357.7,5499,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302838,204864.00
07/07/2015 17:00,2,5.031,ACTIVE,219.61,357.68,60.002,1436302803,"201051344000900","174011321042388",28.92,32.20,0,338.44,397.66,147.4,140.4,0.676,168640.3,168640.3,5512,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302839,204865.00
07/07/2015 17:00,2,4.992,ACTIVE,219.16,359.18,60.002,1436302803,"201051344000633","174011321042388",28.57,37.50,0,338.44,396.15,144.4,137.5,0.681,158266.4,158266.4,5510,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302840,204866.00
07/07/2015 17:00,1,4.641,ACTIVE,218.6,363.92,60.07,1436302803,"040051121000185","174011321042388",25.23,35,0.512,320.32,370.73,116.5,111.7,0.522,39612.400000011,39641.400000011,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302841,204867.00
07/07/2015 17:00,2,5.068,ACTIVE,219.61,358.58,60.007,1436302803,"201051344000983","174011321042388",28.69,33.50,0,338.74,397.66,147.2,140.1,0.689,165627.7,165627.7,5512,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302842,204868.00
07/07/2015 17:00,2,5.068,ACTIVE,219.16,358.28,59.991,1436302803,"201051344000917","174011321042388",28.59,35.80,0,337.54,396.45,146.7,139.7,0.689,168817.4,168817.4,5512,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302843,204869.00
07/07/2015 17:00,1,4.645,ACTIVE,218.2,355.69,60.03,1436302803,"040051121000116","174011321042388",25.51,32,0.517,319.22,369.95,117.9,112.2,0.530,39622.200000048,39651.300000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302844,204870.00
07/07/2015 17:00,1,2.892,ACTIVE,218.9,329.70,60.03,1436302803,"033051125000135","174011321042388",34.37,33,0.433,321.24,365.53,98.9,94.3,0.445,33528.80000001,33553.400000034,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302846,204871.00
07/07/2015 17:00,2,4.928,ACTIVE,219.61,358.88,59.981,1436302803,"201051344000648","174011321042388",28.71,33.30,0,338.14,396.45,143.2,136.3,0.654,164614.5,164614.5,5505,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302847,204872.00
07/07/2015 17:00,2,4.896,ACTIVE,219.16,357.98,59.991,1436302803,"201051344001093","174011321042388",28.73,35.20,0,338.14,395.85,142.6,135.7,0.654,166978.3,166978.3,5502,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302847,204873.00
07/07/2015 17:00,2,5.053,ACTIVE,219.84,356.78,59.991,1436302803,"201051344000645","174011321042388",28.43,33.80,0,338.44,397.05,145.4,138.4,0.654,165175.9,165175.9,5512,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302848,204874.00
07/07/2015 17:00,2,4.885,ACTIVE,218.48,366.40,59.975,1436302803,"274151322000085","174011321042388",27.95,46.00,0,338.74,383.53,138.2,131.5,0.526,447814.3,447814.3,6789,0,0,0,L,1151911521,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302849,204875.00
07/07/2015 17:00,2,5.078,ACTIVE,219.39,357.68,59.991,1436302803,"201051344000651","174011321042388",28.23,36.30,0,337.84,396.75,145.2,138.2,0.658,164528.8,164528.8,5500,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302850,204876.00
07/07/2015 17:00,2,5.006,ACTIVE,219.16,356.78,59.996,1436302803,"201051344000867","174011321042388",28.59,35.20,0,338.14,394.95,144.9,137.9,0.658,156957.6,156957.6,5516,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302851,204877.00
07/07/2015 17:00,1,4.668,ALERT,219.0,336.77,60.03,1436302803,"040051121000095","174011321042388",23.08,33,0.469,320.90,367.07,107.2,102.2,0.481,39100.5,39127,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436302853,204878.00
07/07/2015 17:00,2,4.975,ACTIVE,218.03,354.97,59.991,1436302803,"201051344001230","174011321042388",28.67,36.50,0,332.73,391.04,144.5,137.5,0.676,168048.2,168048.2,5516,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302854,204879.00
07/07/2015 17:00,2,5.047,ACTIVE,219.84,359.48,59.986,1436302803,"201051344000576","174011321042388",28.21,31.80,0,337.54,396.15,144.2,137.2,0.641,164420.5,164420.5,5520,0,0,0,L,1122011218,0,124.72,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302854,204880.00
07/07/2015 17:00,2,5.012,ACTIVE,219.84,358.58,59.991,1436302803,"201051344000579","174011321042388",28.63,38.20,0,338.44,396.15,145.3,138.3,0.689,170881.0,170881.0,5501,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436302856,204881.00
07/07/2015 17:15,2,4.484,ALERT,216.22,352.57,59.975,1436303703,"201051344000955","174011321042388",28.65,38.40,0,304.48,396.75,130.0,123.6,0.623,170014.9,170014.9,5505,0,0,0,L,1122011218,0,122.68,125.40,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303705,204882.00
07/07/2015 17:15,1,4.266,ACTIVE,215.8,351.72,60.00,1436303703,"040051121000195","174011321042388",25.41,35,0.477,318.25,367.27,107.9,102.6,0.491,42181.8,42208.7,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303706,204883.00
07/07/2015 17:15,2,4.750,ACTIVE,216.00,354.97,59.954,1436303703,"274151322000095","174011321042388",28.59,47.50,0,333.03,382.33,137.5,130.8,0.521,469378.3,469378.3,6413,0,0,0,L,1151911521,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303707,204884.00
07/07/2015 17:15,2,4.562,ACTIVE,216.67,353.47,59.970,1436303703,"201051344000868","174011321042388",28.78,31.80,0,333.33,389.84,133.0,126.4,0.605,156358.9,156358.9,5511,0,0,0,L,1122011218,0,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303708,204885.00
07/07/2015 17:15,2,4.602,ACTIVE,218.03,354.97,59.975,1436303703,"201051344000853","174011321042388",28.80,32.40,0,338.14,392.85,134.1,127.5,0.632,162639.0,162639.0,5511,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303709,204886.00
07/07/2015 17:15,2,4.570,ACTIVE,217.13,353.77,59.970,1436303703,"201051344000582","174011321042388",28.45,35.80,0,333.93,393.45,131.7,125.2,0.619,162812.0,162812.0,5498,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303710,204887.00
07/07/2015 17:15,1,4.239,ACTIVE,216.2,357.09,60.03,1436303703,"040051121000097","174011321042388",25.80,34,0.484,318.65,368.27,108.8,103.8,0.495,40335.000000012,40362.200000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303711,204888.00
07/07/2015 17:15,2,4.547,ACTIVE,217.58,354.37,59.970,1436303703,"201051344000469","174011321042388",28.96,30.30,0,336.64,393.75,133.4,126.8,0.645,157907.8,157907.8,5502,0,0,0,L,1122011218,0,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303712,204889.00
07/07/2015 17:15,2,4.604,ACTIVE,217.58,355.58,59.970,1436303703,"201051344000988","174011321042388",28.53,33.00,0,336.64,392.85,133.1,126.5,0.628,157478.6,157478.6,5503,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303713,204890.00
07/07/2015 17:15,2,4.580,ACTIVE,217.58,354.97,59.996,1436303703,"201051344001158","174011321042388",28.41,34.80,0,337.54,392.55,131.7,125.2,0.623,163542.7,163542.7,5499,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303714,204891.00
07/07/2015 17:15,2,4.639,ACTIVE,216.90,353.17,59.970,1436303703,"201051344001025","174011321042388",28.88,37.00,0,334.24,392.55,135.7,129.1,0.614,167034.6,167034.6,5497,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303715,204892.00
07/07/2015 17:15,1,3.119,ACTIVE,216.4,328.21,60.00,1436303703,"033051125000118","174011321042388",39.04,34,0.538,315.55,372.94,121.1,115.9,0.543,44905.6,44935.7,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303716,204893.00
07/07/2015 17:15,2,4.514,ACTIVE,217.35,354.97,59.970,1436303703,"201051344000569","174011321042388",29.18,32.80,0,334.84,393.15,133.4,126.9,0.623,170526.3,170526.3,5507,0,0,0,L,1122011218,0,123.14,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303717,204894.00
07/07/2015 17:15,2,2.938,ACTIVE,216.00,419.90,59.965,1436303703,"274151322000094","174011321042388",38.94,46.40,0,390.74,445.15,116.1,110.1,0.442,354209.6,354209.6,6888,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303718,204895.00
07/07/2015 17:15,1,4.272,ACTIVE,216.5,349.00,60.00,1436303703,"040051121000068","174011321042388",23.42,34,0.440,318.72,365.40,99.5,94.9,0.458,38624.100000012,38648.699999976,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303719,204896.00
07/07/2015 17:15,2,4.574,ACTIVE,217.35,354.37,59.975,1436303703,"201051344000458","174011321042388",28.80,34.00,0,336.94,392.85,133.4,126.9,0.641,166339.5,166339.5,5504,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303720,204897.00
07/07/2015 17:15,2,4.420,ACTIVE,216.00,354.97,59.965,1436303703,"274151322000087","174011321042388",26.80,73.30,0,333.33,376.01,119.9,113.8,0.451,424993.1,424993.1,6384,0,0,0,L,1151911521,0,124.72,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303721,204898.00
07/07/2015 17:15,2,4.449,ACTIVE,216.22,360.99,59.965,1436303703,"274151322000052","174011321042388",28.03,49.00,0,333.63,380.52,126.2,119.9,0.486,454366.3,454366.3,6784,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303722,204899.00
07/07/2015 17:15,2,4.619,ACTIVE,216.00,353.17,59.986,1436303703,"201051344001145","174011321042388",28.75,35.20,0,333.93,392.55,134.4,127.8,0.605,171483.7,171483.7,5513,0,0,0,L,1122011218,0,122.68,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303723,204900.00
07/07/2015 17:15,2,4.572,ACTIVE,216.22,354.07,59.975,1436303703,"201051344000685","174011321042388",28.65,35.80,0,333.03,388.94,132.7,126.1,0.645,170518.3,170518.3,5516,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303724,204901.00
07/07/2015 17:15,2,4.354,ACTIVE,216.00,357.98,59.970,1436303703,"274151322000088","174011321042388",27.85,44.50,0,334.54,380.52,122.8,116.6,0.464,435364.5,435364.5,6395,0,0,0,L,1151911521,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303725,204902.00
07/07/2015 17:15,2,4.453,ACTIVE,216.90,354.37,59.970,1436303703,"201051344000438","174011321042388",29.00,37.80,0,333.33,389.24,130.8,124.4,0.614,170639.8,170639.8,5497,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303726,204903.00
07/07/2015 17:15,2,4.594,ACTIVE,216.67,352.87,59.986,1436303703,"201051344001135","174011321042388",28.31,36.80,0,333.33,388.34,131.7,125.2,0.605,161965.3,161965.3,5485,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303727,204904.00
07/07/2015 17:15,2,4.482,ACTIVE,216.45,354.07,59.975,1436303703,"201051344000417","174011321042388",28.51,38.80,0,333.33,388.64,129.5,123.1,0.614,166282.0,166282.0,5497,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303728,204905.00
07/07/2015 17:15,2,4.586,ACTIVE,216.00,352.27,59.975,1436303703,"201051344000594","174011321042388",28.73,39.80,0,332.43,389.24,133.4,126.8,0.619,166746.1,166746.1,5497,0,0,0,L,1122011218,0,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303729,204906.00
07/07/2015 17:15,2,4.529,ACTIVE,215.54,363.99,59.970,1436303703,"274151322000083","174011321042388",28.05,49.80,0,332.73,378.12,128.7,122.3,0.517,450511.2,450511.2,6803,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303730,204907.00
07/07/2015 17:15,2,4.719,ACTIVE,217.13,354.97,59.981,1436303703,"201051344000585","174011321042388",28.88,36.00,0,334.54,393.45,138.0,131.3,0.641,165768.2,165768.2,5498,0,0,0,L,1122011218,0,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303731,204908.00
07/07/2015 17:15,2,4.377,ACTIVE,216.00,348.06,59.986,1436303703,"274151322000054","174011321042388",28.21,45.50,0,333.03,377.82,124.9,118.6,0.482,445578.3,445578.3,6383,0,0,0,L,1151911521,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303732,204909.00
07/07/2015 17:15,2,4.627,ACTIVE,217.13,353.77,59.975,1436303703,"201051344001203","174011321042388",28.39,36.50,0,334.54,391.94,133.0,126.4,0.628,166904.2,166904.2,5501,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303733,204910.00
07/07/2015 17:15,2,4.512,ACTIVE,216.00,353.47,59.970,1436303703,"201051344000646","174011321042388",28.84,37.00,0,332.43,390.14,131.8,125.3,0.610,164098.3,164098.3,5492,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303733,204911.00
07/07/2015 17:15,2,2.949,ACTIVE,216.22,416.89,59.965,1436303703,"274151322000068","174011321042388",38.98,47.00,0,391.64,446.35,116.7,110.7,0.438,353303.6,353303.6,6495,0,0,0,L,1151911521,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303734,204912.00
07/07/2015 17:15,2,4.584,ACTIVE,216.67,363.69,59.965,1436303703,"274151322000076","174011321042388",29.08,48.00,0,338.14,383.23,135.0,128.3,0.517,475205.1,475205.1,6785,0,0,0,L,1151911521,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303735,204913.00
07/07/2015 17:15,1,2.673,ACTIVE,216.6,344.44,60.03,1436303703,"033051125000132","174011321042388",34.49,33,0.400,318.30,362.94,91.7,86.3,0.421,33722.100000024,33744.700000048,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303737,204914.00
07/07/2015 17:15,1,3.087,ACTIVE,216.3,350.98,60.03,1436303703,"033051125000150","174011321042388",39.19,34,0.538,316.06,372.37,120.4,115.9,0.547,44977.500000012,45007.700000012,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303738,204915.00
07/07/2015 17:15,2,4.607,ACTIVE,216.00,352.57,59.965,1436303703,"201051344000890","174011321042388",28.27,38.20,0,333.33,388.04,132.0,125.4,0.605,168390.5,168390.5,5500,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303739,204916.00
07/07/2015 17:15,2,4.596,ACTIVE,217.13,354.37,59.975,1436303703,"201051344000900","174011321042388",28.86,31.50,0,333.93,393.15,134.4,127.8,0.623,168673.8,168673.8,5513,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303740,204917.00
07/07/2015 17:15,2,4.504,ACTIVE,216.90,354.97,59.970,1436303703,"201051344000633","174011321042388",28.94,36.50,0,333.93,393.45,132.0,125.5,0.632,158299.2,158299.2,5511,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303741,204918.00
07/07/2015 17:15,1,4.248,ACTIVE,216.7,325.25,60.03,1436303703,"040051121000185","174011321042388",25.17,34,0.471,319.14,366.86,106.4,101.8,0.485,39641.400000011,39667.999999975,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303742,204919.00
07/07/2015 17:15,2,4.611,ACTIVE,217.35,355.28,59.965,1436303703,"201051344000983","174011321042388",28.80,33.00,0,333.33,392.85,134.6,127.9,0.641,165661.1,165661.1,5513,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303743,204920.00
07/07/2015 17:15,2,4.625,ACTIVE,216.67,353.47,59.975,1436303703,"201051344000917","174011321042388",28.63,35.80,0,333.03,392.55,134.1,127.5,0.636,168850.7,168850.7,5513,0,0,0,L,1122011218,0,122.91,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303744,204921.00
07/07/2015 17:15,1,4.221,ACTIVE,215.6,340.49,60.03,1436303703,"040051121000116","174011321042388",25.74,32,0.478,317.09,367.02,108.1,102.6,0.489,39651.300000012,39677.900000036,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303745,204922.00
07/07/2015 17:15,1,2.655,ACTIVE,216.9,326.86,60.03,1436303703,"033051125000135","174011321042388",34.20,32,0.397,319.65,363.45,90.3,85.9,0.415,33553.400000034,33575.80000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303747,204923.00
07/07/2015 17:15,2,4.533,ACTIVE,217.35,354.37,59.986,1436303703,"201051344000648","174011321042388",28.49,33.30,0,337.84,393.15,130.9,124.4,0.614,164647.1,164647.1,5506,0,0,0,L,1122011218,0,123.36,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303748,204924.00
07/07/2015 17:15,2,4.459,ACTIVE,216.90,353.77,60.012,1436303703,"201051344001093","174011321042388",28.65,34.50,0,333.63,390.74,129.4,123.0,0.597,167010.5,167010.5,5503,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303749,204925.00
07/07/2015 17:15,2,4.602,ACTIVE,217.58,354.67,59.975,1436303703,"201051344000645","174011321042388",28.43,33.80,0,337.54,392.85,132.4,125.9,0.605,165208.8,165208.8,5513,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303750,204926.00
07/07/2015 17:15,2,4.387,ACTIVE,216.22,350.47,59.959,1436303703,"274151322000085","174011321042388",28.35,45.50,0,334.24,377.82,126.0,119.7,0.482,447845.6,447845.6,6790,0,0,0,L,1151911521,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303751,204927.00
07/07/2015 17:15,2,4.623,ACTIVE,217.13,354.07,59.970,1436303703,"201051344000651","174011321042388",28.27,36.00,0,333.63,391.64,132.3,125.8,0.605,164561.8,164561.8,5501,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303752,204928.00
07/07/2015 17:15,2,4.576,ACTIVE,216.90,352.57,59.975,1436303703,"201051344000867","174011321042388",28.49,35.00,0,333.63,388.64,132.1,125.6,0.588,156990.5,156990.5,5517,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303752,204929.00
07/07/2015 17:15,1,4.242,ACTIVE,216.0,329.43,60.03,1436303703,"040051121000095","174011321042388",23.32,32,0.433,318.21,364.66,98.4,93.1,0.449,39127,39151.300000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303754,204930.00
07/07/2015 17:15,2,4.479,ACTIVE,215.77,351.67,59.981,1436303703,"201051344001230","174011321042388",28.98,36.00,0,332.73,387.14,131.6,125.1,0.628,168080.9,168080.9,5517,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303755,204931.00
07/07/2015 17:15,2,4.543,ACTIVE,217.58,354.97,59.970,1436303703,"201051344000576","174011321042388",28.59,32.20,0,337.24,392.55,131.4,124.9,0.605,164453.3,164453.3,5521,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303756,204932.00
07/07/2015 17:15,2,4.588,ACTIVE,217.35,353.47,59.970,1436303703,"201051344000579","174011321042388",28.53,37.50,0,338.14,392.85,132.6,126.0,0.623,170914.0,170914.0,5502,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436303756,204933.00
07/07/2015 17:30,2,4.061,ACTIVE,216.00,351.97,59.975,1436304604,"201051344000955","174011321042388",28.84,36.30,0,332.43,383.23,118.6,112.6,0.561,170044.4,170044.4,5507,0,0,0,L,1122011218,0,122.91,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304605,204934.00
07/07/2015 17:30,1,3.842,ACTIVE,216.1,324.34,60.03,1436304604,"040051121000195","174011321042388",25.63,33,0.432,319.13,363.11,98.0,93.0,0.449,42208.7,42233.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304606,204935.00
07/07/2015 17:30,2,4.311,ACTIVE,216.00,361.59,59.986,1436304604,"274151322000095","174011321042388",28.86,46.00,0,332.73,374.81,126.0,119.7,0.473,469409.6,469409.6,6414,0,0,0,L,1151911521,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304607,204936.00
07/07/2015 17:30,2,4.025,ACTIVE,216.45,351.97,59.970,1436304604,"201051344000868","174011321042388",29.52,30.80,0,333.03,383.53,120.4,114.3,0.561,156389.0,156389.0,5512,0,0,0,L,1122011218,0,123.36,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304608,204937.00
07/07/2015 17:30,2,4.133,ACTIVE,217.80,353.77,59.965,1436304604,"201051344000853","174011321042388",29.20,30.80,0,324.62,398.56,122.2,116.1,0.579,162669.5,162669.5,5512,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304609,204938.00
07/07/2015 17:30,2,4.121,ACTIVE,217.13,353.17,59.975,1436304604,"201051344000582","174011321042388",28.75,34.00,0,333.03,383.83,119.9,113.8,0.557,162841.9,162841.9,5499,0,0,0,L,1122011218,0,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304610,204939.00
07/07/2015 17:30,1,3.827,ACTIVE,216.6,332.05,60.00,1436304604,"040051121000097","174011321042388",26.08,33,0.439,316.48,363.27,99.3,94.7,0.458,40362.200000012,40388.699999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304611,204940.00
07/07/2015 17:30,2,4.062,ACTIVE,217.35,353.47,59.975,1436304604,"201051344000469","174011321042388",29.48,28.50,0,333.93,384.13,121.4,115.2,0.583,157938.1,157938.1,5503,0,0,0,L,1122011218,0,123.36,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304612,204941.00
07/07/2015 17:30,2,4.180,ACTIVE,217.35,353.77,59.970,1436304604,"201051344000988","174011321042388",28.53,31.80,0,334.24,384.43,120.7,114.6,0.561,157508.8,157508.8,5504,0,0,0,L,1122011218,0,123.36,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304613,204942.00
07/07/2015 17:30,2,4.141,ACTIVE,217.35,352.27,59.981,1436304604,"201051344001158","174011321042388",28.61,33.00,0,334.54,383.53,120.0,113.9,0.566,163572.6,163572.6,5500,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304614,204943.00
07/07/2015 17:30,2,4.201,ACTIVE,216.67,350.77,59.970,1436304604,"201051344001025","174011321042388",29.12,35.40,0,333.33,384.43,123.9,117.6,0.561,167065.5,167065.5,5498,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304615,204944.00
07/07/2015 17:30,1,2.795,ACTIVE,216.4,360.17,60.03,1436304604,"033051125000118","174011321042388",39.51,33,0.488,316.54,366.75,109.9,105.2,0.491,44935.7,44963.2,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304616,204945.00
07/07/2015 17:30,2,4.119,ACTIVE,217.35,353.47,59.965,1436304604,"201051344000569","174011321042388",29.08,31.80,0,325.22,388.64,121.3,115.1,0.566,170556.6,170556.6,5508,0,0,0,L,1122011218,0,123.14,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304617,204946.00
07/07/2015 17:30,2,2.625,ACTIVE,216.00,425.01,59.970,1436304604,"274151322000094","174011321042388",39.40,45.00,0,399.16,448.45,104.6,99.1,0.398,354235.7,354235.7,6889,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304618,204947.00
07/07/2015 17:30,1,3.848,ACTIVE,216.5,353.73,60.03,1436304604,"040051121000068","174011321042388",23.74,32,0.399,318.46,359.79,90.9,86.3,0.421,38648.699999976,38671.199999976,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304620,204948.00
07/07/2015 17:30,2,4.115,ACTIVE,217.35,351.97,59.970,1436304604,"201051344000458","174011321042388",29.16,32.60,0,334.24,383.83,121.5,115.3,0.588,166369.9,166369.9,5505,0,0,0,L,1122011218,0,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304620,204949.00
07/07/2015 17:30,2,3.971,ACTIVE,216.00,345.66,59.975,1436304604,"274151322000087","174011321042388",27.47,71.00,0,333.03,371.21,110.4,104.6,0.411,425020.4,425020.4,6385,0,0,0,L,1151911521,0,124.49,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304621,204950.00
07/07/2015 17:30,2,3.980,ACTIVE,216.00,345.36,59.959,1436304604,"274151322000052","174011321042388",28.49,47.00,0,332.73,372.71,114.9,109.0,0.433,454394.9,454394.9,6785,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304622,204951.00
