ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 17:30,2,4.203,ACTIVE,216.22,352.57,59.965,1436304604,"201051344001145","174011321042388",28.84,34.00,0,333.03,383.83,122.7,116.5,0.552,171514.3,171514.3,5514,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304623,204952.00
07/07/2015 17:30,2,4.096,ACTIVE,216.22,351.67,59.970,1436304604,"201051344000685","174011321042388",29.08,35.00,0,331.53,383.83,120.7,114.5,0.597,170548.4,170548.4,5517,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304624,204953.00
07/07/2015 17:30,2,3.883,ACTIVE,215.77,350.17,59.970,1436304604,"274151322000088","174011321042388",28.43,42.00,0,332.73,372.11,111.7,105.9,0.424,435392.3,435392.3,6396,0,0,0,L,1151911521,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304625,204954.00
07/07/2015 17:30,2,4.088,ACTIVE,216.67,352.57,59.959,1436304604,"201051344000438","174011321042388",28.82,36.50,0,333.33,383.53,119.3,113.2,0.566,170669.5,170669.5,5498,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304626,204955.00
07/07/2015 17:30,2,4.137,ACTIVE,216.67,351.07,59.965,1436304604,"201051344001135","174011321042388",28.73,34.80,0,333.33,383.23,120.3,114.2,0.539,161995.2,161995.2,5486,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304627,204956.00
07/07/2015 17:30,2,4.080,ACTIVE,216.45,351.97,59.975,1436304604,"201051344000417","174011321042388",28.63,37.50,0,333.03,382.93,118.3,112.3,0.561,166311.4,166311.4,5498,0,0,0,L,1122011218,0,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304628,204957.00
07/07/2015 17:30,2,4.135,ACTIVE,216.22,351.67,59.986,1436304604,"201051344000594","174011321042388",29.04,38.00,0,332.73,385.03,121.5,115.3,0.579,166776.4,166776.4,5498,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304629,204958.00
07/07/2015 17:30,2,4.059,ACTIVE,215.54,349.86,59.959,1436304604,"274151322000083","174011321042388",28.63,47.00,0,333.03,373.31,117.7,111.7,0.464,450540.5,450540.5,6804,0,0,0,L,1151911521,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304630,204959.00
07/07/2015 17:30,2,4.312,ACTIVE,217.13,353.47,59.965,1436304604,"201051344000585","174011321042388",29.02,34.30,0,333.03,384.73,126.6,120.3,0.592,165799.7,165799.7,5499,0,0,0,L,1122011218,0,123.36,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304631,204960.00
07/07/2015 17:30,2,3.988,ACTIVE,216.22,359.18,59.959,1436304604,"274151322000054","174011321042388",28.21,42.80,0,326.42,389.24,114.0,108.1,0.438,445606.7,445606.7,6384,0,0,0,L,1151911521,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304632,204961.00
07/07/2015 17:30,2,4.131,ACTIVE,216.90,351.37,59.954,1436304604,"201051344001203","174011321042388",28.96,35.20,0,333.33,384.13,121.2,115.0,0.561,166934.4,166934.4,5502,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304633,204962.00
07/07/2015 17:30,2,4.115,ACTIVE,216.00,350.77,59.959,1436304604,"201051344000646","174011321042388",28.84,35.40,0,333.33,384.43,120.3,114.2,0.561,164128.3,164128.3,5493,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304634,204963.00
07/07/2015 17:30,2,2.654,ACTIVE,216.90,429.22,59.954,1436304604,"274151322000068","174011321042388",39.16,46.00,0,397.35,445.15,104.8,99.3,0.393,353329.8,353329.8,6496,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304634,204964.00
07/07/2015 17:30,2,4.199,ACTIVE,216.67,353.77,59.954,1436304604,"274151322000076","174011321042388",29.02,46.20,0,334.24,375.11,123.4,117.2,0.477,475235.8,475235.8,6786,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304636,204965.00
07/07/2015 17:30,1,2.393,ACTIVE,216.8,347.66,60.03,1436304604,"033051125000132","174011321042388",35.02,32,0.362,319.43,357.25,83.4,78.2,0.384,33744.700000048,33765.200000048,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304637,204966.00
07/07/2015 17:30,1,2.777,ACTIVE,217.0,361.58,60.00,1436304604,"033051125000150","174011321042388",39.50,32,0.486,316.24,366.71,109.1,105.0,0.499,45007.700000012,45035.200000012,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304638,204967.00
07/07/2015 17:30,2,4.152,ACTIVE,216.00,351.07,59.965,1436304604,"201051344000890","174011321042388",28.67,37.00,0,333.33,384.43,120.5,114.4,0.557,168420.5,168420.5,5501,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304639,204968.00
07/07/2015 17:30,2,4.131,ACTIVE,217.13,352.87,59.970,1436304604,"201051344000900","174011321042388",29.14,30.00,0,332.43,384.13,121.9,115.8,0.570,168704.3,168704.3,5514,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304640,204969.00
07/07/2015 17:30,2,4.090,ACTIVE,216.67,352.87,59.965,1436304604,"201051344000633","174011321042388",29.02,35.40,0,332.13,384.13,120.2,114.0,0.570,158329.2,158329.2,5512,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304641,204970.00
07/07/2015 17:30,1,3.756,ACTIVE,216.9,346.64,60.00,1436304604,"040051121000185","174011321042388",25.83,32,0.426,319.67,361.76,96.5,91.7,0.445,39667.999999975,39692.099999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304642,204971.00
07/07/2015 17:30,2,4.172,ACTIVE,217.58,353.47,59.944,1436304604,"201051344000983","174011321042388",28.90,31.80,0,333.63,385.03,122.2,116.1,0.583,165691.7,165691.7,5514,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304643,204972.00
07/07/2015 17:30,2,4.137,ACTIVE,216.90,351.97,59.965,1436304604,"201051344000917","174011321042388",29.14,34.80,0,331.83,384.13,122.1,115.9,0.579,168881.1,168881.1,5514,0,0,0,L,1122011218,0,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304644,204973.00
07/07/2015 17:30,1,3.830,ACTIVE,216.3,331.54,60.03,1436304604,"040051121000116","174011321042388",25.86,31,0.432,317.26,362.09,98.5,93.1,0.453,39677.900000036,39702.300000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304645,204974.00
07/07/2015 17:30,1,2.373,ACTIVE,217.2,354.33,60.00,1436304604,"033051125000135","174011321042388",34.81,31,0.359,319.69,357.81,82.2,77.6,0.382,33575.80000001,33595.999999998,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304646,204975.00
07/07/2015 17:30,2,4.074,ACTIVE,217.35,352.27,59.981,1436304604,"201051344000648","174011321042388",28.78,32.00,0,322.81,399.76,118.8,112.7,0.552,164676.7,164676.7,5507,0,0,0,L,1122011218,0,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304647,204976.00
07/07/2015 17:30,2,3.967,ACTIVE,216.67,351.97,59.938,1436304604,"201051344001093","174011321042388",29.22,33.50,0,333.03,382.33,117.5,111.4,0.539,167039.9,167039.9,5504,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304648,204977.00
07/07/2015 17:30,2,4.127,ACTIVE,217.35,352.87,59.970,1436304604,"201051344000645","174011321042388",28.77,32.60,0,321.61,391.94,120.2,114.1,0.552,165238.9,165238.9,5514,0,0,0,L,1122011218,0,124.04,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304649,204978.00
07/07/2015 17:30,2,3.920,ACTIVE,216.45,360.38,59.965,1436304604,"274151322000085","174011321042388",28.84,43.40,0,315.60,387.74,114.5,108.6,0.438,447874.1,447874.1,6791,0,0,0,L,1151911521,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304650,204979.00
07/07/2015 17:30,2,4.125,ACTIVE,217.13,352.27,59.975,1436304604,"201051344000651","174011321042388",28.88,34.50,0,333.33,383.53,120.7,114.5,0.552,164591.8,164591.8,5502,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304651,204980.00
07/07/2015 17:30,2,4.105,ACTIVE,216.67,349.56,59.975,1436304604,"201051344000867","174011321042388",28.90,33.80,0,331.83,382.63,120.2,114.1,0.548,157020.5,157020.5,5518,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304652,204981.00
07/07/2015 17:30,1,3.806,ACTIVE,216.6,352.10,60.03,1436304604,"040051121000095","174011321042388",23.72,31,0.393,319.30,359.57,89.8,84.9,0.411,39151.300000012,39173.399999976,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304653,204982.00
07/07/2015 17:30,2,4.064,ACTIVE,215.77,350.17,59.975,1436304604,"201051344001230","174011321042388",29.06,34.50,0,334.24,383.53,119.6,113.5,0.566,168110.8,168110.8,5518,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304654,204983.00
07/07/2015 17:30,2,4.012,ACTIVE,217.58,354.37,59.975,1436304604,"201051344000576","174011321042388",29.34,30.80,0,335.74,384.43,119.2,113.2,0.557,164483.1,164483.1,5522,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304655,204984.00
07/07/2015 17:30,2,4.141,ACTIVE,217.58,352.87,59.970,1436304604,"201051344000579","174011321042388",28.80,35.80,0,333.93,388.94,120.8,114.7,0.570,170944.1,170944.1,5503,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436304656,204985.00
07/07/2015 17:45,2,3.525,ACTIVE,216.00,348.06,59.975,1436305504,"201051344000955","174011321042388",29.22,35.60,0,333.03,380.52,104.3,98.7,0.495,170070.9,170070.9,5508,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305505,204986.00
07/07/2015 17:45,1,3.378,ACTIVE,216.3,345.90,60.03,1436305504,"040051121000195","174011321042388",25.57,32,0.377,318.35,359.27,85.9,81.3,0.398,42233.1,42254.8,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305507,204987.00
07/07/2015 17:45,2,3.797,ACTIVE,216.00,347.76,59.965,1436305504,"274151322000095","174011321042388",29.16,43.80,0,332.13,372.41,112.1,106.3,0.411,469437.9,469437.9,6415,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305508,204988.00
07/07/2015 17:45,2,3.637,ACTIVE,216.45,348.96,59.970,1436305504,"201051344000868","174011321042388",28.90,29.30,0,330.33,383.83,106.5,100.9,0.486,156416.0,156416.0,5513,0,0,0,L,1122011218,0,123.36,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305509,204989.00
07/07/2015 17:45,2,3.635,ACTIVE,217.58,351.07,59.965,1436305504,"201051344000853","174011321042388",29.28,30.50,0,331.23,383.83,107.8,102.1,0.504,162696.8,162696.8,5513,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305510,204990.00
07/07/2015 17:45,2,3.625,ACTIVE,217.13,350.77,59.959,1436305504,"201051344000582","174011321042388",28.82,33.50,0,333.33,380.22,105.8,100.2,0.491,162868.7,162868.7,5500,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305511,204991.00
07/07/2015 17:45,1,3.389,ACTIVE,217.2,340.90,60.00,1436305504,"040051121000097","174011321042388",25.90,32,0.383,317.25,362.64,87.3,83.1,0.401,40388.699999988,40410.900000036,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305512,204992.00
07/07/2015 17:45,2,3.588,ACTIVE,217.13,350.17,59.970,1436305504,"201051344000469","174011321042388",29.38,28.00,0,333.33,380.82,106.8,101.2,0.521,157965.1,157965.1,5504,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305513,204993.00
07/07/2015 17:45,2,3.678,ACTIVE,217.13,351.07,59.970,1436305504,"201051344000988","174011321042388",28.69,31.00,0,329.43,383.23,106.8,101.2,0.495,157535.8,157535.8,5505,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305514,204994.00
07/07/2015 17:45,2,3.664,ACTIVE,217.13,349.86,59.965,1436305504,"201051344001158","174011321042388",28.55,32.20,0,331.53,379.92,106.0,100.4,0.486,163599.4,163599.4,5501,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305514,204995.00
07/07/2015 17:45,2,3.730,ACTIVE,216.45,350.47,59.970,1436305504,"201051344001025","174011321042388",29.02,34.50,0,333.63,380.82,109.7,103.9,0.508,167093.2,167093.2,5499,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305515,204996.00
07/07/2015 17:45,1,2.447,ACTIVE,216.6,352.44,60.00,1436305504,"033051125000118","174011321042388",39.68,32,0.426,306.36,364.74,96.6,91.5,0.441,44963.2,44987.7,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305517,204997.00
07/07/2015 17:45,2,3.600,ACTIVE,217.13,349.56,59.965,1436305504,"201051344000569","174011321042388",29.28,31.00,0,324.02,389.84,106.7,101.1,0.495,170583.7,170583.7,5509,0,0,0,L,1122011218,0,123.36,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305518,204998.00
07/07/2015 17:45,2,2.348,ACTIVE,216.22,421.40,59.954,1436305504,"274151322000094","174011321042388",38.92,43.40,0,396.45,447.85,91.8,86.6,0.358,354259.0,354259.0,6890,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305518,204999.00
07/07/2015 17:45,1,3.382,ACTIVE,217.1,342.60,60.03,1436305504,"040051121000068","174011321042388",23.79,32,0.349,314.29,357.96,80.0,75.7,0.372,38671.199999976,38691.499999988,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305520,205000.00
07/07/2015 17:45,2,3.621,ACTIVE,217.13,349.86,59.965,1436305504,"201051344000458","174011321042388",29.28,32.00,0,333.93,379.92,107.5,101.8,0.517,166397.0,166397.0,5506,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305521,205001.00
07/07/2015 17:45,2,3.496,ACTIVE,215.77,347.46,59.959,1436305504,"274151322000087","174011321042388",27.59,68.30,0,333.63,368.80,97.7,92.4,0.367,425045.0,425045.0,6386,0,0,0,L,1151911521,0,124.27,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305522,205002.00
07/07/2015 17:45,2,3.531,ACTIVE,216.22,342.35,59.949,1436305504,"274151322000052","174011321042388",28.31,45.50,0,323.72,380.22,101.2,95.8,0.380,454420.5,454420.5,6786,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305522,205003.00
07/07/2015 17:45,2,3.715,ACTIVE,216.22,351.07,59.959,1436305504,"201051344001145","174011321042388",28.82,33.00,0,333.63,380.82,108.4,102.7,0.499,171541.7,171541.7,5515,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305523,205004.00
07/07/2015 17:45,2,3.650,ACTIVE,216.00,349.56,59.954,1436305504,"201051344000685","174011321042388",28.82,33.50,0,333.63,380.52,106.5,100.9,0.526,170575.4,170575.4,5518,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305524,205005.00
07/07/2015 17:45,2,3.422,ACTIVE,215.54,352.87,59.959,1436305504,"274151322000088","174011321042388",28.31,41.00,0,326.72,376.31,98.1,92.8,0.367,435417.2,435417.2,6397,0,0,0,L,1151911521,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305525,205006.00
07/07/2015 17:45,2,3.574,ACTIVE,216.22,349.26,59.949,1436305504,"201051344000438","174011321042388",29.10,35.40,0,333.63,380.22,105.3,99.8,0.499,170696.1,170696.1,5499,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305526,205007.00
07/07/2015 17:45,2,3.639,ACTIVE,216.22,348.66,59.954,1436305504,"201051344001135","174011321042388",28.75,34.00,0,333.93,379.92,105.9,100.3,0.486,162022.1,162022.1,5487,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305527,205008.00
07/07/2015 17:45,2,3.602,ACTIVE,216.00,349.26,59.949,1436305504,"201051344000417","174011321042388",28.61,36.50,0,333.03,379.32,104.4,98.8,0.491,166337.8,166337.8,5499,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305528,205009.00
07/07/2015 17:45,2,3.672,ACTIVE,215.54,348.66,59.954,1436305504,"201051344000594","174011321042388",28.82,37.00,0,327.62,382.03,107.2,101.6,0.499,166803.6,166803.6,5499,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305529,205010.00
07/07/2015 17:45,2,3.586,ACTIVE,215.54,345.06,59.949,1436305504,"274151322000083","174011321042388",28.77,45.30,0,332.73,370.60,104.3,98.8,0.415,450566.8,450566.8,6805,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305530,205011.00
07/07/2015 17:45,2,3.807,ACTIVE,216.67,348.96,59.954,1436305504,"201051344000585","174011321042388",29.14,33.30,0,333.03,381.12,112.3,106.5,0.530,165828.1,165828.1,5500,0,0,0,L,1122011218,0,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305531,205012.00
07/07/2015 17:45,2,3.453,ACTIVE,215.77,354.97,59.944,1436305504,"274151322000054","174011321042388",28.71,41.00,0,332.73,370.60,100.3,94.9,0.384,445632.0,445632.0,6385,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305531,205013.00
07/07/2015 17:45,2,3.621,ACTIVE,216.45,348.36,59.959,1436305504,"201051344001203","174011321042388",29.06,34.00,0,333.63,379.92,106.6,101.0,0.504,166961.4,166961.4,5503,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305532,205014.00
07/07/2015 17:45,2,3.645,ACTIVE,215.77,348.96,59.975,1436305504,"201051344000646","174011321042388",28.75,34.50,0,333.63,381.42,106.2,100.5,0.504,164155.1,164155.1,5494,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305533,205015.00
07/07/2015 17:45,2,2.375,ACTIVE,216.67,420.20,59.954,1436305504,"274151322000068","174011321042388",38.63,45.00,0,397.96,445.75,92.9,87.7,0.345,353353.2,353353.2,6497,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305534,205016.00
07/07/2015 17:45,2,3.717,ACTIVE,216.67,346.56,59.944,1436305504,"274151322000076","174011321042388",28.96,43.80,0,334.24,372.41,109.0,103.3,0.420,475263.4,475263.4,6787,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305535,205017.00
07/07/2015 17:45,1,2.084,ACTIVE,217.0,327.57,60.00,1436305504,"033051125000132","174011321042388",35.16,31,0.315,302.32,432.25,72.9,68.3,0.341,33765.200000048,33783.300000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305537,205018.00
07/07/2015 17:45,1,2.437,ACTIVE,216.8,340.40,60.00,1436305504,"033051125000150","174011321042388",39.55,31,0.426,313.28,379.33,95.9,92.2,0.441,45035.200000012,45059.800000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305538,205019.00
07/07/2015 17:45,2,3.643,ACTIVE,216.00,348.96,59.959,1436305504,"201051344000890","174011321042388",28.84,35.80,0,333.03,381.42,106.4,100.8,0.491,168447.4,168447.4,5502,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305539,205020.00
07/07/2015 17:45,2,3.633,ACTIVE,216.67,350.17,59.954,1436305504,"201051344000900","174011321042388",29.10,29.80,0,327.32,382.63,107.1,101.4,0.495,168731.4,168731.4,5515,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305540,205021.00
07/07/2015 17:45,2,3.607,ACTIVE,216.45,349.56,59.933,1436305504,"201051344000633","174011321042388",29.02,34.00,0,332.73,380.52,106.1,100.5,0.504,158356.0,158356.0,5513,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305541,205022.00
07/07/2015 17:45,1,3.311,ACTIVE,216.7,327.42,60.00,1436305504,"040051121000185","174011321042388",25.66,31,0.371,316.91,361.00,84.5,80.3,0.391,39692.099999999,39713.499999975,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305542,205023.00
07/07/2015 17:45,2,3.627,ACTIVE,216.90,349.56,59.954,1436305504,"201051344000983","174011321042388",29.40,31.00,0,321.91,388.94,107.9,102.3,0.513,165719.0,165719.0,5515,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305543,205024.00
07/07/2015 17:45,2,3.666,ACTIVE,216.45,348.96,59.949,1436305504,"201051344000917","174011321042388",28.98,33.80,0,332.73,380.52,107.7,102.0,0.508,168908.3,168908.3,5515,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305544,205025.00
07/07/2015 17:45,1,3.363,ACTIVE,216.2,345.50,60.00,1436305504,"040051121000116","174011321042388",25.95,30,0.380,317.80,361.00,86.8,81.9,0.399,39702.300000012,39724,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305545,205026.00
07/07/2015 17:45,1,2.060,ACTIVE,217.0,351.73,60.00,1436305504,"033051125000135","174011321042388",35.11,30,0.312,320.10,356.77,71.9,67.7,0.336,33595.999999998,33614.199999986,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305546,205027.00
07/07/2015 17:45,2,3.541,ACTIVE,216.90,350.47,59.954,1436305504,"201051344000648","174011321042388",29.16,31.00,0,319.21,384.43,104.5,99.0,0.482,164703.2,164703.2,5508,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305547,205028.00
07/07/2015 17:45,2,3.453,ACTIVE,216.45,349.56,59.965,1436305504,"201051344001093","174011321042388",29.40,32.60,0,333.03,379.02,102.8,97.3,0.473,167066.0,167066.0,5505,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305548,205029.00
07/07/2015 17:45,2,3.652,ACTIVE,216.90,349.86,59.959,1436305504,"201051344000645","174011321042388",28.63,32.00,0,321.31,390.44,105.9,100.3,0.482,165265.7,165265.7,5515,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305549,205030.00
07/07/2015 17:45,2,3.455,ACTIVE,216.22,353.77,59.954,1436305504,"274151322000085","174011321042388",28.77,41.50,0,333.93,370.00,100.6,95.1,0.384,447899.6,447899.6,6792,0,0,0,L,1151911521,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305550,205031.00
07/07/2015 17:45,2,3.605,ACTIVE,216.45,347.76,59.949,1436305504,"201051344000867","174011321042388",28.94,32.40,0,333.63,379.92,105.8,100.2,0.482,157047.2,157047.2,5519,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305552,205032.00
07/07/2015 17:45,1,3.367,ACTIVE,216.5,333.33,60.00,1436305504,"040051121000095","174011321042388",23.65,30,0.342,313.74,358.57,79.2,73.9,0.367,39173.399999976,39193.199999988,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305553,205033.00
07/07/2015 17:45,2,3.590,ACTIVE,215.54,348.06,59.944,1436305504,"201051344001230","174011321042388",28.94,33.50,0,333.03,379.62,105.3,99.7,0.499,168137.4,168137.4,5519,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305554,205034.00
07/07/2015 17:45,2,3.568,ACTIVE,217.13,351.07,59.954,1436305504,"201051344000576","174011321042388",28.98,30.00,0,333.93,381.12,104.8,99.2,0.495,164509.7,164509.7,5523,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305555,205035.00
07/07/2015 17:45,2,3.619,ACTIVE,217.13,350.77,59.954,1436305504,"201051344000579","174011321042388",29.10,34.50,0,334.24,380.52,106.6,101.0,0.495,170971.1,170971.1,5504,0,0,0,L,1122011218,0,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305556,205036.00
07/07/2015 17:45,2,3.684,ACTIVE,216.67,349.56,59.938,1436305504,"201051344000651","174011321042388",28.47,33.50,0,333.63,380.82,106.2,100.5,0.482,164618.9,164618.9,5503,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436305557,205037.00
07/07/2015 18:00,2,3.047,ACTIVE,214.64,345.06,59.965,1436306403,"201051344000955","174011321042388",28.96,34.80,0,329.43,373.31,89.4,84.4,0.429,170093.7,170093.7,5509,0,0,0,L,1122011218,0,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306404,205038.00
07/07/2015 18:00,1,2.867,ACTIVE,215.3,324.50,60.00,1436306403,"040051121000195","174011321042388",25.69,31,0.321,317.91,356.35,73.3,69.2,0.344,42254.8,42273.4,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306405,205039.00
07/07/2015 18:00,2,3.299,ACTIVE,214.87,342.65,59.975,1436306403,"274151322000095","174011321042388",29.04,42.30,0,333.03,369.70,97.0,91.7,0.367,469462.5,469462.5,6416,0,0,0,L,1151911521,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306406,205040.00
07/07/2015 18:00,2,3.100,ACTIVE,215.09,346.56,59.970,1436306403,"201051344000868","174011321042388",28.98,29.30,0,332.13,374.81,91.0,85.9,0.420,156439.2,156439.2,5514,0,0,0,L,1122011218,0,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306407,205041.00
07/07/2015 18:00,2,3.156,ACTIVE,216.22,347.46,59.975,1436306403,"201051344000853","174011321042388",28.84,30.50,0,333.63,376.31,92.2,87.0,0.433,162720.3,162720.3,5514,0,0,0,L,1122011218,0,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306408,205042.00
07/07/2015 18:00,2,3.104,ACTIVE,215.54,346.26,59.970,1436306403,"201051344000582","174011321042388",28.94,32.80,0,332.73,376.31,91.2,86.1,0.429,162891.9,162891.9,5501,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306409,205043.00
07/07/2015 18:00,1,2.878,ACTIVE,215.9,347.93,60.03,1436306403,"040051121000097","174011321042388",26.16,32,0.328,311.17,359.19,74.9,70.7,0.354,40410.900000036,40430,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306410,205044.00
07/07/2015 18:00,2,3.092,ACTIVE,215.77,347.46,59.965,1436306403,"201051344000469","174011321042388",29.16,28.00,0,333.03,376.01,91.4,86.3,0.446,157988.5,157988.5,5505,0,0,0,L,1122011218,0,122.68,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306411,205045.00
07/07/2015 18:00,2,3.143,ACTIVE,215.77,347.46,59.981,1436306403,"201051344000988","174011321042388",28.71,30.50,0,332.43,376.01,91.4,86.3,0.424,157559.2,157559.2,5506,0,0,0,L,1122011218,0,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306412,205046.00
07/07/2015 18:00,2,3.117,ACTIVE,215.77,346.26,59.981,1436306403,"201051344001158","174011321042388",28.75,32.00,0,332.73,375.71,90.7,85.6,0.429,163622.5,163622.5,5502,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306413,205047.00
07/07/2015 18:00,2,3.221,ACTIVE,215.32,345.66,59.975,1436306403,"201051344001025","174011321042388",28.86,33.80,0,332.43,376.62,94.2,89.0,0.424,167117.2,167117.2,5500,0,0,0,L,1122011218,0,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306414,205048.00
07/07/2015 18:00,1,2.107,ACTIVE,215.7,338.58,60.03,1436306403,"033051125000118","174011321042388",39.44,31,0.364,315.85,359.75,82.7,78.2,0.389,44987.7,45008.8,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306415,205049.00
07/07/2015 18:00,2,3.051,ACTIVE,215.54,346.56,59.981,1436306403,"201051344000569","174011321042388",29.48,30.80,0,333.03,376.01,91.1,86.0,0.424,170606.9,170606.9,5510,0,0,0,L,1122011218,0,122.68,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306416,205050.00
07/07/2015 18:00,2,1.967,ACTIVE,215.32,424.71,59.970,1436306403,"274151322000094","174011321042388",39.36,42.50,0,394.05,449.65,78.5,73.9,0.552,354279.1,354279.1,6891,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306417,205051.00
07/07/2015 18:00,1,2.877,ACTIVE,215.9,337.36,60.03,1436306403,"040051121000068","174011321042388",23.93,32,0.300,318.88,354.80,68.5,64.5,0.327,38691.499999988,38708.699999976,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306419,205052.00
07/07/2015 18:00,2,3.123,ACTIVE,215.54,345.36,59.975,1436306403,"201051344000458","174011321042388",29.08,31.50,0,333.33,376.01,92.1,87.0,0.442,166420.5,166420.5,5507,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306420,205053.00
07/07/2015 18:00,2,3.000,ACTIVE,215.09,346.56,59.965,1436306403,"274151322000087","174011321042388",27.71,65.30,0,332.13,366.10,84.2,79.3,0.314,425066.4,425066.4,6387,0,0,0,L,1151911521,0,124.04,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306420,205054.00
07/07/2015 18:00,2,2.996,ACTIVE,215.09,346.56,59.975,1436306403,"274151322000052","174011321042388",28.65,43.60,0,332.73,366.70,86.9,81.9,0.340,454442.6,454442.6,6787,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306421,205055.00
07/07/2015 18:00,2,3.188,ACTIVE,214.87,346.56,59.975,1436306403,"201051344001145","174011321042388",28.92,32.40,0,332.73,376.31,93.4,88.2,0.429,171565.5,171565.5,5516,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306422,205056.00
07/07/2015 18:00,2,3.115,ACTIVE,214.87,345.36,59.986,1436306403,"201051344000685","174011321042388",28.96,33.30,0,332.13,373.61,91.4,86.3,0.455,170598.7,170598.7,5519,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306423,205057.00
07/07/2015 18:00,2,2.912,ACTIVE,214.87,348.36,59.965,1436306403,"274151322000088","174011321042388",28.35,39.80,0,333.03,366.40,83.7,78.9,0.309,435438.5,435438.5,6398,0,0,0,L,1151911521,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306424,205058.00
07/07/2015 18:00,2,3.096,ACTIVE,215.09,345.66,59.981,1436306403,"201051344000438","174011321042388",28.75,34.80,0,330.63,375.71,90.2,85.1,0.433,170719.1,170719.1,5500,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306425,205059.00
07/07/2015 18:00,2,3.121,ACTIVE,214.87,344.45,59.975,1436306403,"201051344001135","174011321042388",28.75,33.50,0,329.73,373.91,90.8,85.8,0.420,162045.3,162045.3,5488,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306427,205060.00
07/07/2015 18:00,2,3.078,ACTIVE,214.87,346.26,59.959,1436306403,"201051344000417","174011321042388",28.71,35.60,0,332.43,374.51,89.5,84.4,0.429,166360.6,166360.6,5500,0,0,0,L,1122011218,0,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306428,205061.00
07/07/2015 18:00,2,3.113,ACTIVE,214.41,345.06,59.975,1436306403,"201051344000594","174011321042388",29.18,35.60,0,328.22,373.61,92.1,86.9,0.433,166827.1,166827.1,5500,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306429,205062.00
07/07/2015 18:00,2,3.102,ACTIVE,214.87,351.67,59.959,1436306403,"274151322000083","174011321042388",28.69,43.60,0,333.03,367.60,90.0,85.0,0.362,450589.7,450589.7,6806,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306430,205063.00
07/07/2015 18:00,2,3.311,ACTIVE,215.54,347.76,59.986,1436306403,"201051344000585","174011321042388",28.98,32.60,0,332.73,378.12,97.2,91.8,0.446,165852.8,165852.8,5501,0,0,0,L,1122011218,0,122.68,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306430,205064.00
07/07/2015 18:00,2,2.961,ACTIVE,214.87,342.05,59.975,1436306403,"274151322000054","174011321042388",28.61,40.20,0,332.73,367.00,85.7,80.8,0.331,445653.9,445653.9,6386,0,0,0,L,1151911521,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306431,205065.00
07/07/2015 18:00,2,3.105,ACTIVE,215.54,345.96,59.975,1436306403,"201051344001203","174011321042388",29.06,33.50,0,332.73,375.41,91.5,86.4,0.429,166984.8,166984.8,5504,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306432,205066.00
07/07/2015 18:00,2,3.092,ACTIVE,214.87,346.26,59.975,1436306403,"201051344000646","174011321042388",29.06,33.80,0,328.82,372.71,91.0,86.0,0.433,164178.4,164178.4,5495,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306433,205067.00
07/07/2015 18:00,2,1.990,ACTIVE,216.00,422.60,59.970,1436306403,"274151322000068","174011321042388",39.42,44.00,0,395.55,459.27,79.2,74.5,0.292,353373.4,353373.4,6498,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306434,205068.00
07/07/2015 18:00,2,3.174,ACTIVE,216.00,346.26,59.996,1436306403,"274151322000076","174011321042388",29.26,43.00,0,334.24,368.20,94.0,88.8,0.371,475287.3,475287.3,6788,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306435,205069.00
07/07/2015 18:00,1,1.778,ACTIVE,216.1,342.61,60.03,1436306403,"033051125000132","174011321042388",35.03,30,0.368,302.50,453.34,62.0,65.9,0.387,33783.300000012,33798.900000036,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306436,205070.00
07/07/2015 18:00,1,2.102,ACTIVE,215.9,329.13,60.00,1436306403,"033051125000150","174011321042388",39.19,31,0.364,317.22,359.29,82.0,78.4,0.387,45059.800000012,45081.000000012,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306438,205071.00
07/07/2015 18:00,2,3.121,ACTIVE,214.64,345.06,59.986,1436306403,"201051344000890","174011321042388",28.96,34.80,0,330.33,373.61,91.6,86.5,0.424,168470.8,168470.8,5503,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306438,205072.00
07/07/2015 18:00,2,3.094,ACTIVE,215.32,345.96,59.986,1436306403,"201051344000900","174011321042388",29.28,29.00,0,332.73,376.31,91.8,86.7,0.429,168754.9,168754.9,5516,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306439,205073.00
07/07/2015 18:00,2,3.100,ACTIVE,215.32,347.16,59.981,1436306403,"201051344000633","174011321042388",28.98,33.30,0,332.73,376.01,91.0,85.9,0.433,158379.3,158379.3,5514,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306440,205074.00
07/07/2015 18:00,1,2.810,ACTIVE,215.8,348.08,60.03,1436306403,"040051121000185","174011321042388",25.64,31,0.312,315.27,359.65,71.7,67.1,0.339,39713.499999975,39731.700000023,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306441,205075.00
07/07/2015 18:00,2,3.139,ACTIVE,215.77,346.86,59.981,1436306403,"201051344000983","174011321042388",29.16,31.00,0,332.43,376.01,92.7,87.6,0.442,165742.6,165742.6,5516,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306442,205076.00
07/07/2015 18:00,2,3.127,ACTIVE,215.54,346.86,60.007,1436306403,"201051344000917","174011321042388",29.28,33.30,0,331.83,375.71,92.7,87.6,0.442,168932.0,168932.0,5516,0,0,0,L,1122011218,0,122.68,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306443,205077.00
07/07/2015 18:00,1,2.880,ACTIVE,215.1,343.24,60.03,1436306403,"040051121000116","174011321042388",26.05,29,0.325,317.62,356.75,74.6,69.7,0.352,39724,39742.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306444,205078.00
07/07/2015 18:00,1,1.754,ACTIVE,216.2,342.78,60.03,1436306403,"033051125000135","174011321042388",34.98,30,0.355,303.04,448.55,61.0,58.5,0.301,33614.199999986,33629.400000034,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306446,205079.00
07/07/2015 18:00,2,3.072,ACTIVE,215.77,346.26,59.975,1436306403,"201051344000648","174011321042388",28.80,30.80,0,333.03,375.71,89.6,84.5,0.420,164726.1,164726.1,5509,0,0,0,L,1122011218,0,122.68,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306447,205080.00
07/07/2015 18:00,2,2.953,ACTIVE,215.32,346.86,59.991,1436306403,"201051344001093","174011321042388",29.38,31.80,0,332.13,374.51,87.8,82.9,0.402,167088.4,167088.4,5506,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306447,205081.00
07/07/2015 18:00,2,3.141,ACTIVE,216.00,346.26,59.970,1436306403,"201051344000645","174011321042388",28.53,31.30,0,333.03,375.11,90.7,85.6,0.415,165288.9,165288.9,5516,0,0,0,L,1122011218,0,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306448,205082.00
07/07/2015 18:00,2,2.982,ACTIVE,215.32,350.47,59.970,1436306403,"274151322000085","174011321042388",28.51,40.00,0,333.93,366.70,86.0,81.1,0.327,447921.6,447921.6,6793,0,0,0,L,1151911521,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306449,205083.00
07/07/2015 18:00,2,3.117,ACTIVE,215.54,345.96,59.981,1436306403,"201051344000651","174011321042388",28.90,33.00,0,333.03,375.11,91.3,86.2,0.420,164642.0,164642.0,5504,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306450,205084.00
07/07/2015 18:00,2,3.080,ACTIVE,215.32,345.06,59.986,1436306403,"201051344000867","174011321042388",29.06,31.80,0,330.33,372.11,90.7,85.6,0.415,157070.4,157070.4,5520,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306451,205085.00
07/07/2015 18:00,1,2.901,ACTIVE,215.4,344.64,60.00,1436306403,"040051121000095","174011321042388",23.59,30,0.293,319.68,354.48,68.1,62.8,0.320,39193.199999988,39210.199999988,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306452,205086.00
07/07/2015 18:00,2,3.066,ACTIVE,214.64,345.06,59.981,1436306403,"201051344001230","174011321042388",29.06,32.40,0,328.22,372.11,90.2,85.2,0.429,168160.5,168160.5,5520,0,0,0,L,1122011218,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306453,205087.00
07/07/2015 18:00,2,3.057,ACTIVE,215.77,346.86,59.986,1436306403,"201051344000576","174011321042388",28.92,29.80,0,333.03,375.41,89.6,84.6,0.411,164532.6,164532.6,5524,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306454,205088.00
07/07/2015 18:00,2,3.131,ACTIVE,215.77,346.26,59.970,1436306403,"201051344000579","174011321042388",28.98,34.30,0,333.63,376.31,92.0,86.8,0.433,170994.5,170994.5,5505,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436306455,205089.00
07/07/2015 18:15,2,2.557,ACTIVE,214.19,360.69,59.970,1436307303,"201051344000955","174011321042388",29.12,32.20,0,318.00,393.45,75.4,70.9,0.658,170113.1,170113.1,5510,0,0,0,L,1122011218,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307305,205090.00
07/07/2015 18:15,1,2.552,ACTIVE,216.0,392.02,60.00,1436307303,"040051121000195","174011321042388",21.09,30,0.291,303.99,450.13,53.5,60.0,0.123,42273.4,42288.6,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307306,205091.00
07/07/2015 18:15,2,2.793,ACTIVE,214.19,350.17,59.965,1436307303,"274151322000095","174011321042388",29.18,40.20,0,333.63,367.60,82.5,77.8,0.309,469483.7,469483.7,6417,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307307,205092.00
07/07/2015 18:15,2,2.572,ACTIVE,214.64,361.59,59.965,1436307303,"201051344000868","174011321042388",29.22,28.00,0,319.51,394.35,76.1,71.5,0.645,156458.9,156458.9,5515,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307308,205093.00
07/07/2015 18:15,2,2.633,ACTIVE,215.77,363.69,59.975,1436307303,"201051344000853","174011321042388",28.94,30.30,0,322.51,397.35,77.1,72.5,0.619,162740.3,162740.3,5515,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307309,205094.00
07/07/2015 18:15,2,2.639,ACTIVE,215.32,364.59,59.975,1436307303,"201051344000582","174011321042388",28.75,31.00,0,318.00,395.85,76.9,72.3,0.654,162911.6,162911.6,5502,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307309,205095.00
