ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 18:15,1,2.417,ACTIVE,216.4,396.55,60.00,1436307303,"040051121000097","174011321042388",26.29,30,0.326,302.75,451.96,63.2,61.2,0.163,40430,40446.199999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307311,205096.00
07/07/2015 18:15,2,2.578,ACTIVE,215.32,363.09,59.965,1436307303,"201051344000469","174011321042388",29.26,27.30,0,317.40,397.05,76.4,71.8,0.663,158008.2,158008.2,5506,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307312,205097.00
07/07/2015 18:15,2,2.635,ACTIVE,215.32,365.19,59.975,1436307303,"201051344000988","174011321042388",28.65,30.00,0,319.81,397.66,76.5,71.9,0.610,157578.9,157578.9,5507,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307313,205098.00
07/07/2015 18:15,2,2.617,ACTIVE,215.32,364.89,59.981,1436307303,"201051344001158","174011321042388",28.75,31.00,0,317.70,397.05,76.2,71.6,0.614,163642.2,163642.2,5503,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307313,205099.00
07/07/2015 18:15,2,2.646,ACTIVE,214.87,351.37,59.991,1436307303,"201051344001025","174011321042388",29.70,32.40,0,332.73,372.11,79.6,74.9,0.371,167137.7,167137.7,5501,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307314,205100.00
07/07/2015 18:15,1,1.764,ACTIVE,216.2,331.57,60.03,1436307303,"033051125000118","174011321042388",39.60,30,0.306,316.93,354.45,69.5,65.4,0.330,45008.8,45026.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307316,205101.00
07/07/2015 18:15,2,2.617,ACTIVE,215.09,365.19,59.975,1436307303,"201051344000569","174011321042388",28.71,30.00,0,319.21,397.05,76.1,71.5,0.605,170626.7,170626.7,5511,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307317,205102.00
07/07/2015 18:15,2,1.682,ACTIVE,215.77,428.01,59.965,1436307303,"274151322000094","174011321042388",38.82,37.00,0,388.04,457.77,66.5,62.2,0.460,354296.0,354296.0,6892,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307317,205103.00
07/07/2015 18:15,1,2.559,ACTIVE,216.2,411.31,60.03,1436307303,"040051121000068","174011321042388",21.17,30,0.299,303.36,451.31,53.9,45.2,0.087,38708.699999976,38722.499999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307319,205104.00
07/07/2015 18:15,2,2.621,ACTIVE,215.09,361.59,59.970,1436307303,"201051344000458","174011321042388",29.02,31.50,0,319.81,397.96,77.1,72.5,0.676,166440.4,166440.4,5508,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307320,205105.00
07/07/2015 18:15,2,2.547,ACTIVE,215.54,357.98,59.975,1436307303,"274151322000087","174011321042388",27.67,59.50,0,329.13,383.53,71.4,67.0,0.438,425084.6,425084.6,6388,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307320,205106.00
07/07/2015 18:15,2,2.494,ACTIVE,215.09,355.88,59.965,1436307303,"274151322000052","174011321042388",29.16,40.00,0,327.62,384.43,73.6,69.1,0.530,454461.5,454461.5,6788,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307322,205107.00
07/07/2015 18:15,2,2.674,ACTIVE,214.64,352.57,59.970,1436307303,"201051344001145","174011321042388",29.18,31.00,0,332.43,372.11,79.0,74.4,0.362,171585.9,171585.9,5517,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307323,205108.00
07/07/2015 18:15,2,2.617,ACTIVE,214.41,361.59,59.949,1436307303,"201051344000685","174011321042388",29.04,32.00,0,316.20,395.25,77.0,72.4,0.676,170618.5,170618.5,5520,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307324,205109.00
07/07/2015 18:15,2,2.420,ACTIVE,213.96,357.68,59.970,1436307303,"274151322000088","174011321042388",28.65,35.60,0,329.43,383.23,70.2,65.9,0.473,435456.6,435456.6,6399,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307325,205110.00
07/07/2015 18:15,2,2.564,ACTIVE,214.87,361.29,60.012,1436307303,"201051344000438","174011321042388",29.26,32.60,0,318.00,395.55,76.0,71.4,0.614,170738.7,170738.7,5501,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307326,205111.00
07/07/2015 18:15,2,2.609,ACTIVE,214.64,361.29,59.975,1436307303,"201051344001135","174011321042388",29.02,31.50,0,318.61,394.95,76.7,72.1,0.628,162065.0,162065.0,5489,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307327,205112.00
07/07/2015 18:15,2,2.557,ACTIVE,214.64,363.39,59.938,1436307303,"201051344000417","174011321042388",29.18,33.00,0,318.00,394.35,75.6,71.1,0.645,166380.1,166380.1,5501,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307328,205113.00
07/07/2015 18:15,2,2.617,ACTIVE,214.19,363.39,59.975,1436307303,"201051344000594","174011321042388",29.24,34.50,0,318.00,395.25,77.5,72.9,0.650,166847.0,166847.0,5501,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307329,205114.00
07/07/2015 18:15,2,2.609,ACTIVE,215.32,370.00,59.965,1436307303,"274151322000083","174011321042388",28.94,41.00,0,332.13,386.53,76.5,71.9,0.535,450609.3,450609.3,6807,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307330,205115.00
07/07/2015 18:15,2,2.764,ACTIVE,215.09,353.77,59.981,1436307303,"201051344000585","174011321042388",29.56,31.50,0,332.73,374.21,82.7,77.9,0.380,165874.0,165874.0,5502,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307331,205116.00
07/07/2015 18:15,2,2.467,ACTIVE,214.41,367.90,59.981,1436307303,"274151322000054","174011321042388",28.82,36.50,0,330.03,385.33,72.0,67.5,0.508,445672.4,445672.4,6387,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307332,205117.00
07/07/2015 18:15,2,2.600,ACTIVE,214.87,361.29,59.981,1436307303,"201051344001203","174011321042388",29.18,31.80,0,317.40,396.45,76.8,72.2,0.614,167004.6,167004.6,5505,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307333,205118.00
07/07/2015 18:15,2,2.600,ACTIVE,213.96,363.09,60.002,1436307303,"201051344000646","174011321042388",29.24,32.20,0,317.10,395.25,77.0,72.4,0.641,164198.1,164198.1,5496,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307334,205119.00
07/07/2015 18:15,2,1.668,ACTIVE,215.09,432.52,59.959,1436307303,"274151322000068","174011321042388",39.18,38.60,0,388.34,460.78,66.7,62.4,0.473,353390.5,353390.5,6499,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307335,205120.00
07/07/2015 18:15,2,2.650,ACTIVE,214.87,350.47,59.970,1436307303,"274151322000076","174011321042388",29.62,40.80,0,334.54,367.30,79.6,74.9,0.314,475307.7,475307.7,6789,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307336,205121.00
07/07/2015 18:15,1,1.486,ACTIVE,215.7,398.71,60.03,1436307303,"033051125000132","174011321042388",33.74,29,0.286,302.20,444.81,49.9,38.5,0.287,33798.900000036,33811.5,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307337,205122.00
07/07/2015 18:15,1,1.753,ACTIVE,216.0,323.81,60.03,1436307303,"033051125000150","174011321042388",39.62,29,0.309,318.01,354.05,69.1,65.8,0.332,45081.000000012,45098.900000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307338,205123.00
07/07/2015 18:15,2,2.641,ACTIVE,214.41,361.29,59.981,1436307303,"201051344000890","174011321042388",28.84,33.30,0,318.91,394.95,77.2,72.6,0.632,168490.6,168490.6,5504,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307339,205124.00
07/07/2015 18:15,2,2.598,ACTIVE,214.87,361.59,59.981,1436307303,"201051344000900","174011321042388",29.16,28.80,0,318.91,396.45,76.7,72.1,0.610,168774.7,168774.7,5517,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307340,205125.00
07/07/2015 18:15,2,2.602,ACTIVE,215.09,363.09,59.975,1436307303,"201051344000633","174011321042388",29.02,31.30,0,320.71,396.75,76.4,71.8,0.632,158399.0,158399.0,5515,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307341,205126.00
07/07/2015 18:15,1,2.288,ACTIVE,216.5,402.31,60.00,1436307303,"040051121000185","174011321042388",25.93,29,0.283,303.77,449.76,59.0,51.9,0.231,39731.700000023,39746.900000011,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307342,205127.00
07/07/2015 18:15,2,2.637,ACTIVE,215.09,352.27,59.991,1436307303,"201051344000983","174011321042388",29.20,30.80,0,333.03,372.71,78.0,73.4,0.358,165762.7,165762.7,5517,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307343,205128.00
07/07/2015 18:15,2,2.621,ACTIVE,214.64,352.57,59.975,1436307303,"201051344000917","174011321042388",29.42,32.20,0,332.13,372.71,78.1,73.5,0.371,168952.1,168952.1,5517,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307344,205129.00
07/07/2015 18:15,1,2.554,ACTIVE,216.2,338.49,60.03,1436307303,"040051121000116","174011321042388",22.96,28,0.304,301.59,450.33,58.3,42.7,0.369,39742.800000012,39758.300000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307345,205130.00
07/07/2015 18:15,1,1.456,ACTIVE,216.8,369.50,60.03,1436307303,"033051125000135","174011321042388",34.18,28,0.294,304.77,445.24,49.5,50.5,0.306,33629.400000034,33641.900000034,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307346,205131.00
07/07/2015 18:15,2,2.539,ACTIVE,215.09,362.79,59.981,1436307303,"201051344000648","174011321042388",29.18,29.30,0,316.50,396.75,75.0,70.5,0.654,164745.4,164745.4,5510,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307347,205132.00
07/07/2015 18:15,2,2.463,ACTIVE,214.87,362.19,59.986,1436307303,"201051344001093","174011321042388",29.50,29.30,0,319.51,393.75,73.6,69.1,0.614,167107.4,167107.4,5507,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307348,205133.00
07/07/2015 18:15,2,2.588,ACTIVE,215.32,362.79,59.970,1436307303,"201051344000645","174011321042388",28.92,30.00,0,319.51,396.45,75.8,71.3,0.610,165308.5,165308.5,5517,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307349,205134.00
07/07/2015 18:15,2,2.469,ACTIVE,215.54,367.60,59.965,1436307303,"274151322000085","174011321042388",28.96,36.50,0,330.33,384.13,72.3,67.9,0.491,447940.2,447940.2,6794,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307350,205135.00
07/07/2015 18:15,2,2.619,ACTIVE,215.09,361.29,59.975,1436307303,"201051344000651","174011321042388",29.04,31.50,0,320.11,396.75,77.1,72.5,0.605,164661.8,164661.8,5505,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307351,205136.00
07/07/2015 18:15,2,2.561,ACTIVE,214.87,362.19,59.975,1436307303,"201051344000867","174011321042388",29.30,30.50,0,320.41,394.65,76.1,71.5,0.645,157090.0,157090.0,5521,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307352,205137.00
07/07/2015 18:15,1,2.572,ACTIVE,216.4,397.33,60.03,1436307303,"040051121000095","174011321042388",21.34,29,0.273,300.80,446.97,54.6,40.0,0.105,39210.199999988,39223.399999976,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307353,205138.00
07/07/2015 18:15,2,2.564,ACTIVE,214.41,362.49,59.996,1436307303,"201051344001230","174011321042388",29.18,30.80,0,318.91,394.05,75.8,71.2,0.619,168180.0,168180.0,5521,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307354,205139.00
07/07/2015 18:15,2,2.547,ACTIVE,215.54,362.79,59.975,1436307303,"201051344000576","174011321042388",28.98,28.30,0,318.00,396.45,74.8,70.2,0.579,164551.9,164551.9,5525,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307355,205140.00
07/07/2015 18:15,2,2.631,ACTIVE,215.32,364.29,59.975,1436307303,"201051344000579","174011321042388",29.00,33.30,0,321.61,397.05,77.3,72.7,0.663,171014.4,171014.4,5506,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436307356,205141.00
07/07/2015 18:30,2,2.062,ACTIVE,213.96,356.78,59.991,1436308203,"201051344000955","174011321042388",29.00,30.50,0,333.33,395.55,60.6,56.6,0.513,170128.9,170128.9,5511,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308204,205142.00
07/07/2015 18:30,1,1.915,ACTIVE,215.5,435.58,60.03,1436308203,"040051121000195","174011321042388",25.65,29,0.296,306.61,447.62,48.8,38.3,0.102,42288.6,42300.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308205,205143.00
07/07/2015 18:30,2,2.275,ACTIVE,215.32,365.49,59.991,1436308203,"274151322000095","174011321042388",29.16,36.00,0,330.93,385.93,67.2,62.9,0.464,469501.2,469501.2,6418,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308206,205144.00
07/07/2015 18:30,2,2.088,ACTIVE,214.19,358.58,59.986,1436308203,"201051344000868","174011321042388",29.12,26.50,0,334.24,395.85,61.6,57.5,0.504,156475.0,156475.0,5516,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308207,205145.00
07/07/2015 18:30,2,2.107,ACTIVE,215.32,360.69,59.975,1436308203,"201051344000853","174011321042388",29.40,27.80,0,334.54,397.05,62.8,58.6,0.513,162756.7,162756.7,5516,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308208,205146.00
07/07/2015 18:30,2,2.105,ACTIVE,214.87,359.18,59.991,1436308203,"201051344000582","174011321042388",29.16,29.00,0,335.74,397.05,62.3,58.2,0.521,162927.9,162927.9,5503,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308209,205147.00
07/07/2015 18:30,1,1.944,ACTIVE,216.0,349.01,60.03,1436308203,"040051121000097","174011321042388",26.23,30,0.334,305.05,449.31,50.7,51.2,0.378,40446.199999988,40458.400000036,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308210,205148.00
07/07/2015 18:30,2,2.084,ACTIVE,214.64,360.08,60.023,1436308203,"201051344000469","174011321042388",29.26,25.80,0,335.44,396.45,61.8,57.7,0.513,158024.4,158024.4,5507,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308211,205149.00
07/07/2015 18:30,2,2.113,ACTIVE,214.64,360.08,59.991,1436308203,"201051344000988","174011321042388",28.96,27.80,0,335.14,397.35,62.0,57.9,0.491,157595.2,157595.2,5508,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308212,205150.00
07/07/2015 18:30,2,2.137,ACTIVE,214.41,357.68,59.991,1436308203,"201051344001158","174011321042388",28.49,28.80,0,335.44,397.05,61.7,57.6,0.530,163658.3,163658.3,5504,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308213,205151.00
07/07/2015 18:30,2,2.197,ACTIVE,214.41,356.48,60.018,1436308203,"201051344001025","174011321042388",29.12,29.50,0,321.01,398.86,64.8,60.6,0.544,167154.6,167154.6,5502,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308214,205152.00
07/07/2015 18:30,1,1.428,ACTIVE,215.7,397.66,60.03,1436308203,"033051125000118","174011321042388",39.33,29,0.271,302.58,449.63,55.8,40.6,0.250,45026.5,45041,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308215,205153.00
07/07/2015 18:30,2,2.092,ACTIVE,214.41,359.78,59.996,1436308203,"201051344000569","174011321042388",29.18,28.00,0,333.63,395.85,61.8,57.7,0.539,170642.8,170642.8,5512,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308216,205154.00
07/07/2015 18:30,2,1.391,ACTIVE,215.09,406.97,59.991,1436308203,"274151322000094","174011321042388",37.93,35.00,0,391.34,452.06,53.5,49.7,0.354,354309.9,354309.9,6893,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308217,205155.00
07/07/2015 18:30,1,1.943,ACTIVE,216.1,400.02,60.03,1436308203,"040051121000068","174011321042388",23.95,30,0.285,306.37,448.55,46.3,40.5,0.186,38722.499999988,38734.199999976,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308218,205156.00
07/07/2015 18:30,2,2.135,ACTIVE,214.41,357.68,60.012,1436308203,"201051344000458","174011321042388",29.04,28.50,0,335.74,396.75,62.8,58.7,0.552,166456.8,166456.8,5509,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308219,205157.00
07/07/2015 18:30,2,2.039,ACTIVE,214.41,351.07,59.996,1436308203,"274151322000087","174011321042388",28.01,55.00,0,336.34,383.83,57.9,53.9,0.407,425099.7,425099.7,6389,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308220,205158.00
07/07/2015 18:30,2,2.039,ACTIVE,215.32,363.69,59.991,1436308203,"274151322000052","174011321042388",28.75,36.80,0,335.74,385.03,59.3,55.3,0.362,454477.0,454477.0,6789,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308221,205159.00
07/07/2015 18:30,2,2.174,ACTIVE,214.41,356.48,59.996,1436308203,"201051344001145","174011321042388",29.22,28.50,0,322.21,398.56,64.4,60.2,0.504,171602.6,171602.6,5518,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308222,205160.00
07/07/2015 18:30,2,2.119,ACTIVE,214.41,357.68,59.991,1436308203,"201051344000685","174011321042388",29.04,29.50,0,334.54,396.45,62.3,58.2,0.526,170634.8,170634.8,5521,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308223,205161.00
07/07/2015 18:30,2,1.930,ACTIVE,214.64,353.17,59.991,1436308203,"274151322000088","174011321042388",28.71,33.50,0,336.64,383.83,56.0,52.1,0.389,435471.3,435471.3,6400,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308224,205162.00
07/07/2015 18:30,2,2.080,ACTIVE,214.41,356.78,60.002,1436308203,"201051344000438","174011321042388",29.06,30.80,0,334.24,397.05,61.3,57.2,0.513,170754.7,170754.7,5502,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308225,205163.00
07/07/2015 18:30,2,2.129,ACTIVE,214.19,357.68,59.991,1436308203,"201051344001135","174011321042388",28.82,29.00,0,336.04,397.35,62.2,58.1,0.530,162081.2,162081.2,5490,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308226,205164.00
07/07/2015 18:30,2,2.111,ACTIVE,214.19,359.78,60.023,1436308203,"201051344000417","174011321042388",28.71,31.30,0,335.74,396.75,61.3,57.3,0.521,166396.1,166396.1,5502,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308227,205165.00
07/07/2015 18:30,2,2.125,ACTIVE,213.74,360.99,59.996,1436308203,"201051344000594","174011321042388",29.12,31.50,0,334.84,397.66,62.7,58.6,0.513,166863.4,166863.4,5502,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308227,205166.00
07/07/2015 18:30,2,2.109,ACTIVE,213.96,362.49,59.991,1436308203,"274151322000083","174011321042388",29.12,37.00,0,336.04,385.63,62.2,58.1,0.438,450625.5,450625.5,6808,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308228,205167.00
07/07/2015 18:30,2,2.295,ACTIVE,214.64,359.78,60.002,1436308203,"201051344000585","174011321042388",29.24,29.50,0,319.81,396.75,68.0,63.7,0.575,165891.6,165891.6,5503,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308229,205168.00
07/07/2015 18:30,2,1.984,ACTIVE,215.09,360.69,59.996,1436308203,"274151322000054","174011321042388",28.80,34.30,0,335.74,384.43,57.9,53.9,0.407,445687.5,445687.5,6388,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308231,205169.00
07/07/2015 18:30,2,2.107,ACTIVE,214.64,358.58,59.996,1436308203,"201051344001203","174011321042388",29.06,29.30,0,335.44,397.96,62.0,57.9,0.526,167020.8,167020.8,5506,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308232,205170.00
07/07/2015 18:30,2,2.102,ACTIVE,213.96,357.38,60.002,1436308203,"201051344000646","174011321042388",29.24,29.80,0,333.63,396.45,62.3,58.2,0.517,164214.4,164214.4,5497,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308233,205171.00
07/07/2015 18:30,2,1.418,ACTIVE,215.54,408.48,59.991,1436308203,"274151322000068","174011321042388",37.63,36.50,0,385.33,451.46,54.0,50.2,0.362,353404.5,353404.5,6500,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308234,205172.00
07/07/2015 18:30,2,2.143,ACTIVE,214.64,355.58,59.996,1436308203,"274151322000076","174011321042388",29.48,36.00,0,332.13,385.93,64.0,59.8,0.451,475324.5,475324.5,6790,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308235,205173.00
07/07/2015 18:30,1,1.235,ACTIVE,216.7,342.22,60.03,1436308203,"033051125000132","174011321042388",32.28,28,0.232,319.07,438.36,39.7,38.2,0.270,33811.5,33821.200000048,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308236,205174.00
07/07/2015 18:30,1,1.481,ACTIVE,215.9,388.98,60.03,1436308203,"033051125000150","174011321042388",35.55,29,0.333,305.02,453.35,52.4,54.6,0.128,45098.900000012,45112.700000012,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308237,205175.00
07/07/2015 18:30,2,2.109,ACTIVE,213.96,356.18,60.018,1436308203,"201051344000890","174011321042388",29.28,30.80,0,335.44,397.35,62.6,58.5,0.508,168507.0,168507.0,5505,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308238,205176.00
07/07/2015 18:30,2,2.107,ACTIVE,214.41,358.58,59.996,1436308203,"201051344000900","174011321042388",28.98,26.80,0,332.13,397.05,61.9,57.8,0.530,168790.9,168790.9,5518,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308239,205177.00
07/07/2015 18:30,2,2.102,ACTIVE,214.87,361.29,60.007,1436308203,"201051344000633","174011321042388",29.02,29.30,0,335.14,396.75,61.8,57.7,0.517,158415.1,158415.1,5516,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308240,205178.00
07/07/2015 18:30,1,1.876,ACTIVE,216.2,352.67,60.03,1436308203,"040051121000185","174011321042388",24.36,29,0.291,306.75,446.95,45.5,35.6,0.317,39746.900000011,39758.700000023,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308241,205179.00
07/07/2015 18:30,2,2.145,ACTIVE,214.64,357.38,60.028,1436308203,"201051344000983","174011321042388",29.14,28.30,0,319.81,397.05,63.3,59.2,0.508,165779.2,165779.2,5518,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308242,205180.00
07/07/2015 18:30,2,2.178,ACTIVE,214.41,358.88,60.002,1436308203,"201051344000917","174011321042388",28.75,29.80,0,319.81,397.05,63.4,59.3,0.535,168968.6,168968.6,5518,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308243,205181.00
07/07/2015 18:30,1,1.950,ACTIVE,216.2,363.11,60.03,1436308203,"040051121000116","174011321042388",26.20,27,0.328,300.58,448.08,50.8,52.9,0.354,39758.300000012,39770.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308244,205182.00
07/07/2015 18:30,1,1.115,ACTIVE,216.3,367.12,60.07,1436308203,"033051125000135","174011321042388",33.98,28,0.239,321.21,437.24,37.7,33.3,0.173,33641.900000034,33651.400000034,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308245,205183.00
07/07/2015 18:30,2,2.082,ACTIVE,214.87,359.48,59.996,1436308203,"201051344000648","174011321042388",28.78,27.30,0,335.44,396.45,60.7,56.7,0.508,164761.3,164761.3,5511,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308246,205184.00
07/07/2015 18:30,2,1.977,ACTIVE,214.41,357.08,60.018,1436308203,"201051344001093","174011321042388",29.24,27.80,0,335.74,395.25,58.6,54.6,0.486,167122.8,167122.8,5508,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308247,205185.00
07/07/2015 18:30,2,2.121,ACTIVE,214.87,360.38,60.002,1436308203,"201051344000645","174011321042388",28.55,28.00,0,336.04,395.85,61.4,57.3,0.517,165324.6,165324.6,5518,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308248,205186.00
07/07/2015 18:30,2,1.990,ACTIVE,215.54,361.59,59.996,1436308203,"274151322000085","174011321042388",28.78,34.30,0,336.94,383.53,58.0,54.1,0.384,447955.4,447955.4,6795,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308249,205187.00
07/07/2015 18:30,2,2.141,ACTIVE,214.64,357.98,59.996,1436308203,"201051344000651","174011321042388",28.69,29.00,0,335.44,397.35,62.2,58.1,0.504,164678.1,164678.1,5506,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308250,205188.00
07/07/2015 18:30,2,2.090,ACTIVE,214.64,356.48,60.012,1436308203,"201051344000867","174011321042388",29.00,28.30,0,335.44,395.85,61.4,57.3,0.499,157106.1,157106.1,5522,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308251,205189.00
07/07/2015 18:30,1,1.986,ACTIVE,215.8,334.05,60.03,1436308203,"040051121000095","174011321042388",23.53,29,0.286,305.16,445.86,46.5,47.0,0.355,39223.399999976,39234.899999976,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308252,205190.00
07/07/2015 18:30,2,2.061,ACTIVE,213.96,356.48,60.002,1436308203,"201051344001230","174011321042388",29.22,29.00,0,334.54,396.15,61.0,57.0,0.517,168196.0,168196.0,5522,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308253,205191.00
07/07/2015 18:30,2,2.039,ACTIVE,215.09,360.38,60.012,1436308203,"201051344000576","174011321042388",29.20,26.50,0,336.04,395.85,60.3,56.3,0.473,164567.7,164567.7,5526,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308254,205192.00
07/07/2015 18:30,2,2.109,ACTIVE,214.64,359.18,59.996,1436308203,"201051344000579","174011321042388",29.36,30.50,0,335.74,397.05,62.8,58.7,0.526,171030.8,171030.8,5507,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436308255,205193.00
07/07/2015 18:45,2,1.572,ACTIVE,212.83,351.37,59.986,1436309104,"201051344000955","174011321042388",29.02,29.00,0,335.44,384.43,46.2,42.7,0.398,170141.3,170141.3,5512,0,0,0,L,1122011218,0,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309105,205194.00
07/07/2015 18:45,1,1.462,ACTIVE,214.9,355.53,60.03,1436309104,"040051121000195","174011321042388",25.35,28,0.232,320.08,441.76,36.8,36.8,0.201,42300.6,42310.1,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309106,205195.00
07/07/2015 18:45,2,1.723,ACTIVE,213.29,354.97,59.996,1436309104,"274151322000095","174011321042388",29.68,33.50,0,337.24,380.82,51.8,48.1,0.354,469515.1,469515.1,6419,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309107,205196.00
07/07/2015 18:45,2,1.615,ACTIVE,213.06,352.27,60.007,1436309104,"201051344000868","174011321042388",28.71,26.00,0,336.04,386.83,47.0,43.4,0.376,156487.6,156487.6,5517,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309108,205197.00
07/07/2015 18:45,2,1.625,ACTIVE,213.74,353.47,59.965,1436309104,"201051344000853","174011321042388",29.14,27.30,0,336.94,388.94,48.0,44.4,0.389,162769.5,162769.5,5517,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309109,205198.00
07/07/2015 18:45,2,1.629,ACTIVE,213.74,353.17,60.023,1436309104,"201051344000582","174011321042388",28.94,27.80,0,334.84,387.14,47.8,44.2,0.402,162940.7,162940.7,5504,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309110,205199.00
07/07/2015 18:45,1,1.483,ACTIVE,215.0,337.33,60.07,1436309104,"040051121000097","174011321042388",26.27,29,0.246,309.07,447.89,38.7,39.2,0.303,40458.400000036,40468.600000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309111,205200.00
07/07/2015 18:45,2,1.604,ACTIVE,213.51,352.57,59.996,1436309104,"201051344000469","174011321042388",29.00,25.50,0,336.64,387.74,47.1,43.6,0.407,158037.0,158037.0,5508,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309112,205201.00
07/07/2015 18:45,2,1.633,ACTIVE,213.29,354.37,59.975,1436309104,"201051344000988","174011321042388",28.55,27.30,0,335.44,387.44,47.2,43.6,0.398,157607.8,157607.8,5509,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309113,205202.00
07/07/2015 18:45,2,1.629,ACTIVE,213.29,352.87,59.991,1436309104,"201051344001158","174011321042388",28.59,28.00,0,336.64,388.94,47.2,43.6,0.407,163671.0,163671.0,5505,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309114,205203.00
07/07/2015 18:45,2,1.693,ACTIVE,213.29,352.87,59.991,1436309104,"201051344001025","174011321042388",29.16,28.00,0,336.64,388.64,50.1,46.4,0.402,167168.0,167168.0,5503,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309115,205204.00
07/07/2015 18:45,1,1.100,ACTIVE,214.9,375.70,60.07,1436309104,"033051125000118","174011321042388",39.01,29,0.260,305.94,447.51,42.7,40.4,0.180,45041,45052.1,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309116,205205.00
07/07/2015 18:45,2,1.615,ACTIVE,213.29,353.47,59.965,1436309104,"201051344000569","174011321042388",28.88,27.50,0,336.64,386.83,47.3,43.7,0.402,170655.5,170655.5,5513,0,0,0,L,1122011218,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309117,205206.00
07/07/2015 18:45,2,1.039,ACTIVE,214.19,421.70,59.996,1436309104,"274151322000094","174011321042388",38.82,33.30,0,338.74,446.65,41.0,37.7,0.283,354320.7,354320.7,6894,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309118,205207.00
07/07/2015 18:45,1,1.501,ACTIVE,215.4,379.25,60.03,1436309104,"040051121000068","174011321042388",23.60,29,0.202,318.49,440.83,35.2,33.9,0.133,38734.199999976,38743.400000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309119,205208.00
07/07/2015 18:45,2,1.639,ACTIVE,213.51,352.87,60.007,1436309104,"201051344000458","174011321042388",29.02,28.00,0,336.64,387.74,48.2,44.6,0.411,166469.6,166469.6,5510,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309120,205209.00
07/07/2015 18:45,2,1.572,ACTIVE,213.06,357.08,60.002,1436309104,"274151322000087","174011321042388",28.05,51.50,0,337.54,377.52,44.6,41.2,0.292,425111.6,425111.6,6390,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309121,205210.00
07/07/2015 18:45,2,1.572,ACTIVE,213.74,353.77,59.991,1436309104,"274151322000052","174011321042388",28.55,34.80,0,336.94,377.82,45.4,41.9,0.309,454489.1,454489.1,6790,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309122,205211.00
07/07/2015 18:45,2,1.691,ACTIVE,213.29,352.87,59.991,1436309104,"201051344001145","174011321042388",29.00,27.00,0,335.44,388.34,49.7,46.0,0.411,171615.9,171615.9,5519,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309123,205212.00
07/07/2015 18:45,2,1.623,ACTIVE,213.51,352.57,59.970,1436309104,"201051344000685","174011321042388",29.02,28.30,0,333.33,386.23,47.7,44.1,0.424,170647.6,170647.6,5522,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309124,205213.00
07/07/2015 18:45,2,1.469,ACTIVE,213.96,353.17,59.986,1436309104,"274151322000088","174011321042388",28.47,31.80,0,337.84,376.31,42.4,39.0,0.283,435482.7,435482.7,6401,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309125,205214.00
07/07/2015 18:45,2,1.586,ACTIVE,213.51,352.57,60.002,1436309104,"201051344000438","174011321042388",29.26,29.30,0,335.74,385.33,47.1,43.5,0.389,170767.3,170767.3,5503,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309126,205215.00
07/07/2015 18:45,2,1.635,ACTIVE,213.06,351.67,59.996,1436309104,"201051344001135","174011321042388",28.90,27.80,0,335.44,385.33,47.9,44.3,0.380,162094.0,162094.0,5491,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309127,205216.00
07/07/2015 18:45,2,1.635,ACTIVE,213.29,352.57,59.991,1436309104,"201051344000417","174011321042388",28.49,29.80,0,335.74,385.03,47.2,43.6,0.384,166408.7,166408.7,5503,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309127,205217.00
07/07/2015 18:45,2,1.607,ACTIVE,213.06,352.57,60.018,1436309104,"201051344000594","174011321042388",29.42,30.00,0,334.84,386.83,48.0,44.4,0.402,166876.3,166876.3,5503,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309128,205218.00
07/07/2015 18:45,2,1.652,ACTIVE,213.96,351.07,59.996,1436309104,"274151322000083","174011321042388",28.82,34.80,0,336.94,379.32,48.2,44.6,0.336,450638.3,450638.3,6809,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309129,205219.00
07/07/2015 18:45,2,1.787,ACTIVE,213.51,354.07,60.012,1436309104,"201051344000585","174011321042388",29.34,28.00,0,336.04,389.54,53.2,49.4,0.438,165905.7,165905.7,5504,0,0,0,L,1122011218,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309130,205220.00
07/07/2015 18:45,2,1.521,ACTIVE,214.19,355.28,59.996,1436309104,"274151322000054","174011321042388",28.57,32.60,0,337.54,377.82,44.0,40.5,0.301,445699.3,445699.3,6389,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309131,205221.00
07/07/2015 18:45,2,1.609,ACTIVE,213.29,351.37,60.002,1436309104,"201051344001203","174011321042388",29.04,28.00,0,336.64,386.23,47.4,43.8,0.371,167033.5,167033.5,5507,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309132,205222.00
07/07/2015 18:45,2,1.631,ACTIVE,213.06,352.57,60.018,1436309104,"201051344000646","174011321042388",28.98,28.50,0,334.54,385.33,47.9,44.3,0.402,164227.2,164227.2,5498,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309133,205223.00
07/07/2015 18:45,2,1.047,ACTIVE,214.87,415.69,59.991,1436309104,"274151322000068","174011321042388",39.02,35.00,0,339.65,446.05,41.5,38.1,0.274,353415.4,353415.4,6501,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309134,205224.00
07/07/2015 18:45,2,1.646,ACTIVE,213.96,355.58,59.996,1436309104,"274151322000076","174011321042388",29.38,34.00,0,337.84,379.02,49.0,45.4,0.340,475337.6,475337.6,6791,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309135,205225.00
07/07/2015 18:45,1,0.982,ACTIVE,215.5,326.02,60.07,1436309104,"033051125000132","174011321042388",27.96,28,0.186,316.87,441.21,27.3,19.7,0.257,33821.200000048,33828.300000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309136,205226.00
07/07/2015 18:45,1,1.093,ACTIVE,214.7,336.49,60.07,1436309104,"033051125000150","174011321042388",38.98,28,0.281,307.63,450.28,42.4,35.1,0.337,45112.700000012,45123.700000012,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309138,205227.00
07/07/2015 18:45,2,1.609,ACTIVE,213.06,351.67,60.002,1436309104,"201051344000890","174011321042388",29.44,29.50,0,335.44,387.14,48.1,44.5,0.376,168519.8,168519.8,5506,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309139,205228.00
07/07/2015 18:45,2,1.611,ACTIVE,213.29,353.17,60.002,1436309104,"201051344000900","174011321042388",28.75,26.50,0,335.74,386.53,46.9,43.4,0.384,168803.5,168803.5,5519,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309140,205229.00
07/07/2015 18:45,2,1.588,ACTIVE,213.51,353.47,59.991,1436309104,"201051344000633","174011321042388",29.36,28.00,0,334.84,387.44,47.3,43.7,0.393,158427.8,158427.8,5517,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309141,205230.00
07/07/2015 18:45,1,1.378,ACTIVE,215.2,370.61,60.03,1436309104,"040051121000185","174011321042388",24.81,28,0.198,318.37,440.14,34.0,28.9,0.134,39758.700000023,39767.599999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309142,205231.00
07/07/2015 18:45,2,1.631,ACTIVE,213.51,352.57,59.996,1436309104,"201051344000983","174011321042388",29.34,27.50,0,335.74,388.04,48.5,44.9,0.398,165792.2,165792.2,5519,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309143,205232.00
07/07/2015 18:45,2,1.670,ACTIVE,213.29,352.87,59.996,1436309104,"201051344000917","174011321042388",28.77,28.50,0,335.44,387.14,48.7,45.1,0.411,168981.6,168981.6,5519,0,0,0,L,1122011218,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309144,205233.00
07/07/2015 18:45,1,1.507,ACTIVE,214.6,366.01,60.03,1436309104,"040051121000116","174011321042388",26.01,27,0.240,313.33,443.68,39.0,39.4,0.152,39770.5,39780.5,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309145,205234.00
07/07/2015 18:45,1,0.783,ACTIVE,215.6,418.58,60.07,1436309104,"033051125000135","174011321042388",34.91,27,0.169,320.67,442.56,27.2,20.5,0.073,33651.400000034,33658.400000034,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309146,205235.00
07/07/2015 18:45,2,1.564,ACTIVE,213.74,353.17,60.018,1436309104,"201051344000648","174011321042388",29.20,26.50,0,336.64,386.83,46.3,42.7,0.376,164773.7,164773.7,5512,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309147,205236.00
07/07/2015 18:45,2,1.486,ACTIVE,213.29,351.97,60.018,1436309104,"201051344001093","174011321042388",29.34,27.00,0,335.44,383.83,44.2,40.7,0.354,167134.7,167134.7,5509,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309148,205237.00
07/07/2015 18:45,2,1.598,ACTIVE,213.74,351.67,59.991,1436309104,"201051344000645","174011321042388",28.80,27.00,0,335.44,385.93,46.6,43.1,0.380,165337.1,165337.1,5519,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309149,205238.00
07/07/2015 18:45,2,1.506,ACTIVE,213.51,355.28,59.986,1436309104,"274151322000085","174011321042388",28.90,32.40,0,338.14,376.62,44.0,40.6,0.287,447967.2,447967.2,6796,0,0,0,L,1151911521,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309150,205239.00
07/07/2015 18:45,2,1.627,ACTIVE,213.29,352.27,59.996,1436309104,"201051344000651","174011321042388",28.88,27.50,0,334.84,386.83,47.6,44.0,0.376,164690.9,164690.9,5507,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309151,205240.00
