ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 18:45,2,1.607,ACTIVE,213.29,351.37,59.996,1436309104,"201051344000867","174011321042388",28.77,27.50,0,335.74,385.63,46.9,43.3,0.376,157118.6,157118.6,5523,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309152,205241.00
07/07/2015 18:45,1,1.530,ACTIVE,214.8,337.27,60.03,1436309104,"040051121000095","174011321042388",23.50,28,0.207,314.60,441.35,35.8,34.7,0.235,39234.899999976,39243.899999976,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309153,205242.00
07/07/2015 18:45,2,1.594,ACTIVE,212.83,350.77,59.991,1436309104,"201051344001230","174011321042388",28.84,27.80,0,335.14,383.53,46.6,43.0,0.384,168208.5,168208.5,5523,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309154,205243.00
07/07/2015 18:45,2,1.564,ACTIVE,213.74,352.57,59.991,1436309104,"201051344000576","174011321042388",28.88,26.00,0,336.34,386.53,45.8,42.3,0.362,164580.0,164580.0,5527,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309155,205244.00
07/07/2015 18:45,2,1.635,ACTIVE,213.29,352.27,59.991,1436309104,"201051344000579","174011321042388",29.08,29.50,0,334.84,387.14,48.2,44.6,0.389,171043.6,171043.6,5508,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436309156,205245.00
07/07/2015 19:00,2,1.141,ACTIVE,212.38,345.36,59.996,1436310003,"201051344000955","174011321042388",28.98,27.80,0,334.24,370.90,33.5,30.4,0.256,170150.4,170150.4,5513,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310004,205246.00
07/07/2015 19:00,1,1.054,ACTIVE,214.5,341.21,60.03,1436310003,"040051121000195","174011321042388",24.88,27,0.217,320.58,443.25,26.1,30.7,0.244,42310.1,42317,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310005,205247.00
07/07/2015 19:00,2,1.266,ACTIVE,213.74,350.17,59.991,1436310003,"274151322000095","174011321042388",29.44,32.00,0,335.74,371.81,37.7,34.5,0.247,469525.3,469525.3,6420,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310006,205248.00
07/07/2015 19:00,2,1.172,ACTIVE,212.61,345.66,59.996,1436310003,"201051344000868","174011321042388",28.59,25.00,0,334.24,373.31,34.0,30.9,0.270,156496.8,156496.8,5518,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310007,205249.00
07/07/2015 19:00,2,1.191,ACTIVE,213.29,348.36,59.996,1436310003,"201051344000853","174011321042388",28.73,26.30,0,327.32,376.31,34.7,31.6,0.274,162778.9,162778.9,5518,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310008,205250.00
07/07/2015 19:00,2,1.189,ACTIVE,213.06,347.46,59.965,1436310003,"201051344000582","174011321042388",28.86,26.80,0,335.14,376.62,34.8,31.6,0.292,162950.1,162950.1,5505,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310009,205251.00
07/07/2015 19:00,1,1.067,ACTIVE,214.8,386.18,60.07,1436310003,"040051121000097","174011321042388",26.18,28,0.236,320.27,443.63,27.8,35.3,0.067,40468.600000024,40475.699999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310010,205252.00
07/07/2015 19:00,2,1.154,ACTIVE,212.83,347.76,60.002,1436310003,"201051344000469","174011321042388",29.02,24.50,0,333.93,374.81,33.9,30.8,0.278,158046.3,158046.3,5509,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310011,205253.00
07/07/2015 19:00,2,1.158,ACTIVE,212.83,348.06,60.002,1436310003,"201051344000988","174011321042388",28.84,26.00,0,334.84,376.62,33.9,30.8,0.278,157617.1,157617.1,5510,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310012,205254.00
07/07/2015 19:00,2,1.176,ACTIVE,212.83,347.46,60.018,1436310003,"201051344001158","174011321042388",28.63,26.80,0,335.74,375.71,34.1,31.0,0.274,163680.2,163680.2,5506,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310013,205255.00
07/07/2015 19:00,2,1.244,ACTIVE,212.83,345.96,60.002,1436310003,"201051344001025","174011321042388",28.92,26.80,0,335.14,375.11,36.5,33.3,0.292,167177.9,167177.9,5504,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310014,205256.00
07/07/2015 19:00,1,0.798,ACTIVE,214.8,393.78,60.03,1436310003,"033051125000118","174011321042388",38.83,28,0.182,319.04,443.44,30.8,15.7,0.177,45052.1,45060.1,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310015,205257.00
07/07/2015 19:00,2,1.178,ACTIVE,212.83,347.16,60.028,1436310003,"201051344000569","174011321042388",28.75,26.80,0,332.43,374.81,34.3,31.2,0.274,170664.7,170664.7,5514,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310016,205258.00
07/07/2015 19:00,2,0.748,ACTIVE,213.74,414.49,60.002,1436310003,"274151322000094","174011321042388",38.84,32.40,0,336.34,438.53,29.3,26.4,0.199,354328.7,354328.7,6895,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310017,205259.00
07/07/2015 19:00,1,1.085,ACTIVE,214.9,390.05,60.03,1436310003,"040051121000068","174011321042388",23.40,29,0.207,319.37,443.04,25.2,28.2,0.037,38743.400000024,38749.699999976,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310018,205260.00
07/07/2015 19:00,2,1.195,ACTIVE,212.83,346.86,60.018,1436310003,"201051344000458","174011321042388",28.82,26.80,0,335.44,376.01,35.0,31.8,0.292,166479.1,166479.1,5511,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310019,205261.00
07/07/2015 19:00,2,1.152,ACTIVE,213.29,348.06,60.002,1436310003,"274151322000087","174011321042388",27.87,48.00,0,335.44,369.40,32.5,29.5,0.199,425120.4,425120.4,6391,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310020,205262.00
07/07/2015 19:00,2,1.135,ACTIVE,213.74,348.06,60.002,1436310003,"274151322000052","174011321042388",28.57,32.80,0,335.74,369.40,32.9,29.8,0.217,454498.1,454498.1,6791,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310021,205263.00
07/07/2015 19:00,2,1.244,ACTIVE,213.06,347.16,59.986,1436310003,"201051344001145","174011321042388",28.84,25.80,0,335.44,376.31,36.3,33.1,0.287,171625.7,171625.7,5520,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310022,205264.00
07/07/2015 19:00,2,1.166,ACTIVE,213.06,347.16,59.991,1436310003,"201051344000685","174011321042388",29.10,27.00,0,333.63,374.21,34.5,31.3,0.296,170656.9,170656.9,5523,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310023,205265.00
07/07/2015 19:00,2,1.047,ACTIVE,213.29,346.56,59.996,1436310003,"274151322000088","174011321042388",28.35,30.30,0,336.04,367.90,30.1,27.1,0.199,435490.9,435490.9,6402,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310024,205266.00
07/07/2015 19:00,2,1.143,ACTIVE,213.06,347.46,60.002,1436310003,"201051344000438","174011321042388",29.32,27.80,0,335.14,374.51,34.0,30.9,0.274,170776.5,170776.5,5504,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310025,205267.00
07/07/2015 19:00,2,1.188,ACTIVE,212.38,345.66,60.012,1436310003,"201051344001135","174011321042388",28.94,26.30,0,334.54,373.31,34.9,31.7,0.265,162103.5,162103.5,5492,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310025,205268.00
07/07/2015 19:00,2,1.188,ACTIVE,213.06,347.76,59.975,1436310003,"201051344000417","174011321042388",28.71,28.30,0,334.54,375.41,34.5,31.4,0.283,166418.0,166418.0,5504,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310026,205269.00
07/07/2015 19:00,2,1.182,ACTIVE,212.38,346.86,60.002,1436310003,"201051344000594","174011321042388",29.08,28.50,0,331.53,373.01,34.9,31.7,0.278,166885.7,166885.7,5504,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310027,205270.00
07/07/2015 19:00,2,1.205,ACTIVE,213.96,353.77,60.012,1436310003,"274151322000083","174011321042388",28.84,32.80,0,336.64,370.00,35.2,32.1,0.247,450647.8,450647.8,6810,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310028,205271.00
07/07/2015 19:00,2,1.320,ACTIVE,213.06,348.06,60.012,1436310003,"201051344000585","174011321042388",29.50,26.80,0,335.14,379.02,39.5,36.2,0.318,165916.4,165916.4,5505,0,0,0,L,1122011218,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310029,205272.00
07/07/2015 19:00,2,1.094,ACTIVE,213.06,342.65,60.007,1436310003,"274151322000054","174011321042388",28.47,31.00,0,336.34,368.20,31.6,28.6,0.194,445707.9,445707.9,6390,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310030,205273.00
07/07/2015 19:00,2,1.170,ACTIVE,213.06,345.96,60.007,1436310003,"201051344001203","174011321042388",28.73,27.00,0,334.84,374.51,34.1,31.0,0.274,167042.8,167042.8,5508,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310031,205274.00
07/07/2015 19:00,2,1.197,ACTIVE,212.38,346.86,60.002,1436310003,"201051344000646","174011321042388",28.73,27.30,0,331.83,372.11,34.8,31.7,0.278,164236.6,164236.6,5499,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310032,205275.00
07/07/2015 19:00,2,0.770,ACTIVE,213.96,412.98,60.007,1436310003,"274151322000068","174011321042388",38.84,33.50,0,336.64,440.64,30.3,27.3,0.190,353423.5,353423.5,6502,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310033,205276.00
07/07/2015 19:00,2,1.176,ACTIVE,214.19,352.27,60.012,1436310003,"274151322000076","174011321042388",29.50,32.20,0,337.84,370.60,35.1,32.0,0.230,475347.2,475347.2,6792,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310034,205277.00
07/07/2015 19:00,1,0.618,ACTIVE,214.9,411.19,60.07,1436310003,"033051125000132","174011321042388",35.37,27,0.166,315.83,439.66,21.7,13.0,0.009,33828.300000012,33833.100000024,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310035,205278.00
07/07/2015 19:00,1,0.790,ACTIVE,215.1,406.57,60.07,1436310003,"033051125000150","174011321042388",38.79,27,0.236,320.01,444.80,30.5,28.5,0.033,45123.700000012,45132.000000012,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310037,205279.00
07/07/2015 19:00,2,1.193,ACTIVE,212.61,347.16,60.007,1436310003,"201051344000890","174011321042388",28.92,28.00,0,334.24,373.61,35.0,31.8,0.270,168529.3,168529.3,5507,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310038,205280.00
07/07/2015 19:00,2,1.154,ACTIVE,212.83,348.06,60.007,1436310003,"201051344000900","174011321042388",28.69,25.30,0,334.84,374.51,33.6,30.5,0.274,168812.7,168812.7,5520,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310038,205281.00
07/07/2015 19:00,2,1.148,ACTIVE,213.29,348.36,60.012,1436310003,"201051344000633","174011321042388",29.22,26.80,0,333.33,375.41,34.0,30.9,0.270,158437.0,158437.0,5518,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310039,205282.00
07/07/2015 19:00,1,0.893,ACTIVE,215.2,381.09,60.07,1436310003,"040051121000185","174011321042388",26.28,27,0.138,318.69,441.64,23.3,18.9,0.034,39767.599999999,39773.200000023,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310041,205283.00
07/07/2015 19:00,2,1.201,ACTIVE,212.83,347.46,60.018,1436310003,"201051344000983","174011321042388",28.94,26.50,0,333.03,374.81,35.3,32.1,0.278,165801.8,165801.8,5520,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310042,205284.00
07/07/2015 19:00,2,1.197,ACTIVE,213.06,348.06,60.012,1436310003,"201051344000917","174011321042388",29.16,27.50,0,334.24,378.12,35.4,32.2,0.292,168991.2,168991.2,5520,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310043,205285.00
07/07/2015 19:00,1,1.111,ACTIVE,214.8,329.21,60.07,1436310003,"040051121000116","174011321042388",25.53,26,0.195,313.68,441.82,28.2,25.0,0.277,39780.5,39787.600000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310044,205286.00
07/07/2015 19:00,1,0.495,ACTIVE,214.8,397.85,60.07,1436310003,"033051125000135","174011321042388",35.92,26,0.141,321.17,441.05,17.7,14.0,0.078,33658.400000034,33662.999999998,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310045,205287.00
07/07/2015 19:00,2,1.152,ACTIVE,213.29,347.16,59.975,1436310003,"201051344000648","174011321042388",28.67,25.30,0,329.73,379.32,33.5,30.4,0.274,164782.8,164782.8,5513,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310046,205288.00
07/07/2015 19:00,2,1.082,ACTIVE,213.06,346.86,60.012,1436310003,"201051344001093","174011321042388",28.80,26.00,0,333.03,372.11,31.6,28.6,0.230,167143.3,167143.3,5510,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310047,205289.00
07/07/2015 19:00,2,1.150,ACTIVE,213.51,346.86,60.012,1436310003,"201051344000645","174011321042388",28.77,26.00,0,325.52,378.72,33.5,30.4,0.274,165346.2,165346.2,5520,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310048,205290.00
07/07/2015 19:00,2,0.633,ACTIVE,213.74,343.55,60.007,1436310003,"274151322000085","174011321042388",29.38,30.80,0,335.14,367.00,18.9,16.3,0.115,447974.9,447974.9,6797,0,0,0,L,1151911521,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310049,205291.00
07/07/2015 19:00,2,1.168,ACTIVE,213.29,347.76,60.012,1436310003,"201051344000651","174011321042388",28.98,26.30,0,334.84,373.61,34.3,31.2,0.270,164700.2,164700.2,5508,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310050,205292.00
07/07/2015 19:00,2,1.158,ACTIVE,213.06,346.26,60.002,1436310003,"201051344000867","174011321042388",28.75,26.30,0,335.14,371.81,33.8,30.7,0.256,157127.8,157127.8,5524,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310051,205293.00
07/07/2015 19:00,1,1.135,ACTIVE,214.7,374.03,60.07,1436310003,"040051121000095","174011321042388",23.08,27,0.169,314.47,440.49,26.0,21.5,0.053,39243.899999976,39250.100000024,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310052,205294.00
07/07/2015 19:00,2,1.141,ACTIVE,212.83,346.56,60.002,1436310003,"201051344001230","174011321042388",29.02,26.50,0,333.33,370.60,33.5,30.5,0.265,168217.6,168217.6,5524,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310053,205295.00
07/07/2015 19:00,2,1.133,ACTIVE,213.51,348.36,60.007,1436310003,"201051344000576","174011321042388",28.67,25.00,0,335.14,374.81,32.9,29.8,0.256,164588.9,164588.9,5528,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310054,205296.00
07/07/2015 19:00,2,1.193,ACTIVE,213.06,347.46,60.007,1436310003,"201051344000579","174011321042388",28.96,28.00,0,335.14,374.51,35.0,31.9,0.274,171053.2,171053.2,5509,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310055,205297.00
07/07/2015 19:15,2,0.779,ACTIVE,211.70,340.55,59.975,1436310903,"201051344000955","174011321042388",28.71,26.50,0,330.93,361.29,22.7,20.0,0.168,170156.6,170156.6,5514,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310904,205298.00
07/07/2015 19:15,1,0.709,ACTIVE,214.0,373.68,60.00,1436310903,"040051121000195","174011321042388",24.05,26,0.159,320.30,441.40,16.9,13.5,0.186,42317,42321.4,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310905,205299.00
07/07/2015 19:15,2,0.850,ACTIVE,212.83,340.85,59.965,1436310903,"274151322000095","174011321042388",29.22,30.30,0,335.14,361.59,25.1,22.3,0.155,469532.4,469532.4,6421,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310906,205300.00
07/07/2015 19:15,2,0.791,ACTIVE,212.16,340.85,59.981,1436310903,"201051344000868","174011321042388",28.67,24.50,0,331.53,362.19,23.0,20.3,0.172,156503.1,156503.1,5519,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310907,205301.00
07/07/2015 19:15,2,0.803,ACTIVE,212.83,342.95,59.970,1436310903,"201051344000853","174011321042388",28.75,25.80,0,331.53,364.89,23.4,20.7,0.186,162785.4,162785.4,5519,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310908,205302.00
07/07/2015 19:15,2,0.818,ACTIVE,212.61,342.35,59.970,1436310903,"201051344000582","174011321042388",28.49,25.80,0,331.83,362.49,23.6,20.9,0.181,162956.6,162956.6,5506,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310909,205303.00
07/07/2015 19:15,1,0.714,ACTIVE,214.3,377.32,60.00,1436310903,"040051121000097","174011321042388",26.00,27,0.144,319.80,441.68,18.4,11.8,0.146,40475.699999988,40480.400000036,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310910,205304.00
07/07/2015 19:15,2,0.781,ACTIVE,212.16,342.35,59.954,1436310903,"201051344000469","174011321042388",28.80,24.30,0,331.53,362.79,22.8,20.1,0.194,158052.5,158052.5,5510,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310911,205305.00
07/07/2015 19:15,2,0.785,ACTIVE,212.16,342.65,60.007,1436310903,"201051344000988","174011321042388",28.35,25.50,0,331.53,363.99,22.6,19.9,0.181,157623.3,157623.3,5511,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310912,205306.00
07/07/2015 19:15,2,0.791,ACTIVE,212.16,341.75,59.970,1436310903,"201051344001158","174011321042388",28.61,26.00,0,332.43,363.39,22.9,20.2,0.181,163686.5,163686.5,5507,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310913,205307.00
07/07/2015 19:15,2,0.844,ACTIVE,212.16,341.15,59.975,1436310903,"201051344001025","174011321042388",28.86,25.50,0,331.83,364.89,24.7,21.9,0.186,167184.7,167184.7,5505,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310914,205308.00
07/07/2015 19:15,1,0.536,ACTIVE,214.2,360.37,60.03,1436310903,"033051125000118","174011321042388",38.70,27,0.192,319.35,442.42,20.6,25.9,0.091,45060.1,45065.4,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310915,205309.00
07/07/2015 19:15,2,0.803,ACTIVE,211.93,341.15,59.965,1436310903,"201051344000569","174011321042388",28.67,26.00,0,331.83,363.09,23.4,20.6,0.172,170671.1,170671.1,5515,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310916,205310.00
07/07/2015 19:15,2,0.508,ACTIVE,212.83,403.07,59.965,1436310903,"274151322000094","174011321042388",37.95,31.00,0,333.93,428.31,19.5,16.9,0.119,354334.0,354334.0,6896,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310917,205311.00
07/07/2015 19:15,1,0.744,ACTIVE,214.6,420.92,60.03,1436310903,"040051121000068","174011321042388",22.65,28,0.149,317.50,440.74,16.7,16.1,0.001,38749.699999976,38753.8,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310918,205312.00
07/07/2015 19:15,2,0.809,ACTIVE,212.16,340.85,59.986,1436310903,"201051344000458","174011321042388",28.82,26.30,0,332.13,363.09,23.6,20.9,0.181,166485.6,166485.6,5512,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310919,205313.00
07/07/2015 19:15,2,0.605,ACTIVE,213.51,342.05,59.965,1436310903,"274151322000087","174011321042388",30.34,44.80,0,335.44,358.88,18.6,16.1,0.115,425125.6,425125.6,6392,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310920,205314.00
07/07/2015 19:15,2,0.756,ACTIVE,213.29,344.76,59.965,1436310903,"274151322000052","174011321042388",28.86,31.00,0,333.03,359.18,22.1,19.4,0.146,454504.1,454504.1,6792,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310921,205315.00
07/07/2015 19:15,2,0.844,ACTIVE,212.38,342.35,59.975,1436310903,"201051344001145","174011321042388",28.75,24.80,0,333.93,365.80,24.6,21.8,0.186,171632.5,171632.5,5521,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310921,205316.00
07/07/2015 19:15,2,0.787,ACTIVE,212.38,342.05,59.970,1436310903,"201051344000685","174011321042388",28.90,25.80,0,331.53,364.59,23.1,20.4,0.186,170663.3,170663.3,5524,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310922,205317.00
07/07/2015 19:15,2,0.693,ACTIVE,213.06,341.45,59.965,1436310903,"274151322000088","174011321042388",28.17,28.80,0,333.03,357.98,19.8,17.2,0.133,435496.4,435496.4,6403,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310923,205318.00
07/07/2015 19:15,2,0.789,ACTIVE,212.38,342.05,59.970,1436310903,"201051344000438","174011321042388",28.75,26.50,0,331.83,363.69,23.0,20.3,0.168,170782.8,170782.8,5505,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310924,205319.00
07/07/2015 19:15,2,0.826,ACTIVE,211.93,339.95,59.970,1436310903,"201051344001135","174011321042388",28.61,25.00,0,331.23,361.89,23.9,21.2,0.177,162110.0,162110.0,5493,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310925,205320.00
07/07/2015 19:15,2,0.822,ACTIVE,212.38,342.05,59.938,1436310903,"201051344000417","174011321042388",28.47,27.00,0,331.83,363.39,23.7,21.0,0.168,166424.4,166424.4,5505,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310926,205321.00
07/07/2015 19:15,2,0.807,ACTIVE,211.70,340.85,59.970,1436310903,"201051344000594","174011321042388",29.02,27.30,0,330.33,362.49,23.7,21.0,0.177,166892.2,166892.2,5505,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310927,205322.00
07/07/2015 19:15,2,0.818,ACTIVE,213.29,345.36,59.970,1436310903,"274151322000083","174011321042388",28.82,31.30,0,332.43,360.38,24.0,21.2,0.164,450654.4,450654.4,6811,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310928,205323.00
07/07/2015 19:15,2,0.930,ACTIVE,212.61,343.55,59.991,1436310903,"201051344000585","174011321042388",28.98,25.80,0,331.53,365.80,27.3,24.4,0.203,165923.8,165923.8,5506,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310929,205324.00
07/07/2015 19:15,2,0.736,ACTIVE,213.06,342.35,59.981,1436310903,"274151322000054","174011321042388",28.07,29.50,0,333.63,358.88,20.9,18.3,0.133,445713.7,445713.7,6391,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310930,205325.00
07/07/2015 19:15,2,0.791,ACTIVE,212.38,340.85,59.975,1436310903,"201051344001203","174011321042388",28.63,26.00,0,332.13,363.39,23.0,20.3,0.181,167049.1,167049.1,5509,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310931,205326.00
07/07/2015 19:15,2,0.811,ACTIVE,211.93,341.15,59.975,1436310903,"201051344000646","174011321042388",28.94,26.30,0,330.63,363.69,23.8,21.0,0.172,164243.2,164243.2,5500,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310932,205327.00
07/07/2015 19:15,2,0.523,ACTIVE,214.19,406.37,59.965,1436310903,"274151322000068","174011321042388",38.29,32.20,0,333.33,427.11,20.3,17.7,0.119,353429.0,353429.0,6503,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310933,205328.00
07/07/2015 19:15,2,0.785,ACTIVE,213.74,345.06,59.996,1436310903,"274151322000076","174011321042388",29.22,30.50,0,333.63,360.38,23.3,20.6,0.168,475353.7,475353.7,6793,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310934,205329.00
07/07/2015 19:15,1,0.420,ACTIVE,214.3,408.44,60.03,1436310903,"033051125000132","174011321042388",34.34,26,0.146,319.89,439.66,14.3,11.8,0.001,33833.100000024,33836.400000036,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310935,205330.00
07/07/2015 19:15,1,0.531,ACTIVE,213.7,436.73,60.00,1436310903,"033051125000150","174011321042388",38.58,26,0.166,320.18,444.39,20.3,15.4,0.024,45132.000000012,45137.300000012,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310936,205331.00
07/07/2015 19:15,2,0.820,ACTIVE,211.93,341.45,59.975,1436310903,"201051344000890","174011321042388",28.61,26.80,0,331.53,363.39,23.8,21.0,0.177,168535.8,168535.8,5508,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310937,205332.00
07/07/2015 19:15,2,0.773,ACTIVE,212.16,342.05,59.981,1436310903,"201051344000900","174011321042388",28.39,24.80,0,330.93,363.09,22.3,19.6,0.172,168818.9,168818.9,5521,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310938,205333.00
07/07/2015 19:15,2,0.789,ACTIVE,212.61,342.65,59.986,1436310903,"201051344000633","174011321042388",28.82,25.80,0,333.03,364.89,23.1,20.4,0.181,158443.4,158443.4,5519,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310939,205334.00
07/07/2015 19:15,1,0.618,ACTIVE,214.3,327.41,60.00,1436310903,"040051121000185","174011321042388",24.77,26,0.138,320.05,440.08,15.2,14.0,0.229,39773.200000023,39776.900000011,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310940,205335.00
07/07/2015 19:15,2,0.818,ACTIVE,212.38,341.15,59.981,1436310903,"201051344000983","174011321042388",28.90,26.00,0,331.23,363.99,24.0,21.3,0.177,165808.4,165808.4,5521,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310941,205336.00
07/07/2015 19:15,2,0.828,ACTIVE,212.38,342.05,59.981,1436310903,"201051344000917","174011321042388",28.57,26.50,0,331.23,364.89,24.0,21.2,0.181,168997.8,168997.8,5521,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310942,205337.00
07/07/2015 19:15,1,0.755,ACTIVE,213.8,403.58,60.00,1436310903,"040051121000116","174011321042388",25.47,25,0.137,312.59,439.52,19.1,11.9,0.004,39787.600000024,39792.100000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310943,205338.00
07/07/2015 19:15,1,0.305,ACTIVE_NO_POWER,214.7,328.16,60.00,1436310903,"033051125000135","174011321042388",35.92,25,0.131,321.98,440.95,10.9,0.0,0.223,33662.999999998,33665.499999998,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310945,205339.00
07/07/2015 19:15,2,0.777,ACTIVE,212.61,341.45,59.944,1436310903,"201051344000648","174011321042388",28.82,24.80,0,333.03,363.09,22.7,20.0,0.168,164789.0,164789.0,5514,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310945,205340.00
07/07/2015 19:15,2,0.744,ACTIVE,212.38,341.45,59.959,1436310903,"201051344001093","174011321042388",28.37,25.30,0,331.53,361.29,21.4,18.8,0.155,167149.1,167149.1,5511,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310946,205341.00
07/07/2015 19:15,2,0.779,ACTIVE,212.61,341.75,59.981,1436310903,"201051344000645","174011321042388",28.53,25.30,0,333.03,364.29,22.5,19.8,0.159,165352.4,165352.4,5521,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310947,205342.00
07/07/2015 19:15,2,0.521,ACTIVE,213.29,340.25,59.970,1436310903,"274151322000085","174011321042388",29.32,29.30,0,335.44,352.27,15.5,13.1,0.093,447978.5,447978.5,6798,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310948,205343.00
07/07/2015 19:15,2,0.805,ACTIVE,212.38,341.45,59.975,1436310903,"201051344000651","174011321042388",28.33,25.30,0,331.83,363.69,23.1,20.4,0.177,164706.6,164706.6,5509,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310949,205344.00
07/07/2015 19:15,2,0.793,ACTIVE,212.38,340.85,59.938,1436310903,"201051344000867","174011321042388",28.45,25.50,0,331.23,362.49,22.9,20.1,0.164,157134.1,157134.1,5525,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310950,205345.00
07/07/2015 19:15,1,0.786,ACTIVE,213.9,334.30,60.03,1436310903,"040051121000095","174011321042388",22.86,26,0.104,315.25,438.25,17.8,7.1,0.162,39250.100000024,39254.100000024,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310951,205346.00
07/07/2015 19:15,2,0.777,ACTIVE,212.16,340.25,59.975,1436310903,"201051344001230","174011321042388",28.47,25.80,0,330.33,361.29,22.5,19.8,0.172,168223.8,168223.8,5525,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310952,205347.00
07/07/2015 19:15,2,0.764,ACTIVE,212.61,342.35,59.975,1436310903,"201051344000576","174011321042388",28.49,24.30,0,333.63,363.99,22.1,19.4,0.172,164595.0,164595.0,5529,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310953,205348.00
07/07/2015 19:15,2,0.822,ACTIVE,212.38,341.45,59.991,1436310903,"201051344000579","174011321042388",28.78,27.30,0,332.43,363.99,24.0,21.2,0.181,171059.7,171059.7,5510,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436310954,205349.00
07/07/2015 19:30,2,0.568,ACTIVE,211.48,337.54,59.954,1436311804,"201051344000955","174011321042388",28.61,25.00,0,317.70,351.97,16.5,14.0,0.119,170160.8,170160.8,5515,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311805,205350.00
07/07/2015 19:30,1,0.461,ACTIVE_NO_POWER,213.8,411.13,60.03,1436311804,"040051121000195","174011321042388",23.61,25,0.000,313.20,441.05,10.8,0.0,0.000,42321.4,42323.9,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311806,205351.00
07/07/2015 19:30,2,0.562,ACTIVE,213.06,338.44,59.970,1436311804,"274151322000095","174011321042388",28.77,28.50,0,321.31,352.57,16.4,13.9,0.106,469536.8,469536.8,6422,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311807,205352.00
07/07/2015 19:30,2,0.576,ACTIVE,211.70,337.24,59.975,1436311804,"201051344000868","174011321042388",27.97,23.50,0,317.10,353.77,16.4,13.9,0.106,156507.2,156507.2,5520,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311808,205353.00
07/07/2015 19:30,2,0.559,ACTIVE,212.16,337.84,59.975,1436311804,"201051344000853","174011321042388",28.88,24.80,0,319.81,354.07,16.4,13.9,0.115,162789.6,162789.6,5520,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311809,205354.00
07/07/2015 19:30,2,0.568,ACTIVE,212.38,338.14,60.018,1436311804,"201051344000582","174011321042388",28.49,24.30,0,318.91,353.77,16.4,13.9,0.110,162960.8,162960.8,5507,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311810,205355.00
07/07/2015 19:30,1,0.489,ACTIVE,214.3,341.69,60.03,1436311804,"040051121000097","174011321042388",24.92,26,0.153,313.63,441.01,12.1,13.9,0.104,40480.400000036,40483.300000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311811,205356.00
07/07/2015 19:30,2,0.570,ACTIVE,211.93,337.84,59.991,1436311804,"201051344000469","174011321042388",28.19,23.50,0,318.00,353.77,16.3,13.8,0.115,158056.7,158056.7,5511,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311812,205357.00
07/07/2015 19:30,2,0.553,ACTIVE,211.70,338.44,59.986,1436311804,"201051344000988","174011321042388",27.99,24.50,0,318.61,354.67,15.7,13.3,0.128,157627.4,157627.4,5512,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311813,205358.00
07/07/2015 19:30,2,0.559,ACTIVE,211.70,337.24,59.981,1436311804,"201051344001158","174011321042388",28.25,25.00,0,319.81,353.47,16.0,13.5,0.128,163690.6,163690.6,5508,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311814,205359.00
07/07/2015 19:30,2,0.582,ACTIVE,211.70,336.64,59.959,1436311804,"201051344001025","174011321042388",28.80,24.30,0,318.30,353.77,17.0,14.5,0.106,167189.2,167189.2,5506,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311815,205360.00
07/07/2015 19:30,1,0.357,ACTIVE_NO_POWER,213.5,328.35,60.03,1436311804,"033051125000118","174011321042388",38.46,26,0.124,312.64,441.75,13.6,0.0,0.253,45065.4,45068.7,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311816,205361.00
07/07/2015 19:30,2,0.572,ACTIVE,211.70,336.94,59.970,1436311804,"201051344000569","174011321042388",28.31,25.30,0,318.30,353.77,16.5,14.0,0.115,170675.3,170675.3,5516,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311817,205362.00
07/07/2015 19:30,2,0.330,ACTIVE,212.83,405.77,59.975,1436311804,"274151322000094","174011321042388",38.19,29.80,0,334.84,419.90,12.7,10.3,0.080,354337.3,354337.3,6897,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311818,205363.00
07/07/2015 19:30,1,0.497,ACTIVE_NO_POWER,214.2,413.60,60.03,1436311804,"040051121000068","174011321042388",22.44,26,0.000,310.62,439.65,11.1,0.0,0.000,38753.8,38756.100000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311819,205364.00
07/07/2015 19:30,2,0.582,ACTIVE,211.70,336.34,59.991,1436311804,"201051344000458","174011321042388",28.19,25.30,0,319.21,353.17,16.6,14.1,0.115,166489.9,166489.9,5513,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311820,205365.00
07/07/2015 19:30,2,0.531,ACTIVE,213.29,339.65,59.991,1436311804,"274151322000087","174011321042388",27.53,41.80,0,323.72,349.86,14.8,12.4,0.093,425129.2,425129.2,6393,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311821,205366.00
07/07/2015 19:30,2,0.523,ACTIVE,212.61,338.74,59.975,1436311804,"274151322000052","174011321042388",28.39,29.50,0,319.81,351.07,15.0,12.6,0.088,454508.1,454508.1,6793,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311822,205367.00
07/07/2015 19:30,2,0.559,ACTIVE,212.38,338.14,59.986,1436311804,"201051344001145","174011321042388",29.12,23.50,0,318.91,354.67,16.5,14.0,0.110,171636.9,171636.9,5522,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311823,205368.00
07/07/2015 19:30,2,0.551,ACTIVE,212.16,337.54,59.975,1436311804,"201051344000685","174011321042388",28.51,24.30,0,318.91,353.77,15.9,13.4,0.110,170667.4,170667.4,5525,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311824,205369.00
07/07/2015 19:30,2,0.484,ACTIVE,212.61,339.04,59.975,1436311804,"274151322000088","174011321042388",27.27,27.50,0,321.61,350.17,13.4,11.0,0.080,435499.8,435499.8,6404,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311825,205370.00
07/07/2015 19:30,2,0.564,ACTIVE,211.93,337.24,59.981,1436311804,"201051344000438","174011321042388",28.57,25.00,0,318.00,352.57,16.4,13.9,0.119,170787.0,170787.0,5506,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311826,205371.00
07/07/2015 19:30,2,0.592,ACTIVE,211.70,336.34,59.981,1436311804,"201051344001135","174011321042388",27.93,23.80,0,317.40,352.57,16.8,14.2,0.102,162114.3,162114.3,5494,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311827,205372.00
07/07/2015 19:30,2,0.592,ACTIVE,212.16,337.84,59.991,1436311804,"201051344000417","174011321042388",28.21,25.50,0,318.61,354.07,16.9,14.4,0.115,166428.8,166428.8,5506,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311827,205373.00
07/07/2015 19:30,2,0.580,ACTIVE,211.48,336.64,59.981,1436311804,"201051344000594","174011321042388",28.45,26.00,0,317.70,352.87,16.7,14.2,0.110,166896.5,166896.5,5506,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311828,205374.00
07/07/2015 19:30,2,0.549,ACTIVE,213.06,339.65,59.991,1436311804,"274151322000083","174011321042388",28.41,29.50,0,321.31,352.57,15.8,13.3,0.102,450658.6,450658.6,6812,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311829,205375.00
07/07/2015 19:30,2,0.646,ACTIVE,212.16,339.04,59.986,1436311804,"201051344000585","174011321042388",28.65,24.50,0,318.30,355.28,18.8,16.2,0.128,165928.8,165928.8,5507,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311830,205376.00
07/07/2015 19:30,2,0.502,ACTIVE,212.83,341.75,59.981,1436311804,"274151322000054","174011321042388",27.85,27.80,0,321.31,350.77,14.2,11.8,0.084,445717.4,445717.4,6392,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311831,205377.00
07/07/2015 19:30,2,0.572,ACTIVE,212.16,337.84,59.975,1436311804,"201051344001203","174011321042388",28.05,24.50,0,317.70,354.07,16.3,13.8,0.106,167053.3,167053.3,5510,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311832,205378.00
07/07/2015 19:30,2,0.562,ACTIVE,211.70,336.94,59.981,1436311804,"201051344000646","174011321042388",28.65,25.00,0,317.70,352.87,16.3,13.8,0.119,164247.4,164247.4,5501,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311833,205379.00
07/07/2015 19:30,2,0.342,ACTIVE,213.74,409.08,59.975,1436311804,"274151322000068","174011321042388",38.39,31.00,0,335.14,422.00,13.3,10.9,0.071,353432.5,353432.5,6504,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311834,205380.00
07/07/2015 19:30,2,0.531,ACTIVE,213.96,339.04,59.970,1436311804,"274151322000076","174011321042388",28.65,28.80,0,324.02,352.57,15.4,13.0,0.097,475357.8,475357.8,6794,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311835,205381.00
07/07/2015 19:30,1,0.293,ACTIVE,214.6,356.91,60.03,1436311804,"033051125000132","174011321042388",33.89,24,0.134,313.55,439.52,9.8,13.6,0.014,33836.400000036,33838.5,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311836,205382.00
07/07/2015 19:30,1,0.357,ACTIVE,213.6,332.29,60.03,1436311804,"033051125000150","174011321042388",38.11,25,0.110,311.23,441.94,13.5,7.1,0.216,45137.300000012,45140.600000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311838,205383.00
07/07/2015 19:30,2,0.582,ACTIVE,211.93,336.34,59.986,1436311804,"201051344000890","174011321042388",28.47,25.50,0,318.00,353.47,16.8,14.3,0.106,168540.1,168540.1,5509,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311839,205384.00
07/07/2015 19:30,2,0.541,ACTIVE,211.93,338.14,59.981,1436311804,"201051344000900","174011321042388",28.13,23.80,0,318.00,352.87,15.4,13.0,0.102,168822.8,168822.8,5522,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311840,205385.00
