ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 19:30,2,0.570,ACTIVE,212.38,339.04,59.986,1436311804,"201051344000633","174011321042388",28.13,24.50,0,319.51,354.97,16.3,13.8,0.124,158447.5,158447.5,5520,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311841,205386.00
07/07/2015 19:30,1,0.450,ACTIVE,214.0,328.70,60.03,1436311804,"040051121000185","174011321042388",23.49,25,0.086,311.86,439.09,10.5,13.3,0.154,39776.900000011,39778.900000011,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311842,205387.00
07/07/2015 19:30,2,0.588,ACTIVE,211.93,337.24,59.981,1436311804,"201051344000983","174011321042388",28.55,25.00,0,319.21,353.17,17.0,14.5,0.119,165812.7,165812.7,5522,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311843,205388.00
07/07/2015 19:30,2,0.582,ACTIVE,212.16,338.44,59.986,1436311804,"201051344000917","174011321042388",28.17,25.30,0,318.30,354.07,16.6,14.1,0.115,169002.1,169002.1,5522,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311844,205389.00
07/07/2015 19:30,1,0.521,ACTIVE,213.8,376.48,60.00,1436311804,"040051121000116","174011321042388",24.87,24,0.139,310.05,439.12,12.9,11.1,0.003,39792.100000024,39794.900000036,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311845,205390.00
07/07/2015 19:30,1,0.275,ACTIVE,214.2,357.53,60.03,1436311804,"033051125000135","174011321042388",32.96,24,0.144,314.26,440.01,9.0,14.2,0.008,33665.499999998,33667.199999986,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311846,205391.00
07/07/2015 19:30,2,0.570,ACTIVE,212.16,337.24,59.986,1436311804,"201051344000648","174011321042388",28.43,23.50,0,318.91,352.87,16.5,14.0,0.110,164793.1,164793.1,5515,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311847,205392.00
07/07/2015 19:30,2,0.553,ACTIVE,211.93,337.24,59.965,1436311804,"201051344001093","174011321042388",28.65,24.00,0,319.21,352.27,16.1,13.6,0.102,167153.0,167153.0,5512,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311848,205393.00
07/07/2015 19:30,2,0.564,ACTIVE,212.16,337.84,59.949,1436311804,"201051344000645","174011321042388",27.83,24.30,0,320.11,352.87,15.9,13.5,0.110,165356.5,165356.5,5522,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311849,205394.00
07/07/2015 19:30,2,0.500,ACTIVE,213.29,338.44,59.986,1436311804,"274151322000085","174011321042388",27.73,27.80,0,324.02,347.76,14.1,11.7,0.084,447981.6,447981.6,6799,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311850,205395.00
07/07/2015 19:30,2,0.549,ACTIVE,211.93,337.84,59.991,1436311804,"201051344000651","174011321042388",28.94,23.50,0,318.30,353.17,16.1,13.6,0.106,164710.8,164710.8,5510,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311851,205396.00
07/07/2015 19:30,2,0.568,ACTIVE,211.93,336.04,59.986,1436311804,"201051344000867","174011321042388",28.15,24.30,0,318.91,352.27,16.2,13.8,0.106,157138.2,157138.2,5526,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311852,205397.00
07/07/2015 19:30,1,0.555,ACTIVE,213.5,374.37,60.03,1436311804,"040051121000095","174011321042388",22.36,25,0.142,307.70,437.33,12.3,14.3,0.002,39254.100000024,39256.399999976,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311853,205398.00
07/07/2015 19:30,2,0.531,ACTIVE,211.70,336.34,59.981,1436311804,"201051344001230","174011321042388",29.34,24.30,0,318.61,351.67,15.8,13.3,0.102,168227.9,168227.9,5526,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311854,205399.00
07/07/2015 19:30,2,0.561,ACTIVE,212.16,338.44,60.018,1436311804,"201051344000576","174011321042388",27.99,23.30,0,319.51,352.87,15.9,13.4,0.110,164599.0,164599.0,5530,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311855,205400.00
07/07/2015 19:30,2,0.586,ACTIVE,211.93,336.94,59.986,1436311804,"201051344000579","174011321042388",28.94,26.30,0,318.61,352.87,17.2,14.7,0.115,171064.1,171064.1,5511,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436311856,205401.00
07/07/2015 19:45,2,0.537,ACTIVE,211.70,336.94,59.965,1436312703,"201051344000955","174011321042388",27.87,23.80,0,327.02,345.36,15.2,12.7,0.102,170164.1,170164.1,5516,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312704,205402.00
07/07/2015 19:45,1,0.382,ACTIVE,214.0,353.30,60.03,1436312703,"040051121000195","174011321042388",22.86,24,0.147,320.04,440.68,8.7,14.4,0.017,42323.9,42325.4,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312705,205403.00
07/07/2015 19:45,2,0.449,ACTIVE,213.29,338.44,59.965,1436312703,"274151322000095","174011321042388",27.83,27.00,0,333.03,345.96,12.7,10.3,0.080,469539.7,469539.7,6423,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312706,205404.00
07/07/2015 19:45,2,0.520,ACTIVE,211.93,336.94,59.970,1436312703,"201051344000868","174011321042388",27.75,22.50,0,327.02,346.26,14.6,12.2,0.093,156510.4,156510.4,5521,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312707,205405.00
07/07/2015 19:45,2,0.539,ACTIVE,212.38,338.44,59.981,1436312703,"201051344000853","174011321042388",24.01,24.00,0,330.63,347.46,13.1,10.8,0.088,162792.6,162792.6,5521,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312708,205406.00
07/07/2015 19:45,2,0.508,ACTIVE,212.38,336.94,59.965,1436312703,"201051344000582","174011321042388",28.13,23.00,0,330.03,346.26,14.5,12.1,0.084,162964.0,162964.0,5508,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312709,205407.00
07/07/2015 19:45,1,0.408,ACTIVE,213.8,387.53,60.00,1436312703,"040051121000097","174011321042388",24.34,25,0.135,317.86,442.25,9.8,9.3,0.000,40483.300000012,40485.100000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312710,205408.00
07/07/2015 19:45,2,0.523,ACTIVE,211.93,337.24,59.970,1436312703,"201051344000469","174011321042388",27.79,22.80,0,328.52,346.86,14.8,12.3,0.088,158059.9,158059.9,5512,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312711,205409.00
07/07/2015 19:45,2,0.484,ACTIVE,211.93,338.14,59.975,1436312703,"201051344000988","174011321042388",28.55,23.80,0,327.02,348.66,14.0,11.6,0.088,157630.4,157630.4,5513,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312712,205410.00
07/07/2015 19:45,2,0.510,ACTIVE,211.93,336.64,59.991,1436312703,"201051344001158","174011321042388",27.59,24.30,0,328.52,346.56,14.2,11.8,0.093,163693.7,163693.7,5509,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312713,205411.00
07/07/2015 19:45,2,0.506,ACTIVE,211.93,336.64,59.996,1436312703,"201051344001025","174011321042388",28.39,23.00,0,329.13,346.86,14.6,12.1,0.102,167192.4,167192.4,5507,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312714,205412.00
07/07/2015 19:45,1,0.298,ACTIVE,214.1,403.85,60.00,1436312703,"033051125000118","174011321042388",38.11,24,0.000,319.88,440.21,11.3,10.6,0.000,45068.7,45070.9,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312715,205413.00
07/07/2015 19:45,2,0.516,ACTIVE,211.93,337.24,59.981,1436312703,"201051344000569","174011321042388",28.03,24.50,0,328.22,346.26,14.6,12.2,0.097,170678.5,170678.5,5517,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312716,205414.00
07/07/2015 19:45,2,0.283,ACTIVE,213.29,390.74,59.975,1436312703,"274151322000094","174011321042388",36.62,28.30,0,334.54,416.59,10.6,8.3,0.062,354339.6,354339.6,6898,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312717,205415.00
07/07/2015 19:45,1,0.426,ACTIVE,214.6,348.34,60.03,1436312703,"040051121000068","174011321042388",22.34,24,0.129,318.06,438.94,9.4,13.0,0.022,38756.100000012,38757.699999976,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312718,205416.00
07/07/2015 19:45,2,0.518,ACTIVE,211.93,336.94,59.986,1436312703,"201051344000458","174011321042388",28.23,24.30,0,328.22,345.66,14.8,12.4,0.093,166493.2,166493.2,5514,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312719,205417.00
07/07/2015 19:45,2,0.438,ACTIVE,213.29,338.14,59.981,1436312703,"274151322000087","174011321042388",27.35,39.00,0,333.63,345.36,12.1,9.8,0.075,425131.9,425131.9,6394,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312720,205418.00
07/07/2015 19:45,2,0.455,ACTIVE,212.61,340.55,59.981,1436312703,"274151322000052","174011321042388",27.49,28.00,0,333.03,345.36,12.7,10.3,0.075,454510.8,454510.8,6794,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312721,205419.00
07/07/2015 19:45,2,0.510,ACTIVE,212.38,337.84,59.981,1436312703,"201051344001145","174011321042388",27.83,22.50,0,330.63,347.76,14.4,12.0,0.093,171640.0,171640.0,5523,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312722,205420.00
07/07/2015 19:45,2,0.484,ACTIVE,212.16,337.84,59.986,1436312703,"201051344000685","174011321042388",28.35,23.00,0,329.13,348.06,13.9,11.5,0.102,170670.4,170670.4,5526,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312723,205421.00
07/07/2015 19:45,2,0.410,ACTIVE,213.06,337.84,60.002,1436312703,"274151322000088","174011321042388",27.37,26.30,0,333.33,344.76,11.4,9.0,0.066,435502.2,435502.2,6405,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312724,205422.00
07/07/2015 19:45,2,0.512,ACTIVE,212.38,337.84,59.986,1436312703,"201051344000438","174011321042388",28.53,23.50,0,329.13,345.96,14.8,12.4,0.093,170790.2,170790.2,5507,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312725,205423.00
07/07/2015 19:45,2,0.521,ACTIVE,211.70,335.44,59.986,1436312703,"201051344001135","174011321042388",28.37,22.50,0,329.13,345.66,15.0,12.6,0.088,162117.6,162117.6,5495,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312726,205424.00
07/07/2015 19:45,2,0.539,ACTIVE,212.38,338.14,59.996,1436312703,"201051344000417","174011321042388",28.07,24.30,0,328.52,346.86,15.3,12.9,0.093,166432.1,166432.1,5507,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312727,205425.00
07/07/2015 19:45,2,0.520,ACTIVE,211.70,336.64,59.991,1436312703,"201051344000594","174011321042388",28.69,24.80,0,327.62,346.56,15.1,12.6,0.097,166899.8,166899.8,5507,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312728,205426.00
07/07/2015 19:45,2,0.430,ACTIVE,213.06,340.25,59.981,1436312703,"274151322000083","174011321042388",27.81,28.00,0,333.03,345.96,12.1,9.8,0.071,450661.4,450661.4,6813,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312729,205427.00
07/07/2015 19:45,2,0.520,ACTIVE,211.93,336.94,59.981,1436312703,"201051344000585","174011321042388",29.04,23.50,0,328.82,347.46,15.3,12.9,0.093,165932.3,165932.3,5508,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312729,205428.00
07/07/2015 19:45,2,0.432,ACTIVE,212.83,337.54,59.981,1436312703,"274151322000054","174011321042388",27.63,26.50,0,333.03,345.66,12.1,9.7,0.071,445719.9,445719.9,6393,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312730,205429.00
07/07/2015 19:45,2,0.516,ACTIVE,211.93,335.74,59.970,1436312703,"201051344001203","174011321042388",28.07,23.50,0,328.82,348.06,14.6,12.2,0.102,167056.4,167056.4,5511,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312731,205430.00
07/07/2015 19:45,2,0.516,ACTIVE,211.70,336.94,59.981,1436312703,"201051344000646","174011321042388",28.13,23.80,0,327.92,346.86,14.7,12.3,0.088,164250.5,164250.5,5502,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312732,205431.00
07/07/2015 19:45,2,0.295,ACTIVE,213.51,392.85,59.981,1436312703,"274151322000068","174011321042388",36.84,29.50,0,335.44,421.70,11.2,8.9,0.062,353434.9,353434.9,6505,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312733,205432.00
07/07/2015 19:45,2,0.463,ACTIVE,213.74,339.34,59.975,1436312703,"274151322000076","174011321042388",27.77,27.50,0,334.54,346.26,13.0,10.6,0.075,475360.6,475360.6,6795,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312734,205433.00
07/07/2015 19:45,1,0.261,ACTIVE_NO_POWER,214.5,405.65,60.00,1436312703,"033051125000132","174011321042388",32.60,23,0.000,319.73,438.99,8.4,0.0,0.000,33838.5,33840,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312736,205434.00
07/07/2015 19:45,1,0.300,ACTIVE,213.9,374.29,60.03,1436312703,"033051125000150","174011321042388",38.11,24,0.139,319.55,441.08,11.3,14.9,0.005,45140.600000012,45142.700000012,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312737,205435.00
07/07/2015 19:45,2,0.523,ACTIVE,211.93,336.34,59.981,1436312703,"201051344000890","174011321042388",28.23,24.00,0,327.62,346.56,15.0,12.6,0.097,168543.4,168543.4,5510,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312738,205436.00
07/07/2015 19:45,2,0.488,ACTIVE,211.70,336.64,59.970,1436312703,"201051344000900","174011321042388",27.41,23.30,0,328.22,346.26,13.6,11.2,0.093,168825.8,168825.8,5523,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312739,205437.00
07/07/2015 19:45,2,0.516,ACTIVE,212.16,338.44,59.981,1436312703,"201051344000633","174011321042388",28.09,23.50,0,328.22,348.06,14.7,12.3,0.102,158450.7,158450.7,5521,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312740,205438.00
07/07/2015 19:45,1,0.400,ACTIVE_NO_POWER,213.9,385.94,60.00,1436312703,"040051121000185","174011321042388",22.32,24,0.000,319.63,438.30,8.9,0.0,0.000,39778.900000011,39780.299999987,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312741,205439.00
07/07/2015 19:45,2,0.518,ACTIVE,211.93,336.64,59.981,1436312703,"201051344000983","174011321042388",28.78,24.30,0,328.52,345.66,15.1,12.7,0.088,165816.0,165816.0,5523,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312742,205440.00
07/07/2015 19:45,2,0.502,ACTIVE,211.93,336.94,59.975,1436312703,"201051344000917","174011321042388",28.59,23.80,0,329.13,347.16,14.5,12.1,0.097,169005.3,169005.3,5523,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312743,205441.00
07/07/2015 19:45,1,0.440,ACTIVE_NO_POWER,213.4,385.13,60.03,1436312703,"040051121000116","174011321042388",24.27,23,0.076,312.62,439.10,10.6,0.0,0.138,39794.900000036,39796.5,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312744,205442.00
07/07/2015 19:45,1,0.242,ACTIVE,213.8,371.87,60.03,1436312703,"033051125000135","174011321042388",33.45,24,0.103,321.41,439.82,8.0,14.9,0.000,33667.199999986,33668.499999998,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312745,205443.00
07/07/2015 19:45,2,0.514,ACTIVE,212.16,337.24,59.981,1436312703,"201051344000648","174011321042388",28.59,22.50,0,330.03,346.86,14.9,12.5,0.093,164796.4,164796.4,5516,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312746,205444.00
07/07/2015 19:45,2,0.518,ACTIVE,211.70,336.94,59.986,1436312703,"201051344001093","174011321042388",28.23,23.00,0,328.22,345.96,14.8,12.4,0.084,167156.3,167156.3,5513,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312747,205445.00
07/07/2015 19:45,2,0.506,ACTIVE,212.16,337.54,59.981,1436312703,"201051344000645","174011321042388",28.01,23.30,0,328.22,346.56,14.4,12.0,0.088,165359.6,165359.6,5523,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312748,205446.00
07/07/2015 19:45,2,0.438,ACTIVE,213.06,338.74,59.949,1436312703,"274151322000085","174011321042388",27.47,26.50,0,334.54,345.06,12.1,9.8,0.071,447984.2,447984.2,6800,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312749,205447.00
07/07/2015 19:45,2,0.504,ACTIVE,211.93,337.54,59.954,1436312703,"201051344000651","174011321042388",28.25,22.50,0,329.73,346.56,14.4,12.0,0.088,164713.9,164713.9,5511,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312750,205448.00
07/07/2015 19:45,2,0.510,ACTIVE,212.16,336.64,59.986,1436312703,"201051344000867","174011321042388",28.29,23.30,0,327.92,345.66,14.6,12.2,0.097,157141.4,157141.4,5527,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312751,205449.00
07/07/2015 19:45,1,0.494,ACTIVE_NO_POWER,213.5,402.17,60.03,1436312703,"040051121000095","174011321042388",21.76,24,0.000,316.54,436.36,10.7,0.0,0.000,39256.399999976,39257.899999976,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312752,205450.00
07/07/2015 19:45,2,0.490,ACTIVE,211.93,336.94,59.981,1436312703,"201051344001230","174011321042388",28.88,23.30,0,326.42,345.06,14.4,11.9,0.097,168231.0,168231.0,5527,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312753,205451.00
07/07/2015 19:45,2,0.498,ACTIVE,212.38,338.44,59.986,1436312703,"201051344000576","174011321042388",28.39,22.50,0,328.52,346.56,14.3,11.9,0.093,164602.1,164602.1,5531,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312754,205452.00
07/07/2015 19:45,2,0.543,ACTIVE,211.93,336.94,59.986,1436312703,"201051344000579","174011321042388",28.45,25.30,0,327.62,346.86,15.7,13.2,0.088,171067.5,171067.5,5512,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436312755,205453.00
07/07/2015 20:00,2,0.520,ACTIVE,211.70,336.04,59.959,1436313603,"201051344000955","174011321042388",26.18,23.00,0,327.92,344.45,13.8,11.4,0.088,170167.1,170167.1,5517,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313604,205454.00
07/07/2015 20:00,1,0.343,ACTIVE,214.0,341.80,60.00,1436313603,"040051121000195","174011321042388",22.99,23,0.139,320.56,441.14,7.8,13.3,0.037,42325.4,42326.6,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313605,205455.00
07/07/2015 20:00,2,0.410,ACTIVE,213.51,339.95,59.959,1436313603,"274151322000095","174011321042388",27.77,26.00,0,333.03,344.45,11.5,9.2,0.075,469542.1,469542.1,6424,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313606,205456.00
07/07/2015 20:00,2,0.482,ACTIVE,211.93,336.34,60.002,1436313603,"201051344000868","174011321042388",28.07,22.00,0,328.82,345.66,13.7,11.3,0.084,156513.3,156513.3,5522,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313607,205457.00
07/07/2015 20:00,2,0.508,ACTIVE,212.61,337.54,59.970,1436313603,"201051344000853","174011321042388",22.98,24.00,0,330.33,345.66,11.8,9.5,0.080,162795.1,162795.1,5522,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313608,205458.00
07/07/2015 20:00,2,0.479,ACTIVE,212.61,337.24,59.970,1436313603,"201051344000582","174011321042388",27.75,22.30,0,329.13,345.06,13.5,11.1,0.084,162966.9,162966.9,5509,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313609,205459.00
07/07/2015 20:00,1,0.355,ACTIVE,214.5,360.80,60.00,1436313603,"040051121000097","174011321042388",25.58,25,0.140,318.03,442.45,9.0,12.8,0.005,40485.100000024,40486.5,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313610,205460.00
07/07/2015 20:00,2,0.488,ACTIVE,211.93,336.64,59.975,1436313603,"201051344000469","174011321042388",27.81,22.80,0,328.52,344.76,13.8,11.4,0.084,158062.8,158062.8,5513,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313611,205461.00
07/07/2015 20:00,2,0.471,ACTIVE,211.70,336.94,59.959,1436313603,"201051344000988","174011321042388",27.00,24.00,0,327.92,346.56,12.9,10.5,0.084,157633.2,157633.2,5514,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313612,205462.00
07/07/2015 20:00,2,0.471,ACTIVE,211.93,336.34,59.970,1436313603,"201051344001158","174011321042388",27.95,24.30,0,327.62,345.06,13.4,11.0,0.093,163696.5,163696.5,5510,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313613,205463.00
07/07/2015 20:00,2,0.479,ACTIVE,211.93,335.74,59.965,1436313603,"201051344001025","174011321042388",27.99,22.30,0,328.82,345.06,13.6,11.2,0.088,167195.3,167195.3,5508,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313614,205464.00
07/07/2015 20:00,1,0.271,ACTIVE,214.3,374.26,60.00,1436313603,"033051125000118","174011321042388",37.74,24,0.153,319.37,440.09,10.1,12.6,0.003,45070.9,45072.7,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313615,205465.00
07/07/2015 20:00,2,0.486,ACTIVE,211.93,336.34,59.949,1436313603,"201051344000569","174011321042388",27.75,24.30,0,328.52,345.06,13.7,11.3,0.084,170681.4,170681.4,5518,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313616,205466.00
07/07/2015 20:00,2,0.248,ACTIVE,213.29,395.55,59.986,1436313603,"274151322000094","174011321042388",37.17,27.50,0,334.54,411.18,9.4,7.1,0.053,354341.5,354341.5,6899,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313617,205467.00
07/07/2015 20:00,1,0.385,ACTIVE_NO_POWER,213.8,390.90,60.03,1436313603,"040051121000068","174011321042388",22.33,23,0.000,318.59,440.02,8.5,0.0,0.000,38757.699999976,38758.900000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313618,205468.00
07/07/2015 20:00,2,0.490,ACTIVE,211.70,335.44,59.970,1436313603,"201051344000458","174011321042388",28.01,24.30,0,328.22,345.36,13.9,11.5,0.088,166496.1,166496.1,5515,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313619,205469.00
07/07/2015 20:00,2,0.398,ACTIVE,213.29,339.04,59.965,1436313603,"274151322000087","174011321042388",27.21,36.80,0,333.33,344.76,11.0,8.7,0.053,425134.1,425134.1,6395,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313620,205470.00
07/07/2015 20:00,2,0.416,ACTIVE,213.06,337.24,59.991,1436313603,"274151322000052","174011321042388",27.81,27.00,0,333.03,344.76,11.7,9.4,0.066,454513.3,454513.3,6795,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313621,205471.00
07/07/2015 20:00,2,0.496,ACTIVE,212.38,336.64,59.959,1436313603,"201051344001145","174011321042388",24.93,22.00,0,329.73,345.96,12.6,10.2,0.080,171642.8,171642.8,5524,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313622,205472.00
07/07/2015 20:00,2,0.482,ACTIVE,212.16,336.34,59.970,1436313603,"201051344000685","174011321042388",25.23,22.30,0,329.43,345.66,12.3,10.0,0.084,170673.2,170673.2,5527,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313622,205473.00
07/07/2015 20:00,2,0.381,ACTIVE,212.61,337.84,59.965,1436313603,"274151322000088","174011321042388",26.86,25.50,0,333.33,344.15,10.4,8.1,0.049,435504.3,435504.3,6406,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313623,205474.00
07/07/2015 20:00,2,0.479,ACTIVE,212.38,336.34,59.975,1436313603,"201051344000438","174011321042388",28.57,22.80,0,329.43,345.06,13.8,11.4,0.080,170793.2,170793.2,5508,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313624,205475.00
07/07/2015 20:00,2,0.484,ACTIVE,211.70,335.44,59.970,1436313603,"201051344001135","174011321042388",28.37,22.00,0,330.03,344.15,14.0,11.6,0.084,162120.6,162120.6,5496,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313625,205476.00
07/07/2015 20:00,2,0.504,ACTIVE,212.38,337.24,59.965,1436313603,"201051344000417","174011321042388",28.07,23.50,0,328.52,345.06,14.3,11.9,0.088,166435.2,166435.2,5508,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313627,205477.00
07/07/2015 20:00,2,0.490,ACTIVE,211.70,335.74,59.975,1436313603,"201051344000594","174011321042388",28.19,24.00,0,327.62,345.06,14.0,11.6,0.093,166902.8,166902.8,5508,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313628,205478.00
07/07/2015 20:00,2,0.393,ACTIVE,212.83,337.54,59.996,1436313603,"274151322000083","174011321042388",27.71,26.80,0,333.33,344.76,11.0,8.7,0.062,450663.7,450663.7,6814,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313629,205479.00
07/07/2015 20:00,2,0.498,ACTIVE,212.16,336.64,59.970,1436313603,"201051344000585","174011321042388",28.51,23.00,0,328.22,345.66,14.4,12.0,0.084,165935.4,165935.4,5509,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313629,205480.00
07/07/2015 20:00,2,0.393,ACTIVE,212.83,340.25,59.949,1436313603,"274151322000054","174011321042388",27.79,25.80,0,333.03,344.45,11.1,8.8,0.057,445722.3,445722.3,6394,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313630,205481.00
07/07/2015 20:00,2,0.486,ACTIVE,212.16,335.74,59.970,1436313603,"201051344001203","174011321042388",27.61,22.80,0,329.13,345.36,13.7,11.3,0.080,167059.3,167059.3,5512,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313631,205482.00
07/07/2015 20:00,2,0.492,ACTIVE,211.70,336.34,59.991,1436313603,"201051344000646","174011321042388",27.61,23.30,0,327.92,344.45,13.8,11.4,0.075,164253.5,164253.5,5503,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313632,205483.00
07/07/2015 20:00,2,0.266,ACTIVE,214.19,400.36,59.981,1436313603,"274151322000068","174011321042388",37.63,28.80,0,335.44,415.69,10.1,7.8,0.049,353437.0,353437.0,6506,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313633,205484.00
07/07/2015 20:00,2,0.422,ACTIVE,213.96,339.04,59.970,1436313603,"274151322000076","174011321042388",27.91,26.50,0,334.84,345.06,11.9,9.6,0.075,475363.1,475363.1,6796,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313634,205485.00
07/07/2015 20:00,1,0.236,ACTIVE,213.8,334.23,60.03,1436313603,"033051125000132","174011321042388",33.16,23,0.142,319.89,439.10,7.8,10.8,0.091,33840,33841.100000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313636,205486.00
07/07/2015 20:00,1,0.274,ACTIVE,213.9,402.44,60.03,1436313603,"033051125000150","174011321042388",38.15,23,0.000,320.58,440.24,10.4,7.8,0.000,45142.700000012,45144.700000012,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313637,205487.00
07/07/2015 20:00,2,0.484,ACTIVE,211.93,335.74,59.970,1436313603,"201051344000890","174011321042388",28.57,23.30,0,328.52,345.36,14.0,11.6,0.084,168546.4,168546.4,5511,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313638,205488.00
07/07/2015 20:00,2,0.451,ACTIVE,211.93,336.64,59.975,1436313603,"201051344000900","174011321042388",27.59,23.00,0,328.52,345.06,12.6,10.3,0.080,168828.4,168828.4,5524,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313639,205489.00
07/07/2015 20:00,2,0.480,ACTIVE,212.38,338.14,60.002,1436313603,"201051344000633","174011321042388",28.17,23.00,0,328.52,346.56,13.8,11.3,0.088,158453.6,158453.6,5522,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313640,205490.00
07/07/2015 20:00,1,0.370,ACTIVE,214.2,339.51,60.00,1436313603,"040051121000185","174011321042388",22.18,24,0.145,318.39,438.21,8.1,14.5,0.030,39780.299999987,39781.400000011,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313641,205491.00
07/07/2015 20:00,2,0.482,ACTIVE,211.93,336.04,59.970,1436313603,"201051344000983","174011321042388",28.84,24.00,0,328.52,345.66,14.1,11.7,0.080,165819.1,165819.1,5524,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313642,205492.00
07/07/2015 20:00,2,0.477,ACTIVE,212.16,336.94,59.970,1436313603,"201051344000917","174011321042388",27.81,23.00,0,329.43,345.36,13.4,11.1,0.084,169008.2,169008.2,5524,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313643,205493.00
07/07/2015 20:00,1,0.398,ACTIVE_NO_POWER,213.8,410.99,60.03,1436313603,"040051121000116","174011321042388",24.45,23,0.000,312.73,440.21,9.6,0.0,0.000,39796.5,39797.800000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313644,205494.00
07/07/2015 20:00,1,0.223,ACTIVE,214.1,374.36,60.00,1436313603,"033051125000135","174011321042388",33.17,23,0.021,320.19,439.84,7.3,8.1,0.000,33668.499999998,33669.600000022,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313645,205495.00
07/07/2015 20:00,2,0.479,ACTIVE,212.16,336.34,59.959,1436313603,"201051344000648","174011321042388",28.59,22.30,0,328.82,345.36,13.9,11.5,0.097,164799.4,164799.4,5517,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313646,205496.00
07/07/2015 20:00,2,0.475,ACTIVE,211.93,335.44,59.965,1436313603,"201051344001093","174011321042388",28.84,22.50,0,328.82,344.76,13.9,11.5,0.084,167159.2,167159.2,5514,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313647,205497.00
07/07/2015 20:00,2,0.473,ACTIVE,212.38,336.64,59.970,1436313603,"201051344000645","174011321042388",27.95,23.00,0,329.13,345.96,13.4,11.0,0.080,165362.4,165362.4,5524,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313648,205498.00
07/07/2015 20:00,2,0.395,ACTIVE,213.29,339.34,59.959,1436313603,"274151322000085","174011321042388",27.51,25.50,0,333.93,344.76,11.0,8.7,0.057,447986.5,447986.5,6801,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313649,205499.00
07/07/2015 20:00,2,0.465,ACTIVE,212.38,336.64,59.970,1436313603,"201051344000651","174011321042388",28.59,22.00,0,328.22,345.36,13.5,11.1,0.080,164716.7,164716.7,5512,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313650,205500.00
07/07/2015 20:00,2,0.484,ACTIVE,212.38,335.14,59.965,1436313603,"201051344000867","174011321042388",27.71,23.00,0,327.92,345.06,13.6,11.2,0.071,157144.3,157144.3,5528,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313651,205501.00
07/07/2015 20:00,1,0.464,ACTIVE,214.3,338.19,60.00,1436313603,"040051121000095","174011321042388",21.42,24,0.141,315.78,436.67,9.8,14.3,0.031,39257.899999976,39259.100000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313652,205502.00
07/07/2015 20:00,2,0.469,ACTIVE,212.16,335.44,59.991,1436313603,"201051344001230","174011321042388",27.99,22.30,0,327.62,344.45,13.3,10.9,0.080,168233.8,168233.8,5528,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313653,205503.00
07/07/2015 20:00,2,0.469,ACTIVE,212.61,337.54,59.970,1436313603,"201051344000576","174011321042388",28.33,22.30,0,330.33,345.66,13.4,11.1,0.084,164604.9,164604.9,5532,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313654,205504.00
07/07/2015 20:00,2,0.527,ACTIVE,212.16,336.34,59.965,1436313603,"201051344000579","174011321042388",26.84,25.00,0,329.13,345.36,14.3,11.9,0.097,171070.6,171070.6,5513,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436313655,205505.00
07/07/2015 20:15,2,0.494,ACTIVE,211.93,334.84,59.975,1436314503,"201051344000955","174011321042388",23.18,22.50,0,327.92,343.25,11.6,9.3,0.071,170169.6,170169.6,5518,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314505,205506.00
07/07/2015 20:15,1,0.295,ACTIVE_NO_POWER,214.1,425.00,60.00,1436314503,"040051121000195","174011321042388",21.83,22,0.000,319.36,441.39,6.3,0.0,0.000,42326.6,42327.5,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314506,205507.00
07/07/2015 20:15,2,0.359,ACTIVE,213.29,337.84,59.959,1436314503,"274151322000095","174011321042388",27.45,25.00,0,333.33,343.85,10.0,7.7,0.044,469544.3,469544.3,6425,0,0,0,L,1151911521,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314507,205508.00
07/07/2015 20:15,2,0.441,ACTIVE,211.93,334.84,59.970,1436314503,"201051344000868","174011321042388",28.13,21.50,0,327.62,343.85,12.6,10.3,0.080,156516.0,156516.0,5523,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314508,205509.00
07/07/2015 20:15,2,0.443,ACTIVE,212.38,337.24,60.002,1436314503,"201051344000853","174011321042388",27.69,23.50,0,330.63,344.45,12.5,10.1,0.075,162797.7,162797.7,5523,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314508,205510.00
07/07/2015 20:15,2,0.465,ACTIVE,212.61,336.64,59.975,1436314503,"201051344000582","174011321042388",23.28,21.50,0,328.52,343.85,11.0,8.7,0.062,162969.3,162969.3,5510,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314509,205511.00
07/07/2015 20:15,1,0.320,ACTIVE_NO_POWER,213.6,378.86,60.00,1436314503,"040051121000097","174011321042388",23.66,24,0.000,319.31,442.40,7.4,0.0,0.000,40486.5,40487.699999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314511,205512.00
07/07/2015 20:15,2,0.480,ACTIVE,211.93,336.04,59.965,1436314503,"201051344000469","174011321042388",23.76,22.30,0,327.92,344.45,11.6,9.2,0.071,158065.5,158065.5,5514,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314512,205513.00
07/07/2015 20:15,2,0.451,ACTIVE,211.93,336.94,59.970,1436314503,"201051344000988","174011321042388",23.42,23.50,0,327.92,345.66,10.8,8.5,0.062,157635.6,157635.6,5515,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314512,205514.00
07/07/2015 20:15,2,0.461,ACTIVE,212.16,335.74,59.986,1436314503,"201051344001158","174011321042388",23.26,23.30,0,328.52,344.45,10.9,8.6,0.066,163698.9,163698.9,5511,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314513,205515.00
07/07/2015 20:15,2,0.430,ACTIVE,211.93,335.74,59.970,1436314503,"201051344001025","174011321042388",28.59,21.50,0,329.43,344.45,12.5,10.1,0.080,167198.0,167198.0,5509,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314514,205516.00
07/07/2015 20:15,1,0.236,ACTIVE,213.8,371.57,60.03,1436314503,"033051125000118","174011321042388",37.18,23,0.143,319.32,441.78,8.7,10.9,0.001,45072.7,45074.2,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314515,205517.00
07/07/2015 20:15,2,0.471,ACTIVE,211.93,334.84,59.970,1436314503,"201051344000569","174011321042388",24.33,24.00,0,329.13,343.85,11.6,9.3,0.062,170684.0,170684.0,5519,0,0,0,L,1122011218,0,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314516,205518.00
07/07/2015 20:15,2,0.213,ACTIVE,213.06,399.46,59.975,1436314503,"274151322000094","174011321042388",37.57,26.50,0,334.84,411.78,8.2,5.9,0.044,354343.1,354343.1,6900,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314517,205519.00
07/07/2015 20:15,1,0.335,ACTIVE,214.4,342.85,60.03,1436314503,"040051121000068","174011321042388",21.68,22,0.135,318.92,440.23,7.1,12.5,0.014,38758.900000024,38759.900000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314518,205520.00
07/07/2015 20:15,2,0.477,ACTIVE,211.93,335.44,59.965,1436314503,"201051344000458","174011321042388",23.99,23.50,0,328.22,343.85,11.6,9.3,0.080,166498.7,166498.7,5516,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314519,205521.00
07/07/2015 20:15,2,0.350,ACTIVE,213.29,339.04,59.965,1436314503,"274151322000087","174011321042388",27.29,34.80,0,333.03,344.15,9.7,7.4,0.049,425136.2,425136.2,6396,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314520,205522.00
07/07/2015 20:15,2,0.377,ACTIVE,212.61,338.74,59.959,1436314503,"274151322000052","174011321042388",27.43,26.50,0,332.73,344.15,10.5,8.2,0.035,454515.5,454515.5,6796,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314521,205523.00
07/07/2015 20:15,2,0.432,ACTIVE,212.38,336.94,59.986,1436314503,"201051344001145","174011321042388",27.85,21.30,0,330.03,344.45,12.2,9.9,0.071,171645.1,171645.1,5525,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314522,205524.00
07/07/2015 20:15,2,0.451,ACTIVE,212.16,336.04,59.965,1436314503,"201051344000685","174011321042388",23.16,21.80,0,328.22,343.85,10.6,8.3,0.075,170675.4,170675.4,5528,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314523,205525.00
07/07/2015 20:15,2,0.342,ACTIVE,212.83,338.14,59.965,1436314503,"274151322000088","174011321042388",26.48,25.00,0,332.43,343.55,9.2,6.9,0.053,435506.2,435506.2,6407,0,0,0,L,1151911521,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314524,205526.00
07/07/2015 20:15,2,0.438,ACTIVE,212.16,336.34,59.970,1436314503,"201051344000438","174011321042388",28.69,22.00,0,328.52,343.85,12.8,10.4,0.066,170795.8,170795.8,5509,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314525,205527.00
07/07/2015 20:15,2,0.449,ACTIVE,211.70,335.14,59.965,1436314503,"201051344001135","174011321042388",28.45,21.50,0,328.82,342.95,12.9,10.6,0.071,162123.3,162123.3,5497,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314526,205528.00
07/07/2015 20:15,2,0.469,ACTIVE,212.16,336.34,59.975,1436314503,"201051344000417","174011321042388",27.73,22.80,0,329.73,344.76,13.2,10.8,0.075,166438.0,166438.0,5509,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314527,205529.00
07/07/2015 20:15,2,0.467,ACTIVE,211.70,336.04,59.959,1436314503,"201051344000594","174011321042388",27.12,23.50,0,327.32,344.45,12.8,10.5,0.080,166905.6,166905.6,5509,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314528,205530.00
