ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 20:15,2,0.348,ACTIVE,213.06,339.65,59.959,1436314503,"274151322000083","174011321042388",27.45,25.80,0,333.03,344.45,9.7,7.4,0.057,450665.7,450665.7,6815,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314529,205531.00
07/07/2015 20:15,2,0.467,ACTIVE,212.16,336.34,59.975,1436314503,"201051344000585","174011321042388",28.05,22.50,0,328.22,344.76,13.3,10.9,0.066,165938.3,165938.3,5510,0,0,0,L,1122011218,0,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314530,205532.00
07/07/2015 20:15,2,0.352,ACTIVE,213.06,338.14,59.959,1436314503,"274151322000054","174011321042388",27.41,25.00,0,332.73,344.45,9.8,7.5,0.057,445724.3,445724.3,6395,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314531,205533.00
07/07/2015 20:15,2,0.447,ACTIVE,212.16,334.84,59.986,1436314503,"201051344001203","174011321042388",27.55,22.00,0,329.13,345.06,12.5,10.1,0.075,167062.0,167062.0,5513,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314531,205534.00
07/07/2015 20:15,2,0.441,ACTIVE,211.70,336.04,59.975,1436314503,"201051344000646","174011321042388",28.35,22.80,0,327.92,343.25,12.7,10.3,0.071,164256.2,164256.2,5504,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314532,205535.00
07/07/2015 20:15,2,0.238,ACTIVE,213.74,397.35,59.965,1436314503,"274151322000068","174011321042388",37.35,28.30,0,336.04,412.38,9.0,6.7,0.044,353438.8,353438.8,6507,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314533,205536.00
07/07/2015 20:15,2,0.375,ACTIVE,213.51,339.04,59.965,1436314503,"274151322000076","174011321042388",27.77,26.00,0,334.24,344.45,10.6,8.3,0.057,475365.4,475365.4,6797,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314534,205537.00
07/07/2015 20:15,1,0.205,ACTIVE_NO_POWER,213.6,419.89,60.00,1436314503,"033051125000132","174011321042388",33.21,22,0.000,319.29,439.08,6.7,0.0,0.000,33841.100000024,33842.100000024,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314536,205538.00
07/07/2015 20:15,1,0.244,ACTIVE_NO_POWER,213.7,422.06,60.03,1436314503,"033051125000150","174011321042388",37.78,23,0.000,317.48,445.60,9.1,0.0,0.000,45144.700000012,45146.300000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314538,205539.00
07/07/2015 20:15,2,0.445,ACTIVE,211.70,334.84,59.965,1436314503,"201051344000890","174011321042388",28.69,22.50,0,328.22,343.55,12.9,10.6,0.066,168549.2,168549.2,5512,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314538,205540.00
07/07/2015 20:15,2,0.402,ACTIVE,211.70,335.44,59.959,1436314503,"201051344000900","174011321042388",28.29,22.80,0,327.92,344.45,11.6,9.2,0.071,168830.9,168830.9,5525,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314539,205541.00
07/07/2015 20:15,2,0.473,ACTIVE,212.16,336.64,59.954,1436314503,"201051344000633","174011321042388",23.16,22.50,0,329.13,345.66,11.1,8.8,0.075,158456.1,158456.1,5523,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314540,205542.00
07/07/2015 20:15,1,0.320,ACTIVE_NO_POWER,214.0,368.49,60.00,1436314503,"040051121000185","174011321042388",22.57,23,0.000,317.92,438.51,7.1,0.0,0.000,39781.400000011,39782.499999975,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314542,205543.00
07/07/2015 20:15,2,0.482,ACTIVE,211.93,335.14,59.954,1436314503,"201051344000983","174011321042388",22.96,23.30,0,328.22,343.85,11.3,8.9,0.071,165821.7,165821.7,5525,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314542,205544.00
07/07/2015 20:15,2,0.438,ACTIVE,212.16,336.34,59.970,1436314503,"201051344000917","174011321042388",27.65,22.30,0,327.62,343.55,12.3,9.9,0.066,169010.8,169010.8,5525,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314543,205545.00
07/07/2015 20:15,1,0.354,ACTIVE,214.1,331.70,60.00,1436314503,"040051121000116","174011321042388",23.87,22,0.135,314.14,439.39,8.3,12.1,0.069,39797.800000012,39798.900000036,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314545,205546.00
07/07/2015 20:15,1,0.203,ACTIVE_NO_POWER,214.0,416.56,60.03,1436314503,"033051125000135","174011321042388",32.13,23,0.000,321.26,439.96,6.5,0.0,0.000,33669.600000022,33670.600000022,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314546,205547.00
07/07/2015 20:15,2,0.482,ACTIVE,212.16,336.04,59.965,1436314503,"201051344000648","174011321042388",23.44,21.80,0,329.43,344.45,11.5,9.2,0.071,164801.9,164801.9,5518,0,0,0,L,1122011218,0,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314547,205548.00
07/07/2015 20:15,2,0.449,ACTIVE,212.16,336.34,59.965,1436314503,"201051344001093","174011321042388",28.07,21.80,0,329.13,344.45,12.8,10.4,0.075,167162.0,167162.0,5515,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314548,205549.00
07/07/2015 20:15,2,0.426,ACTIVE,212.38,335.74,59.996,1436314503,"201051344000645","174011321042388",28.39,22.50,0,329.13,344.45,12.3,9.9,0.080,165365.1,165365.1,5525,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314549,205550.00
07/07/2015 20:15,2,0.346,ACTIVE,213.29,337.24,59.954,1436314503,"274151322000085","174011321042388",27.59,24.80,0,334.24,344.15,9.7,7.4,0.049,447988.5,447988.5,6802,0,0,0,L,1151911521,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314550,205551.00
07/07/2015 20:15,2,0.469,ACTIVE,212.16,336.04,59.965,1436314503,"201051344000651","174011321042388",22.62,21.30,0,330.33,345.06,10.8,8.5,0.062,164719.1,164719.1,5513,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314551,205552.00
07/07/2015 20:15,2,0.439,ACTIVE,212.16,335.14,59.965,1436314503,"201051344000867","174011321042388",28.11,22.50,0,328.22,344.15,12.5,10.2,0.071,157147.0,157147.0,5529,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314552,205553.00
07/07/2015 20:15,1,0.387,ACTIVE_NO_POWER,213.5,410.94,60.03,1436314503,"040051121000095","174011321042388",21.91,23,0.000,315.53,437.75,8.3,0.0,0.000,39259.100000024,39260.199999988,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314553,205554.00
07/07/2015 20:15,2,0.420,ACTIVE,211.93,334.84,59.959,1436314503,"201051344001230","174011321042388",28.15,21.80,0,326.42,344.15,12.0,9.7,0.071,168236.4,168236.4,5529,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314554,205555.00
07/07/2015 20:15,2,0.469,ACTIVE,212.38,336.04,59.965,1436314503,"201051344000576","174011321042388",22.68,21.80,0,330.03,345.06,10.8,8.5,0.066,164607.3,164607.3,5533,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314555,205556.00
07/07/2015 20:15,2,0.463,ACTIVE,211.93,335.74,59.959,1436314503,"201051344000579","174011321042388",28.71,24.30,0,328.52,344.45,13.5,11.1,0.071,171073.5,171073.5,5514,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436314556,205557.00
07/07/2015 20:30,2,0.412,ACTIVE,211.93,336.04,59.975,1436315403,"201051344000955","174011321042388",28.07,21.80,0,328.52,342.95,11.8,9.4,0.057,170171.9,170171.9,5519,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315404,205558.00
07/07/2015 20:30,1,0.139,ACTIVE_NO_POWER,214.4,365.08,60.03,1436315403,"040051121000195","174011321042388",26.55,21,0.000,322.12,440.55,3.6,0.0,0.000,42327.5,42328.2,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315405,205559.00
07/07/2015 20:30,2,0.311,ACTIVE,213.51,339.04,59.970,1436315403,"274151322000095","174011321042388",27.37,24.30,0,333.33,342.65,8.6,6.4,0.049,469546.0,469546.0,6426,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315406,205560.00
07/07/2015 20:30,2,0.402,ACTIVE,211.93,336.34,59.970,1436315403,"201051344000868","174011321042388",27.31,21.80,0,328.82,343.25,11.2,8.9,0.062,156518.4,156518.4,5524,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315407,205561.00
07/07/2015 20:30,2,0.395,ACTIVE,212.83,337.54,59.996,1436315403,"201051344000853","174011321042388",27.67,23.50,0,330.63,344.45,11.1,8.8,0.066,162800.1,162800.1,5524,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315408,205562.00
07/07/2015 20:30,2,0.393,ACTIVE,212.61,336.64,59.970,1436315403,"201051344000582","174011321042388",27.95,21.00,0,328.82,343.25,11.2,8.8,0.062,162971.3,162971.3,5511,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315409,205563.00
07/07/2015 20:30,1,0.265,ACTIVE_NO_POWER,214.3,423.89,60.00,1436315403,"040051121000097","174011321042388",24.07,23,0.000,320.23,442.02,6.2,0.0,0.000,40487.699999988,40488.5,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315410,205564.00
07/07/2015 20:30,2,0.410,ACTIVE,212.16,335.74,59.970,1436315403,"201051344000469","174011321042388",27.45,22.30,0,328.52,343.25,11.4,9.1,0.066,158067.7,158067.7,5515,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315411,205565.00
07/07/2015 20:30,2,0.381,ACTIVE,211.93,336.94,59.975,1436315403,"201051344000988","174011321042388",27.53,23.30,0,328.22,343.85,10.7,8.4,0.066,157637.5,157637.5,5516,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315412,205566.00
07/07/2015 20:30,2,0.385,ACTIVE,212.16,335.74,59.944,1436315403,"201051344001158","174011321042388",27.87,23.30,0,327.92,343.25,10.9,8.6,0.075,163701.1,163701.1,5512,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315413,205567.00
07/07/2015 20:30,2,0.400,ACTIVE,211.93,335.14,59.975,1436315403,"201051344001025","174011321042388",27.71,21.00,0,329.13,344.15,11.3,9.0,0.066,167200.3,167200.3,5510,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315414,205568.00
07/07/2015 20:30,1,0.198,ACTIVE,214.2,352.97,60.03,1436315403,"033051125000118","174011321042388",37.44,22,0.135,319.19,443.08,7.3,14.3,0.009,45074.2,45075.6,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315415,205569.00
07/07/2015 20:30,2,0.428,ACTIVE,212.16,335.44,59.981,1436315403,"201051344000569","174011321042388",22.07,23.80,0,328.82,342.65,9.6,7.3,0.057,170686.1,170686.1,5520,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315416,205570.00
07/07/2015 20:30,2,0.189,ACTIVE,213.29,386.83,59.981,1436315403,"274151322000094","174011321042388",36.28,26.00,0,334.54,407.27,7.0,4.8,0.040,354344.4,354344.4,6901,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315417,205571.00
07/07/2015 20:30,1,0.292,ACTIVE_NO_POWER,213.9,375.28,60.03,1436315403,"040051121000068","174011321042388",20.63,22,0.000,320.07,439.94,5.9,0.0,0.000,38759.900000024,38760.699999976,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315418,205572.00
07/07/2015 20:30,2,0.408,ACTIVE,211.93,334.84,59.981,1436315403,"201051344000458","174011321042388",27.53,23.00,0,328.52,341.45,11.4,9.1,0.075,166501.0,166501.0,5517,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315419,205573.00
07/07/2015 20:30,2,0.316,ACTIVE,213.51,338.44,59.975,1436315403,"274151322000087","174011321042388",26.22,33.00,0,332.73,343.25,8.4,6.2,0.053,425137.8,425137.8,6397,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315420,205574.00
07/07/2015 20:30,2,0.332,ACTIVE,212.83,338.14,59.975,1436315403,"274151322000052","174011321042388",27.33,25.50,0,333.03,343.25,9.2,6.9,0.049,454517.4,454517.4,6797,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315421,205575.00
07/07/2015 20:30,2,0.379,ACTIVE,212.16,336.64,59.954,1436315403,"201051344001145","174011321042388",28.17,20.70,0,329.13,343.85,10.8,8.5,0.066,171647.4,171647.4,5526,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315422,205576.00
07/07/2015 20:30,2,0.367,ACTIVE,212.38,336.34,59.970,1436315403,"201051344000685","174011321042388",28.03,21.30,0,328.22,342.65,10.4,8.2,0.066,170677.4,170677.4,5529,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315423,205577.00
07/07/2015 20:30,2,0.295,ACTIVE,212.83,337.24,59.970,1436315403,"274151322000088","174011321042388",26.34,24.00,0,333.03,342.95,7.9,5.7,0.040,435507.8,435507.8,6408,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315424,205578.00
07/07/2015 20:30,2,0.400,ACTIVE,212.16,335.44,59.975,1436315403,"201051344000438","174011321042388",28.19,21.50,0,329.43,343.55,11.5,9.1,0.066,170798.3,170798.3,5510,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315425,205579.00
07/07/2015 20:30,2,0.410,ACTIVE,211.70,334.54,59.986,1436315403,"201051344001135","174011321042388",27.79,21.00,0,327.92,342.35,11.6,9.3,0.057,162125.8,162125.8,5498,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315426,205580.00
07/07/2015 20:30,2,0.424,ACTIVE,212.38,336.64,59.981,1436315403,"201051344000417","174011321042388",27.77,22.00,0,328.22,343.55,11.9,9.6,0.057,166440.6,166440.6,5510,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315427,205581.00
07/07/2015 20:30,2,0.395,ACTIVE,211.70,334.84,59.981,1436315403,"201051344000594","174011321042388",28.67,23.30,0,327.02,342.65,11.5,9.2,0.066,166908.0,166908.0,5510,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315428,205582.00
07/07/2015 20:30,2,0.299,ACTIVE,213.29,339.04,59.975,1436315403,"274151322000083","174011321042388",27.33,25.00,0,333.33,342.95,8.3,6.1,0.044,450667.4,450667.4,6816,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315429,205583.00
07/07/2015 20:30,2,0.424,ACTIVE,212.38,336.64,59.965,1436315403,"201051344000585","174011321042388",27.77,21.80,0,329.13,343.55,11.9,9.6,0.066,165940.8,165940.8,5511,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315430,205584.00
07/07/2015 20:30,2,0.311,ACTIVE,213.06,337.54,59.975,1436315403,"274151322000054","174011321042388",27.00,24.30,0,333.03,342.95,8.5,6.3,0.053,445726.0,445726.0,6396,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315431,205585.00
07/07/2015 20:30,2,0.400,ACTIVE,212.16,335.44,59.986,1436315403,"201051344001203","174011321042388",27.37,21.50,0,327.62,343.55,11.1,8.8,0.062,167064.4,167064.4,5514,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315431,205586.00
07/07/2015 20:30,2,0.408,ACTIVE,211.93,335.44,59.996,1436315403,"201051344000646","174011321042388",27.47,22.30,0,327.92,342.35,11.4,9.1,0.066,164258.6,164258.6,5505,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315432,205587.00
07/07/2015 20:30,2,0.209,ACTIVE,213.74,391.04,59.975,1436315403,"274151322000068","174011321042388",36.78,27.30,0,335.74,407.57,7.8,5.6,0.040,353440.3,353440.3,6508,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315433,205588.00
07/07/2015 20:30,2,0.326,ACTIVE,213.74,338.74,59.975,1436315403,"274151322000076","174011321042388",27.63,25.00,0,334.54,343.55,9.2,6.9,0.053,475367.3,475367.3,6798,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315434,205589.00
07/07/2015 20:30,1,0.176,ACTIVE_NO_POWER,214.2,367.25,60.03,1436315403,"033051125000132","174011321042388",33.09,21,0.000,319.78,439.27,5.8,0.0,0.000,33842.100000024,33842.800000012,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315436,205590.00
07/07/2015 20:30,1,0.199,ACTIVE_NO_POWER,214.0,414.59,60.03,1436315403,"033051125000150","174011321042388",37.35,22,0.000,317.28,444.63,7.3,0.0,0.000,45146.300000012,45147.600000012,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315438,205591.00
07/07/2015 20:30,2,0.410,ACTIVE,211.93,335.44,59.981,1436315403,"201051344000890","174011321042388",27.83,22.00,0,327.92,342.95,11.6,9.3,0.053,168551.6,168551.6,5513,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315439,205592.00
07/07/2015 20:30,2,0.357,ACTIVE,211.93,335.74,59.970,1436315403,"201051344000900","174011321042388",27.69,22.80,0,327.92,343.55,10.1,7.8,0.071,168833.0,168833.0,5526,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315440,205593.00
07/07/2015 20:30,2,0.400,ACTIVE,212.38,337.24,59.991,1436315403,"201051344000633","174011321042388",27.99,22.30,0,327.92,344.45,11.4,9.0,0.066,158458.3,158458.3,5524,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315440,205594.00
07/07/2015 20:30,1,0.289,ACTIVE_NO_POWER,214.1,361.24,60.00,1436315403,"040051121000185","174011321042388",21.31,22,0.000,320.05,438.25,6.1,0.0,0.000,39782.499999975,39783.200000023,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315442,205595.00
07/07/2015 20:30,2,0.416,ACTIVE,211.93,334.84,60.023,1436315403,"201051344000983","174011321042388",27.51,23.00,0,328.22,341.45,11.6,9.3,0.066,165823.9,165823.9,5526,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315443,205596.00
07/07/2015 20:30,2,0.393,ACTIVE,212.16,336.64,59.986,1436315403,"201051344000917","174011321042388",27.47,22.00,0,327.92,343.25,10.9,8.6,0.057,169013.1,169013.1,5526,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315444,205597.00
07/07/2015 20:30,1,0.173,ACTIVE_NO_POWER,213.9,397.90,60.03,1436315403,"033051125000135","174011321042388",32.21,22,0.000,321.69,439.94,5.5,0.0,0.000,33670.600000022,33671.30000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315446,205598.00
07/07/2015 20:30,2,0.404,ACTIVE,212.16,335.74,59.965,1436315403,"201051344000648","174011321042388",28.03,21.80,0,328.82,343.25,11.5,9.2,0.066,164804.0,164804.0,5519,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315447,205599.00
07/07/2015 20:30,2,0.406,ACTIVE,211.93,336.34,59.970,1436315403,"201051344001093","174011321042388",28.03,21.50,0,327.62,342.65,11.6,9.2,0.062,167164.4,167164.4,5516,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315448,205600.00
07/07/2015 20:30,2,0.395,ACTIVE,212.38,336.04,59.986,1436315403,"201051344000645","174011321042388",27.27,22.30,0,327.92,343.25,10.9,8.6,0.062,165367.4,165367.4,5526,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315449,205601.00
07/07/2015 20:30,2,0.307,ACTIVE,213.06,337.24,59.981,1436315403,"274151322000085","174011321042388",26.96,23.80,0,334.24,342.95,8.3,6.1,0.035,447990.2,447990.2,6803,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315450,205602.00
07/07/2015 20:30,2,0.391,ACTIVE,211.93,336.64,59.986,1436315403,"201051344000651","174011321042388",27.99,20.70,0,329.73,342.95,11.1,8.8,0.066,164721.3,164721.3,5514,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315451,205603.00
07/07/2015 20:30,2,0.396,ACTIVE,211.93,334.54,59.986,1436315403,"201051344000867","174011321042388",27.77,22.80,0,327.32,342.35,11.2,8.9,0.062,157149.3,157149.3,5530,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315452,205604.00
07/07/2015 20:30,1,0.354,ACTIVE_NO_POWER,213.5,354.53,60.03,1436315403,"040051121000095","174011321042388",21.54,22,0.000,315.49,437.43,7.4,0.0,0.000,39260.199999988,39260.899999976,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315453,205605.00
07/07/2015 20:30,2,0.387,ACTIVE,211.93,335.44,59.981,1436315403,"201051344001230","174011321042388",27.37,21.30,0,326.72,341.45,10.8,8.5,0.062,168238.7,168238.7,5530,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315454,205606.00
07/07/2015 20:30,2,0.389,ACTIVE,212.38,337.24,59.986,1436315403,"201051344000576","174011321042388",27.73,22.00,0,328.82,342.65,10.9,8.6,0.062,164609.5,164609.5,5534,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315455,205607.00
07/07/2015 20:30,2,0.438,ACTIVE,211.93,335.74,59.986,1436315403,"201051344000579","174011321042388",27.23,23.80,0,328.52,342.65,12.1,9.8,0.062,171076.1,171076.1,5515,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436315456,205608.00
07/07/2015 20:30,1,0.085,ALERT,213.8,416.57,60.03,1436315403,"040051121000116","174011321042388",28.83,20,0.000,416.17,423.71,2.4,0.0,0.000,39798.900000036,39799.200000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436315459,205609.00
07/07/2015 20:45,2,0.371,ACTIVE,211.93,335.44,59.970,1436316303,"201051344000955","174011321042388",27.81,21.30,0,327.92,342.35,10.5,8.2,0.049,170174.1,170174.1,5520,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316304,205610.00
07/07/2015 20:45,1,0.020,ACTIVE_NO_POWER,214.3,421.53,60.03,1436316303,"040051121000195","174011321042388",27.63,19,0.000,324.38,440.82,0.5,0.0,0.000,42328.2,42328.5,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316306,205611.00
07/07/2015 20:45,2,0.264,ACTIVE,213.51,337.84,59.965,1436316303,"274151322000095","174011321042388",27.21,23.80,0,333.63,342.05,7.3,5.1,0.035,469547.4,469547.4,6427,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316306,205612.00
07/07/2015 20:45,2,0.352,ACTIVE,212.38,335.74,59.944,1436316303,"201051344000868","174011321042388",27.39,22.30,0,327.32,343.25,9.8,7.5,0.049,156520.5,156520.5,5525,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316307,205613.00
07/07/2015 20:45,2,0.348,ACTIVE,212.61,336.04,59.965,1436316303,"201051344000853","174011321042388",27.31,23.80,0,330.03,343.85,9.6,7.3,0.053,162802.1,162802.1,5525,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316308,205614.00
07/07/2015 20:45,2,0.340,ACTIVE,212.61,335.14,59.996,1436316303,"201051344000582","174011321042388",27.99,20.70,0,329.13,342.35,9.7,7.4,0.049,162973.3,162973.3,5512,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316309,205615.00
07/07/2015 20:45,1,0.046,ACTIVE_NO_POWER,214.3,401.65,60.03,1436316303,"040051121000097","174011321042388",28.86,21,0.000,319.96,441.20,1.3,0.0,0.000,40488.5,40488.800000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316310,205616.00
07/07/2015 20:45,2,0.346,ACTIVE,212.38,335.14,59.970,1436316303,"201051344000469","174011321042388",28.17,22.30,0,326.72,343.55,9.9,7.6,0.057,158069.7,158069.7,5516,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316311,205617.00
07/07/2015 20:45,2,0.326,ACTIVE,212.16,336.34,59.959,1436316303,"201051344000988","174011321042388",27.53,23.50,0,328.52,344.76,9.1,6.9,0.053,157639.4,157639.4,5517,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316312,205618.00
07/07/2015 20:45,2,0.338,ACTIVE,212.16,334.84,59.965,1436316303,"201051344001158","174011321042388",27.55,23.50,0,328.82,342.95,9.4,7.2,0.053,163703.0,163703.0,5513,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316313,205619.00
07/07/2015 20:45,2,0.332,ACTIVE,212.38,334.24,59.970,1436316303,"201051344001025","174011321042388",28.67,20.70,0,328.82,342.05,9.7,7.4,0.049,167202.4,167202.4,5511,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316314,205620.00
07/07/2015 20:45,1,0.163,ACTIVE_NO_POWER,214.5,408.79,60.00,1436316303,"033051125000118","174011321042388",36.46,21,0.000,317.12,442.74,5.9,0.0,0.000,45075.6,45076.5,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316316,205621.00
07/07/2015 20:45,2,0.346,ACTIVE,212.38,335.14,59.970,1436316303,"201051344000569","174011321042388",27.79,24.00,0,328.52,341.75,9.8,7.5,0.053,170688.0,170688.0,5521,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316317,205622.00
07/07/2015 20:45,2,0.162,ACTIVE,213.74,362.19,59.986,1436316303,"274151322000094","174011321042388",33.72,25.00,0,334.54,394.35,5.5,3.4,0.027,354345.4,354345.4,6902,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316317,205623.00
07/07/2015 20:45,1,0.062,ACTIVE_NO_POWER,214.0,433.31,60.00,1436316303,"040051121000068","174011321042388",26.14,19,0.000,319.69,440.43,1.6,0.0,0.000,38760.699999976,38760.900000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316319,205624.00
07/07/2015 20:45,2,0.348,ACTIVE,212.16,334.54,59.970,1436316303,"201051344000458","174011321042388",27.95,23.00,0,327.92,341.45,9.9,7.6,0.057,166503.1,166503.1,5518,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316320,205625.00
07/07/2015 20:45,2,0.266,ACTIVE,213.29,337.54,59.970,1436316303,"274151322000087","174011321042388",26.60,31.50,0,332.73,342.95,7.2,5.0,0.040,425139.2,425139.2,6398,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316320,205626.00
07/07/2015 20:45,2,0.287,ACTIVE,213.29,336.34,59.959,1436316303,"274151322000052","174011321042388",27.06,24.80,0,332.73,342.95,7.8,5.6,0.040,454518.9,454518.9,6798,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316321,205627.00
07/07/2015 20:45,2,0.318,ACTIVE,212.38,335.44,59.959,1436316303,"201051344001145","174011321042388",28.73,20.30,0,329.43,343.55,9.3,7.0,0.049,171649.3,171649.3,5527,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316322,205628.00
07/07/2015 20:45,2,0.324,ACTIVE,212.61,335.44,59.965,1436316303,"201051344000685","174011321042388",27.59,21.00,0,328.52,342.95,9.1,6.8,0.044,170679.3,170679.3,5530,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316323,205629.00
07/07/2015 20:45,2,0.250,ACTIVE,212.83,338.14,59.970,1436316303,"274151322000088","174011321042388",26.14,23.50,0,333.03,342.35,6.6,4.4,0.035,435509.0,435509.0,6409,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316324,205630.00
07/07/2015 20:45,2,0.355,ACTIVE,212.38,334.84,59.959,1436316303,"201051344000438","174011321042388",27.79,21.30,0,329.43,342.95,10.0,7.8,0.049,170800.4,170800.4,5511,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316325,205631.00
07/07/2015 20:45,2,0.354,ACTIVE,211.93,333.63,59.954,1436316303,"201051344001135","174011321042388",27.93,20.70,0,328.52,342.05,10.1,7.8,0.044,162127.9,162127.9,5499,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316326,205632.00
07/07/2015 20:45,2,0.371,ACTIVE,212.38,335.44,59.965,1436316303,"201051344000417","174011321042388",27.87,21.80,0,328.22,342.65,10.5,8.2,0.040,166442.8,166442.8,5511,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316327,205633.00
07/07/2015 20:45,2,0.354,ACTIVE,211.70,333.63,59.965,1436316303,"201051344000594","174011321042388",27.75,23.30,0,327.02,342.65,10.0,7.7,0.049,166910.2,166910.2,5511,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316328,205634.00
07/07/2015 20:45,2,0.262,ACTIVE,213.29,337.54,59.954,1436316303,"274151322000083","174011321042388",26.68,24.30,0,333.33,342.95,7.1,4.9,0.040,450668.8,450668.8,6817,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316329,205635.00
07/07/2015 20:45,2,0.367,ACTIVE,212.38,335.44,59.954,1436316303,"201051344000585","174011321042388",27.89,21.30,0,329.43,342.65,10.4,8.1,0.053,165943.0,165943.0,5512,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316329,205636.00
07/07/2015 20:45,2,0.260,ACTIVE,213.06,336.64,59.954,1436316303,"274151322000054","174011321042388",27.25,23.80,0,333.03,342.35,7.2,5.0,0.035,445727.4,445727.4,6397,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316330,205637.00
07/07/2015 20:45,2,0.354,ACTIVE,212.16,333.63,59.959,1436316303,"201051344001203","174011321042388",27.08,21.00,0,328.82,342.95,9.7,7.5,0.053,167066.4,167066.4,5515,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316331,205638.00
07/07/2015 20:45,2,0.359,ACTIVE,211.93,334.54,59.949,1436316303,"201051344000646","174011321042388",27.29,21.50,0,327.62,342.35,9.9,7.7,0.049,164260.7,164260.7,5506,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316332,205639.00
07/07/2015 20:45,2,0.182,ACTIVE,213.96,376.31,59.954,1436316303,"274151322000068","174011321042388",35.13,26.50,0,335.14,403.97,6.5,4.3,0.031,353441.5,353441.5,6509,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316333,205640.00
07/07/2015 20:45,2,0.277,ACTIVE,213.74,337.54,59.959,1436316303,"274151322000076","174011321042388",27.59,24.30,0,334.54,342.95,7.8,5.6,0.035,475368.8,475368.8,6799,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316334,205641.00
07/07/2015 20:45,1,0.152,ACTIVE_NO_POWER,214.2,412.98,60.00,1436316303,"033051125000132","174011321042388",32.55,20,0.000,321.69,439.32,4.9,0.0,0.000,33842.800000012,33843.5,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316335,205642.00
07/07/2015 20:45,1,0.175,ACTIVE_NO_POWER,213.9,397.70,60.00,1436316303,"033051125000150","174011321042388",35.89,21,0.000,317.59,443.51,6.2,0.0,0.000,45147.600000012,45148.600000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316337,205643.00
07/07/2015 20:45,2,0.361,ACTIVE,211.70,333.93,59.954,1436316303,"201051344000890","174011321042388",27.75,21.50,0,328.82,341.45,10.2,7.9,0.053,168553.8,168553.8,5514,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316338,205644.00
07/07/2015 20:45,2,0.314,ACTIVE,211.93,334.54,59.975,1436316303,"201051344000900","174011321042388",26.92,22.80,0,328.82,342.05,8.6,6.4,0.053,168834.8,168834.8,5527,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316339,205645.00
07/07/2015 20:45,2,0.348,ACTIVE,212.16,335.74,59.949,1436316303,"201051344000633","174011321042388",27.75,23.00,0,328.82,344.45,9.8,7.5,0.044,158460.4,158460.4,5525,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316340,205646.00
07/07/2015 20:45,1,0.235,ACTIVE_NO_POWER,214.1,373.49,60.00,1436316303,"040051121000185","174011321042388",21.97,21,0.000,318.91,438.98,5.1,0.0,0.000,39783.200000023,39783.799999987,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316341,205647.00
07/07/2015 20:45,2,0.359,ACTIVE,211.93,333.93,59.933,1436316303,"201051344000983","174011321042388",27.91,23.30,0,327.92,342.65,10.2,7.9,0.053,165826.0,165826.0,5527,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316342,205648.00
07/07/2015 20:45,2,0.334,ACTIVE,212.16,334.84,59.949,1436316303,"201051344000917","174011321042388",27.85,21.50,0,329.13,343.55,9.4,7.2,0.044,169015.1,169015.1,5527,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316343,205649.00
07/07/2015 20:45,1,0.143,ACTIVE_NO_POWER,214.2,357.29,60.00,1436316303,"033051125000135","174011321042388",32.40,21,0.000,321.79,439.98,4.6,0.0,0.000,33671.30000001,33671.900000034,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316345,205650.00
07/07/2015 20:45,2,0.361,ACTIVE,212.16,334.84,59.959,1436316303,"201051344000648","174011321042388",26.90,21.80,0,328.82,343.55,9.9,7.6,0.044,164806.1,164806.1,5520,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316346,205651.00
07/07/2015 20:45,2,0.354,ACTIVE,211.93,334.84,59.954,1436316303,"201051344001093","174011321042388",28.51,21.30,0,328.22,342.05,10.2,7.9,0.049,167166.5,167166.5,5517,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316347,205652.00
07/07/2015 20:45,2,0.332,ACTIVE,212.38,334.84,59.954,1436316303,"201051344000645","174011321042388",27.81,22.80,0,329.43,342.95,9.4,7.2,0.049,165369.3,165369.3,5527,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316348,205653.00
07/07/2015 20:45,2,0.262,ACTIVE,213.06,336.34,59.959,1436316303,"274151322000085","174011321042388",26.76,23.30,0,334.24,342.35,7.1,5.0,0.035,447991.6,447991.6,6804,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316349,205654.00
07/07/2015 20:45,2,0.344,ACTIVE,211.93,334.24,59.949,1436316303,"201051344000651","174011321042388",27.51,20.00,0,330.33,342.95,9.6,7.4,0.044,164723.3,164723.3,5515,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316350,205655.00
07/07/2015 20:45,2,0.348,ACTIVE,211.93,333.63,59.965,1436316303,"201051344000867","174011321042388",27.55,23.30,0,327.62,342.05,9.7,7.5,0.049,157151.4,157151.4,5531,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316351,205656.00
07/07/2015 20:45,2,0.334,ACTIVE,211.70,333.93,59.959,1436316303,"201051344001230","174011321042388",27.61,20.70,0,327.32,341.45,9.4,7.1,0.049,168240.6,168240.6,5531,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316353,205657.00
07/07/2015 20:45,2,0.338,ACTIVE,212.16,335.74,59.965,1436316303,"201051344000576","174011321042388",27.35,22.50,0,330.03,343.55,9.4,7.2,0.053,164611.5,164611.5,5535,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316354,205658.00
07/07/2015 20:45,2,0.383,ACTIVE,211.70,334.24,59.949,1436316303,"201051344000579","174011321042388",27.37,23.50,0,328.82,344.15,10.7,8.4,0.057,171078.4,171078.4,5516,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316355,205659.00
07/07/2015 20:45,1,0.084,ALERT,213.4,422.16,60.03,1436316303,"040051121000116","174011321042388",28.52,19,0.000,421.49,429.09,2.4,0.0,0.000,39799.200000048,39799.200000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436316358,205660.00
07/07/2015 20:45,1,0.140,ACTIVE_NO_POWER,213.4,416.33,60.00,1436316303,"040051121000095","174011321042388",25.65,19,0.000,320.06,434.90,3.5,0.0,0.000,39260.899999976,39261.300000012,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436316359,205661.00
07/07/2015 21:00,2,0.316,ACTIVE,211.48,332.73,59.970,1436317204,"201051344000955","174011321042388",27.53,20.70,0,327.92,339.95,8.8,6.6,0.031,170175.9,170175.9,5521,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317205,205662.00
07/07/2015 21:00,2,0.215,ACTIVE,213.29,336.64,59.991,1436317204,"274151322000095","174011321042388",26.80,23.30,0,332.13,341.15,5.8,3.7,0.022,469548.5,469548.5,6428,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317206,205663.00
07/07/2015 21:00,2,0.287,ACTIVE,211.70,333.33,60.012,1436317204,"201051344000868","174011321042388",27.73,22.00,0,327.92,341.15,8.1,5.9,0.035,156522.1,156522.1,5526,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317207,205664.00
07/07/2015 21:00,2,0.285,ACTIVE,212.38,333.93,60.007,1436317204,"201051344000853","174011321042388",28.01,23.80,0,329.43,342.05,8.1,5.9,0.031,162803.7,162803.7,5526,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317208,205665.00
07/07/2015 21:00,2,0.289,ACTIVE,212.38,333.33,59.981,1436317204,"201051344000582","174011321042388",27.55,20.00,0,328.82,342.05,8.1,5.9,0.031,162974.9,162974.9,5513,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317209,205666.00
07/07/2015 21:00,2,0.293,ACTIVE,211.70,333.33,59.981,1436317204,"201051344000469","174011321042388",27.91,22.30,0,327.02,342.35,8.3,6.1,0.035,158071.4,158071.4,5517,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317211,205667.00
07/07/2015 21:00,2,0.271,ACTIVE,211.70,334.24,59.986,1436317204,"201051344000988","174011321042388",26.92,23.80,0,327.62,342.95,7.5,5.3,0.044,157640.9,157640.9,5518,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317212,205668.00
07/07/2015 21:00,2,0.281,ACTIVE,211.93,333.33,59.991,1436317204,"201051344001158","174011321042388",27.43,23.80,0,327.62,341.75,7.9,5.7,0.040,163704.6,163704.6,5514,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317213,205669.00
07/07/2015 21:00,2,0.287,ACTIVE,211.93,332.73,59.991,1436317204,"201051344001025","174011321042388",27.65,20.00,0,329.13,341.15,8.1,5.9,0.035,167204.0,167204.0,5512,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317214,205670.00
07/07/2015 21:00,1,0.125,ACTIVE_NO_POWER,213.9,415.31,60.03,1436317204,"033051125000118","174011321042388",36.71,20,0.000,321.10,442.09,4.5,0.0,0.000,45076.5,45076.9,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317215,205671.00
07/07/2015 21:00,2,0.297,ACTIVE,211.70,333.33,59.996,1436317204,"201051344000569","174011321042388",27.17,24.00,0,328.82,340.85,8.2,6.0,0.040,170689.7,170689.7,5522,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317216,205672.00
07/07/2015 21:00,2,0.129,ACTIVE,213.06,335.44,59.986,1436317204,"274151322000094","174011321042388",30.51,24.30,0,332.13,367.00,4.0,1.9,0.022,354346.1,354346.1,6903,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317217,205673.00
07/07/2015 21:00,2,0.303,ACTIVE,211.70,332.13,59.986,1436317204,"201051344000458","174011321042388",26.96,23.00,0,328.22,341.15,8.3,6.1,0.044,166504.8,166504.8,5519,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317219,205674.00
07/07/2015 21:00,2,0.217,ACTIVE,212.83,335.14,59.986,1436317204,"274151322000087","174011321042388",26.26,30.30,0,331.53,341.45,5.8,3.7,0.022,425140.3,425140.3,6399,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317220,205675.00
