ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 21:00,2,0.236,ACTIVE,212.83,334.84,59.981,1436317204,"274151322000052","174011321042388",26.64,24.00,0,330.93,341.45,6.4,4.2,0.018,454520.2,454520.2,6799,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317221,205676.00
07/07/2015 21:00,2,0.283,ACTIVE,212.16,333.93,59.965,1436317204,"201051344001145","174011321042388",27.27,20.00,0,329.43,342.05,7.8,5.7,0.035,171650.9,171650.9,5528,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317222,205677.00
07/07/2015 21:00,2,0.275,ACTIVE,212.38,333.93,59.965,1436317204,"201051344000685","174011321042388",27.06,20.30,0,327.32,341.45,7.6,5.4,0.035,170680.8,170680.8,5531,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317223,205678.00
07/07/2015 21:00,2,0.201,ACTIVE,212.61,336.64,59.986,1436317204,"274151322000088","174011321042388",25.72,23.30,0,331.23,341.45,5.2,3.1,0.022,435510.0,435510.0,6410,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317224,205679.00
07/07/2015 21:00,2,0.297,ACTIVE,211.93,333.33,59.996,1436317204,"201051344000438","174011321042388",27.73,20.70,0,328.52,341.15,8.4,6.2,0.031,170802.1,170802.1,5512,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317225,205680.00
07/07/2015 21:00,2,0.293,ACTIVE,211.70,331.83,59.986,1436317204,"201051344001135","174011321042388",28.57,20.30,0,329.13,339.95,8.5,6.3,0.031,162129.6,162129.6,5500,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317226,205681.00
07/07/2015 21:00,2,0.324,ACTIVE,211.93,333.63,59.986,1436317204,"201051344000417","174011321042388",27.51,21.30,0,327.92,341.15,9.1,6.8,0.040,166444.7,166444.7,5512,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317226,205682.00
07/07/2015 21:00,2,0.293,ACTIVE,211.48,332.73,59.991,1436317204,"201051344000594","174011321042388",28.13,23.50,0,326.42,340.55,8.4,6.2,0.035,166911.9,166911.9,5512,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317227,205683.00
07/07/2015 21:00,2,0.205,ACTIVE,213.06,336.34,59.975,1436317204,"274151322000083","174011321042388",26.94,23.80,0,331.23,342.05,5.7,3.5,0.022,450669.8,450669.8,6818,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317228,205684.00
07/07/2015 21:00,2,0.305,ACTIVE,211.93,333.93,59.991,1436317204,"201051344000585","174011321042388",28.47,20.70,0,328.82,341.45,8.8,6.6,0.027,165944.9,165944.9,5513,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317229,205685.00
07/07/2015 21:00,2,0.213,ACTIVE,213.06,335.44,59.986,1436317204,"274151322000054","174011321042388",26.48,23.30,0,330.93,341.15,5.7,3.6,0.031,445728.4,445728.4,6398,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317230,205686.00
07/07/2015 21:00,2,0.299,ACTIVE,211.93,332.43,60.018,1436317204,"201051344001203","174011321042388",26.76,20.70,0,328.52,341.45,8.1,5.9,0.035,167068.1,167068.1,5516,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317231,205687.00
07/07/2015 21:00,2,0.309,ACTIVE,211.48,333.33,59.996,1436317204,"201051344000646","174011321042388",26.94,21.00,0,328.22,341.75,8.4,6.2,0.027,164262.4,164262.4,5507,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317232,205688.00
07/07/2015 21:00,2,0.148,ACTIVE,213.51,336.64,59.991,1436317204,"274151322000068","174011321042388",30.83,25.50,0,333.33,378.42,4.7,2.6,0.027,353442.4,353442.4,6510,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317233,205689.00
07/07/2015 21:00,2,0.225,ACTIVE,213.51,336.34,59.991,1436317204,"274151322000076","174011321042388",27.12,23.80,0,333.03,341.75,6.2,4.0,0.031,475370.0,475370.0,6800,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317234,205690.00
07/07/2015 21:00,1,0.133,ACTIVE_NO_POWER,213.9,426.43,60.03,1436317204,"033051125000150","174011321042388",36.84,20,0.000,316.84,442.59,4.8,0.0,0.000,45148.600000012,45148.900000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317236,205691.00
07/07/2015 21:00,2,0.305,ACTIVE,211.70,332.43,59.986,1436317204,"201051344000890","174011321042388",28.27,21.30,0,327.62,340.85,8.8,6.5,0.035,168555.6,168555.6,5515,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317237,205692.00
07/07/2015 21:00,2,0.252,ACTIVE,211.70,333.33,59.991,1436317204,"201051344000900","174011321042388",27.14,22.80,0,328.22,340.85,7.0,4.8,0.035,168836.2,168836.2,5528,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317238,205693.00
07/07/2015 21:00,2,0.295,ACTIVE,212.38,335.14,59.996,1436317204,"201051344000633","174011321042388",26.68,23.50,0,327.62,342.35,8.0,5.8,0.031,158462.1,158462.1,5526,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317239,205694.00
07/07/2015 21:00,1,0.190,ACTIVE_NO_POWER,214.1,422.80,60.03,1436317204,"040051121000185","174011321042388",21.31,20,0.000,319.73,438.32,4.0,0.0,0.000,39783.799999987,39784.099999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317240,205695.00
07/07/2015 21:00,2,0.309,ACTIVE,211.70,332.73,59.986,1436317204,"201051344000983","174011321042388",27.23,23.50,0,327.92,340.25,8.6,6.4,0.035,165827.8,165827.8,5528,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317241,205696.00
07/07/2015 21:00,2,0.289,ACTIVE,211.93,333.63,59.991,1436317204,"201051344000917","174011321042388",27.04,21.30,0,326.42,341.15,7.9,5.7,0.035,169016.7,169016.7,5528,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317242,205697.00
07/07/2015 21:00,1,0.114,ALERT,214.0,375.50,60.03,1436317204,"033051125000135","174011321042388",31.74,20,0.000,321.80,440.01,3.6,0.0,0.000,33671.900000034,33672.30000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436317245,205698.00
07/07/2015 21:00,2,0.301,ACTIVE,211.93,333.03,59.991,1436317204,"201051344000648","174011321042388",27.02,22.30,0,328.82,342.35,8.3,6.1,0.035,164807.8,164807.8,5521,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317246,205699.00
07/07/2015 21:00,2,0.301,ACTIVE,211.70,333.03,59.991,1436317204,"201051344001093","174011321042388",28.11,20.70,0,327.92,340.85,8.6,6.4,0.035,167168.3,167168.3,5518,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317247,205700.00
07/07/2015 21:00,2,0.273,ACTIVE,212.16,332.73,59.970,1436317204,"201051344000645","174011321042388",27.47,23.30,0,329.13,340.55,7.7,5.5,0.035,165370.9,165370.9,5528,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317248,205701.00
07/07/2015 21:00,2,0.209,ACTIVE,213.06,335.44,59.996,1436317204,"274151322000085","174011321042388",26.82,23.00,0,332.73,341.45,5.7,3.6,0.022,447992.7,447992.7,6805,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317248,205702.00
07/07/2015 21:00,2,0.291,ACTIVE,211.93,333.33,59.986,1436317204,"201051344000651","174011321042388",27.43,19.80,0,328.52,341.45,8.1,5.9,0.035,164725.0,164725.0,5516,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317249,205703.00
07/07/2015 21:00,2,0.277,ACTIVE,211.93,332.43,59.986,1436317204,"201051344000867","174011321042388",28.23,24.00,0,327.92,340.55,8.0,5.8,0.031,157153.0,157153.0,5532,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317250,205704.00
07/07/2015 21:00,1,0.140,ACTIVE_NO_POWER,213.8,417.83,60.03,1436317204,"040051121000095","174011321042388",25.08,18,0.000,317.40,436.96,3.5,0.0,0.000,39261.300000012,39261.300000012,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317252,205705.00
07/07/2015 21:00,2,0.285,ACTIVE,211.70,332.43,60.023,1436317204,"201051344001230","174011321042388",27.71,20.30,0,326.12,339.65,8.0,5.8,0.035,168242.2,168242.2,5532,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317253,205706.00
07/07/2015 21:00,2,0.281,ACTIVE,212.16,333.93,59.986,1436317204,"201051344000576","174011321042388",27.33,22.80,0,327.62,341.75,7.8,5.6,0.031,164613.1,164613.1,5536,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317254,205707.00
07/07/2015 21:00,2,0.311,ACTIVE,211.70,333.03,60.018,1436317204,"201051344000579","174011321042388",28.43,22.80,0,327.92,340.85,9.0,6.7,0.035,171080.3,171080.3,5517,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317254,205708.00
07/07/2015 21:00,1,0.020,ACTIVE_NO_POWER,213.8,395.35,60.03,1436317204,"040051121000195","174011321042388",26.98,18,0.000,323.57,440.33,0.5,0.0,0.000,42328.5,42328.5,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317256,205709.00
07/07/2015 21:00,1,0.047,ACTIVE_NO_POWER,213.8,411.83,60.03,1436317204,"040051121000097","174011321042388",28.43,19,0.000,321.30,438.86,1.3,0.0,0.000,40488.800000012,40488.800000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436317257,205710.00
07/07/2015 21:00,1,0.061,ALERT,213.7,398.80,60.03,1436317204,"040051121000068","174011321042388",25.65,18,0.000,398.13,420.38,1.5,0.0,0.000,38760.900000024,38760.999999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436317260,205711.00
07/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436317204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318084,205712.00
07/07/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436317204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318084,205713.00
07/07/2015 21:15,2,0.252,ACTIVE,211.93,333.33,59.965,1436318103,"201051344000955","174011321042388",27.77,20.30,0,326.42,338.44,7.1,5.0,0.022,170177.4,170177.4,5522,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318119,205714.00
07/07/2015 21:15,2,0.150,ACTIVE,213.51,336.04,59.959,1436318103,"274151322000095","174011321042388",26.84,22.80,0,331.53,341.75,4.1,2.0,0.013,469549.3,469549.3,6429,0,0,0,L,1151911521,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318128,205715.00
07/07/2015 21:15,2,0.221,ACTIVE,212.16,333.03,59.954,1436318103,"201051344000868","174011321042388",27.59,21.80,0,326.72,339.65,6.2,4.1,0.018,156523.4,156523.4,5527,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318129,205716.00
07/07/2015 21:15,2,0.230,ACTIVE,212.61,334.24,59.965,1436318103,"201051344000853","174011321042388",26.72,23.30,0,328.22,339.34,6.3,4.1,0.018,162805.0,162805.0,5527,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318130,205717.00
07/07/2015 21:15,2,0.232,ACTIVE,212.83,334.24,59.965,1436318103,"201051344000582","174011321042388",27.04,19.80,0,328.22,338.14,6.4,4.3,0.013,162976.2,162976.2,5514,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318130,205718.00
07/07/2015 21:15,2,0.238,ACTIVE,212.16,333.63,59.949,1436318103,"201051344000469","174011321042388",27.25,21.80,0,326.42,339.04,6.6,4.5,0.022,158072.8,158072.8,5518,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318137,205719.00
07/07/2015 21:15,2,0.207,ACTIVE,211.93,333.93,59.970,1436318103,"201051344000988","174011321042388",26.54,23.50,0,326.42,339.95,5.6,3.5,0.022,157642.0,157642.0,5519,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318138,205720.00
07/07/2015 21:15,2,0.215,ACTIVE,212.16,333.03,59.965,1436318103,"201051344001158","174011321042388",27.45,23.80,0,326.72,338.74,6.0,3.9,0.022,163705.8,163705.8,5515,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318139,205721.00
07/07/2015 21:15,2,0.223,ACTIVE,212.16,332.43,59.928,1436318103,"201051344001025","174011321042388",27.69,19.80,0,327.92,338.44,6.2,4.1,0.013,167205.3,167205.3,5513,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318140,205722.00
07/07/2015 21:15,2,0.227,ACTIVE,212.16,333.63,59.965,1436318103,"201051344000569","174011321042388",27.53,23.50,0,327.02,338.44,6.3,4.2,0.018,170691.0,170691.0,5523,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318150,205723.00
07/07/2015 21:15,2,0.086,ACTIVE,213.29,335.14,59.970,1436318103,"274151322000094","174011321042388",29.62,23.30,0,331.53,340.25,2.6,0.6,0.000,354346.4,354346.4,6904,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318151,205724.00
07/07/2015 21:15,2,0.230,ACTIVE,211.93,332.73,59.970,1436318103,"201051344000458","174011321042388",27.41,23.00,0,327.02,337.84,6.4,4.3,0.018,166506.1,166506.1,5520,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318159,205725.00
07/07/2015 21:15,2,0.160,ACTIVE,213.29,336.94,59.959,1436318103,"274151322000087","174011321042388",25.58,29.00,0,331.23,339.95,4.2,2.1,0.013,425141.0,425141.0,6400,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318160,205726.00
07/07/2015 21:15,2,0.176,ACTIVE,213.06,336.34,59.970,1436318103,"274151322000052","174011321042388",26.32,23.50,0,330.33,342.05,4.7,2.6,0.000,454521.1,454521.1,6800,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318161,205727.00
07/07/2015 21:15,2,0.221,ACTIVE,212.38,333.93,59.949,1436318103,"201051344001145","174011321042388",27.35,19.50,0,328.22,339.95,6.1,4.0,0.022,171652.2,171652.2,5529,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318162,205728.00
07/07/2015 21:15,2,0.209,ACTIVE,212.16,333.93,59.970,1436318103,"201051344000685","174011321042388",27.33,20.00,0,327.32,339.65,5.8,3.7,0.022,170681.9,170681.9,5532,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318163,205729.00
07/07/2015 21:15,2,0.141,ACTIVE,212.38,335.74,59.954,1436318103,"274151322000088","174011321042388",24.75,22.50,0,331.23,341.45,3.5,1.5,0.018,435510.6,435510.6,6411,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318164,205730.00
07/07/2015 21:15,2,0.238,ACTIVE,212.16,333.33,59.975,1436318103,"201051344000438","174011321042388",27.67,20.00,0,328.22,338.74,6.7,4.6,0.018,170803.5,170803.5,5513,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318165,205731.00
07/07/2015 21:15,2,0.240,ACTIVE,211.70,331.83,59.965,1436318103,"201051344001135","174011321042388",27.37,19.80,0,327.02,338.14,6.7,4.5,0.018,162131.0,162131.0,5501,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318166,205732.00
07/07/2015 21:15,2,0.266,ACTIVE,212.38,333.93,59.965,1436318103,"201051344000417","174011321042388",27.35,20.70,0,327.32,339.04,7.4,5.2,0.018,166446.2,166446.2,5513,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318167,205733.00
07/07/2015 21:15,2,0.234,ACTIVE,211.70,332.43,59.965,1436318103,"201051344000594","174011321042388",27.39,23.50,0,325.82,338.44,6.5,4.3,0.018,166913.2,166913.2,5513,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318168,205734.00
07/07/2015 21:15,2,0.150,ACTIVE,213.29,336.04,59.933,1436318103,"274151322000083","174011321042388",26.24,23.30,0,330.93,339.65,4.0,1.9,0.009,450670.5,450670.5,6819,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318169,205735.00
07/07/2015 21:15,2,0.246,ACTIVE,212.16,334.24,59.965,1436318103,"201051344000585","174011321042388",27.59,20.00,0,327.62,339.34,6.9,4.8,0.022,165946.3,165946.3,5514,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318170,205736.00
07/07/2015 21:15,2,0.152,ACTIVE,212.83,336.04,59.954,1436318103,"274151322000054","174011321042388",25.70,22.80,0,330.93,339.34,4.0,1.9,0.009,445729.2,445729.2,6399,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318171,205737.00
07/07/2015 21:15,2,0.227,ACTIVE,211.93,332.43,59.933,1436318103,"201051344001203","174011321042388",27.59,20.00,0,327.92,340.25,6.4,4.2,0.022,167069.4,167069.4,5517,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318172,205738.00
07/07/2015 21:15,2,0.232,ACTIVE,211.70,333.03,59.965,1436318103,"201051344000646","174011321042388",27.73,20.30,0,326.12,338.14,6.5,4.4,0.013,164263.8,164263.8,5508,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318173,205739.00
07/07/2015 21:15,2,0.104,ACTIVE,213.96,336.04,59.981,1436318103,"274151322000068","174011321042388",29.68,24.50,0,333.03,340.85,3.1,1.1,0.009,353442.8,353442.8,6511,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318174,205740.00
07/07/2015 21:15,2,0.162,ACTIVE,213.74,335.74,59.954,1436318103,"274151322000076","174011321042388",26.64,23.30,0,332.73,339.65,4.4,2.3,0.013,475370.8,475370.8,6801,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318175,205741.00
07/07/2015 21:15,1,0.020,ACTIVE_NO_POWER,214.1,415.18,60.03,1436318103,"033051125000150","174011321042388",42.13,19,0.000,318.26,440.95,0.8,0.0,0.000,45148.900000012,45149.200000012,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318176,205742.00
07/07/2015 21:15,2,0.240,ACTIVE,211.70,332.13,59.965,1436318103,"201051344000890","174011321042388",27.83,20.70,0,327.02,339.34,6.8,4.6,0.018,168557.0,168557.0,5516,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318177,205743.00
07/07/2015 21:15,2,0.184,ACTIVE,211.70,332.73,59.959,1436318103,"201051344000900","174011321042388",26.94,22.50,0,327.02,338.44,5.0,2.9,0.018,168837.1,168837.1,5529,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318178,205744.00
07/07/2015 21:15,2,0.227,ACTIVE,212.16,333.63,59.970,1436318103,"201051344000633","174011321042388",27.53,23.50,0,327.32,340.25,6.3,4.2,0.013,158463.4,158463.4,5527,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318179,205745.00
07/07/2015 21:15,2,0.236,ACTIVE,211.93,332.73,59.959,1436318103,"201051344000983","174011321042388",28.07,23.00,0,326.72,338.74,6.8,4.6,0.018,165829.2,165829.2,5529,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318186,205746.00
07/07/2015 21:15,2,0.230,ACTIVE,212.16,333.63,59.965,1436318103,"201051344000917","174011321042388",26.86,20.70,0,326.42,339.04,6.3,4.1,0.018,169018.0,169018.0,5529,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318188,205747.00
07/07/2015 21:15,2,0.232,ACTIVE,212.16,333.63,59.954,1436318103,"201051344000648","174011321042388",27.39,22.00,0,327.62,339.65,6.5,4.3,0.013,164809.2,164809.2,5522,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318197,205748.00
07/07/2015 21:15,2,0.248,ACTIVE,211.93,333.03,59.949,1436318103,"201051344001093","174011321042388",27.27,20.30,0,327.62,337.84,6.9,4.7,0.018,167169.7,167169.7,5519,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318198,205749.00
07/07/2015 21:15,2,0.209,ACTIVE,212.16,333.03,59.975,1436318103,"201051344000645","174011321042388",26.96,23.00,0,327.32,339.34,5.7,3.6,0.013,165372.1,165372.1,5529,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318199,205750.00
07/07/2015 21:15,2,0.152,ACTIVE,213.06,336.64,59.965,1436318103,"274151322000085","174011321042388",26.02,22.50,0,331.83,339.65,4.0,2.0,0.009,447993.4,447993.4,6806,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318200,205751.00
07/07/2015 21:15,2,0.229,ACTIVE,212.16,333.33,59.965,1436318103,"201051344000651","174011321042388",27.19,19.50,0,328.22,338.14,6.3,4.2,0.018,164726.3,164726.3,5517,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318201,205752.00
07/07/2015 21:15,2,0.221,ACTIVE,212.16,331.83,59.954,1436318103,"201051344000867","174011321042388",27.43,23.80,0,326.42,337.84,6.2,4.0,0.018,157154.3,157154.3,5533,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318202,205753.00
07/07/2015 21:15,2,0.230,ACTIVE,212.16,332.13,59.975,1436318103,"201051344001230","174011321042388",26.60,19.80,0,325.52,337.54,6.2,4.1,0.013,168243.5,168243.5,5533,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318209,205754.00
07/07/2015 21:15,2,0.223,ACTIVE,212.38,334.24,59.970,1436318103,"201051344000576","174011321042388",26.82,22.30,0,327.62,339.65,6.0,3.9,0.013,164614.3,164614.3,5537,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318210,205755.00
07/07/2015 21:15,2,0.256,ACTIVE,211.93,332.43,59.965,1436318103,"201051344000579","174011321042388",27.71,22.00,0,327.32,337.84,7.2,5.0,0.018,171081.8,171081.8,5518,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318210,205756.00
07/07/2015 21:15,1,0.047,ALERT,214.0,305.45,60.00,1436318103,"040051121000097","174011321042388",27.63,18,0.000,304.72,331.11,1.3,0.0,0.000,40488.800000012,40488.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436318216,205757.00
07/07/2015 21:15,1,0.053,ALERT,214.2,397.29,60.03,1436318103,"040051121000185","174011321042388",25.39,19,0.000,397.17,418.02,1.3,0.0,0.000,39784.099999999,39784.200000023,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436318219,205758.00
07/07/2015 21:15,1,0.008,ACTIVE_NO_POWER,214.1,374.50,60.03,1436318103,"033051125000118","174011321042388",42.09,19,0.000,326.24,440.15,0.3,0.0,0.000,45076.9,45077.1,168,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318237,205759.00
07/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436318103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318983,205760.00
07/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436318103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318983,205761.00
07/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436318103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318983,205762.00
07/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436318103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318983,205763.00
07/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436318103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318983,205764.00
07/07/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436318103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436318983,205765.00
07/07/2015 21:30,2,0.215,ACTIVE,211.25,332.43,59.991,1436319003,"201051344000955","174011321042388",24.59,19.80,0,327.02,336.94,5.4,3.3,0.009,170178.5,170178.5,5523,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319048,205766.00
07/07/2015 21:30,2,0.098,ACTIVE,212.83,335.44,59.986,1436319003,"274151322000095","174011321042388",25.07,22.30,0,332.13,339.04,2.5,0.5,0.000,469549.6,469549.6,6430,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319049,205767.00
07/07/2015 21:30,2,0.186,ACTIVE,211.48,332.13,59.991,1436319003,"201051344000868","174011321042388",24.35,20.70,0,327.32,337.54,4.6,2.5,0.004,156524.2,156524.2,5528,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319050,205768.00
07/07/2015 21:30,2,0.178,ACTIVE,211.93,333.63,59.996,1436319003,"201051344000853","174011321042388",24.63,22.00,0,328.52,339.34,4.4,2.4,0.004,162805.8,162805.8,5528,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319051,205769.00
07/07/2015 21:30,2,0.188,ACTIVE,212.16,333.03,60.023,1436319003,"201051344000582","174011321042388",25.21,19.50,0,328.22,338.44,4.8,2.7,0.009,162977.1,162977.1,5515,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319052,205770.00
07/07/2015 21:30,2,0.203,ACTIVE,211.48,332.13,59.996,1436319003,"201051344000469","174011321042388",25.19,20.70,0,326.12,337.84,5.2,3.1,0.004,158073.7,158073.7,5519,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319060,205771.00
07/07/2015 21:30,2,0.152,ACTIVE,211.48,333.63,60.002,1436319003,"201051344000988","174011321042388",25.50,22.50,0,326.12,340.55,4.0,1.9,0.004,157642.7,157642.7,5520,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319061,205772.00
07/07/2015 21:30,2,0.178,ACTIVE,211.48,331.83,59.996,1436319003,"201051344001158","174011321042388",24.03,22.50,0,326.72,338.14,4.3,2.3,0.004,163706.6,163706.6,5516,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319062,205773.00
07/07/2015 21:30,2,0.176,ACTIVE,211.48,331.23,59.986,1436319003,"201051344001025","174011321042388",25.68,19.30,0,328.22,338.14,4.6,2.5,0.004,167206.2,167206.2,5514,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319063,205774.00
07/07/2015 21:30,2,0.184,ACTIVE,211.48,331.83,60.002,1436319003,"201051344000569","174011321042388",25.47,22.30,0,328.22,337.54,4.7,2.6,0.004,170691.9,170691.9,5524,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319071,205775.00
07/07/2015 21:30,2,0.000,ALERT,212.83,296.36,59.996,1436319003,"274151322000094","174011321042388",40.79,22.50,0,295.16,390.44,0.0,0.0,0.000,354346.4,354346.4,6905,0,0,0,L,1151911521,1,122.23,123.36,0002,20,0,0,0,0,0,0,19,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319073,205776.00
07/07/2015 21:30,2,0.188,ACTIVE,211.48,331.23,59.996,1436319003,"201051344000458","174011321042388",25.25,22.00,0,327.02,337.54,4.8,2.7,0.004,166507.0,166507.0,5521,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319074,205777.00
07/07/2015 21:30,2,0.105,ACTIVE,212.83,335.74,60.002,1436319003,"274151322000087","174011321042388",25.21,27.80,0,332.13,339.34,2.7,0.7,0.004,425141.4,425141.4,6401,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319075,205778.00
07/07/2015 21:30,2,0.119,ACTIVE,212.83,334.84,59.991,1436319003,"274151322000052","174011321042388",25.82,23.00,0,331.23,339.04,3.1,1.1,0.000,454521.5,454521.5,6801,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319075,205779.00
07/07/2015 21:30,2,0.178,ACTIVE,211.93,333.33,60.002,1436319003,"201051344001145","174011321042388",24.65,19.30,0,329.13,339.95,4.5,2.4,0.009,171653.0,171653.0,5530,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319076,205780.00
07/07/2015 21:30,2,0.172,ACTIVE,211.93,333.03,59.981,1436319003,"201051344000685","174011321042388",24.13,19.50,0,327.32,338.74,4.2,2.2,0.009,170682.7,170682.7,5533,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319077,205781.00
07/07/2015 21:30,2,0.084,ACTIVE,212.61,335.44,59.991,1436319003,"274151322000088","174011321042388",23.99,21.80,0,331.53,338.74,2.1,0.1,0.000,435510.7,435510.7,6412,0,0,0,L,1151911521,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319078,205782.00
07/07/2015 21:30,2,0.195,ACTIVE,211.93,332.43,59.986,1436319003,"201051344000438","174011321042388",25.41,19.50,0,328.52,338.44,5.0,2.9,0.004,170804.5,170804.5,5514,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319079,205783.00
07/07/2015 21:30,2,0.191,ACTIVE,211.48,330.93,59.991,1436319003,"201051344001135","174011321042388",25.11,19.30,0,327.02,336.94,4.9,2.8,0.009,162132.0,162132.0,5502,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319080,205784.00
07/07/2015 21:30,2,0.227,ACTIVE,211.93,332.43,59.991,1436319003,"201051344000417","174011321042388",24.47,20.00,0,327.92,338.44,5.6,3.5,0.000,166447.3,166447.3,5514,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319081,205785.00
07/07/2015 21:30,2,0.195,ACTIVE,211.48,332.13,59.996,1436319003,"201051344000594","174011321042388",24.23,22.80,0,325.52,336.94,4.8,2.7,0.009,166914.1,166914.1,5514,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319082,205786.00
07/07/2015 21:30,2,0.098,ACTIVE,213.06,335.14,59.981,1436319003,"274151322000083","174011321042388",24.87,22.50,0,331.53,339.34,2.5,0.5,0.000,450670.8,450670.8,6820,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319083,205787.00
07/07/2015 21:30,2,0.199,ACTIVE,211.93,333.03,59.981,1436319003,"201051344000585","174011321042388",25.31,19.80,0,328.22,338.14,5.1,3.0,0.009,165947.3,165947.3,5515,0,0,0,L,1122011218,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319084,205788.00
07/07/2015 21:30,2,0.092,ACTIVE,213.06,334.84,59.954,1436319003,"274151322000054","174011321042388",25.88,22.30,0,331.23,338.44,2.5,0.4,0.000,445729.4,445729.4,6400,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319085,205789.00
07/07/2015 21:30,2,0.191,ACTIVE,211.93,331.83,59.986,1436319003,"201051344001203","174011321042388",24.29,19.50,0,328.22,338.44,4.7,2.6,0.000,167070.2,167070.2,5518,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319086,205790.00
07/07/2015 21:30,2,0.195,ACTIVE,211.48,332.43,59.981,1436319003,"201051344000646","174011321042388",25.09,19.50,0,326.72,336.64,5.0,2.9,0.004,164264.7,164264.7,5509,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319087,205791.00
07/07/2015 21:30,2,0.066,ALERT,213.74,325.22,59.975,1436319003,"274151322000068","174011321042388",25.50,23.50,0,295.16,391.94,1.7,0.0,0.000,353443.0,353443.0,6512,0,0,0,L,1151911521,1,122.91,123.36,0002,21,0,0,0,0,0,0,20,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319088,205792.00
07/07/2015 21:30,2,0.104,ACTIVE,213.51,335.14,59.975,1436319003,"274151322000076","174011321042388",25.82,22.50,0,333.03,339.34,2.7,0.7,0.004,475371.2,475371.2,6802,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319089,205793.00
07/07/2015 21:30,2,0.193,ACTIVE,211.70,331.53,59.996,1436319003,"201051344000890","174011321042388",25.62,20.00,0,326.12,337.24,5.0,2.9,0.004,168558.0,168558.0,5517,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319098,205794.00
07/07/2015 21:30,2,0.137,ACTIVE,211.48,332.13,59.975,1436319003,"201051344000900","174011321042388",24.11,21.00,0,326.42,337.54,3.4,1.3,0.004,168837.7,168837.7,5530,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319099,205795.00
07/07/2015 21:30,2,0.188,ACTIVE,212.16,333.93,59.981,1436319003,"201051344000633","174011321042388",24.47,22.30,0,326.42,340.85,4.7,2.6,0.009,158464.2,158464.2,5528,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319100,205796.00
07/07/2015 21:30,2,0.186,ACTIVE,211.48,331.53,59.965,1436319003,"201051344000983","174011321042388",26.22,21.80,0,326.12,336.64,5.0,2.9,0.004,165830.2,165830.2,5530,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319108,205797.00
07/07/2015 21:30,2,0.186,ACTIVE,211.93,333.03,59.970,1436319003,"201051344000917","174011321042388",23.74,20.00,0,326.72,338.44,4.5,2.4,0.000,169018.8,169018.8,5530,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319109,205798.00
07/07/2015 21:30,2,0.191,ACTIVE,211.93,332.43,59.970,1436319003,"201051344000648","174011321042388",24.93,21.00,0,327.62,339.04,4.8,2.8,0.000,164810.1,164810.1,5523,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319109,205799.00
07/07/2015 21:30,2,0.211,ACTIVE,211.70,332.73,59.965,1436319003,"201051344001093","174011321042388",24.23,19.80,0,327.02,337.54,5.2,3.1,0.004,167170.7,167170.7,5520,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319110,205800.00
07/07/2015 21:30,2,0.162,ACTIVE,212.16,332.73,59.975,1436319003,"201051344000645","174011321042388",25.90,22.00,0,327.92,338.14,4.2,2.2,0.004,165372.8,165372.8,5530,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319111,205801.00
07/07/2015 21:30,2,0.094,ACTIVE,213.29,336.04,59.949,1436319003,"274151322000085","174011321042388",26.02,22.00,0,332.13,339.04,2.5,0.5,0.000,447993.7,447993.7,6807,0,0,0,L,1151911521,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319112,205802.00
07/07/2015 21:30,2,0.188,ACTIVE,211.93,332.43,59.970,1436319003,"201051344000651","174011321042388",24.61,19.00,0,327.62,337.54,4.7,2.6,0.009,164727.1,164727.1,5518,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319113,205803.00
07/07/2015 21:30,2,0.178,ACTIVE,211.70,331.83,59.981,1436319003,"201051344000867","174011321042388",24.85,22.50,0,326.72,339.04,4.5,2.4,0.000,157155.1,157155.1,5534,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319114,205804.00
07/07/2015 21:30,2,0.189,ACTIVE,211.70,331.83,59.975,1436319003,"201051344001230","174011321042388",23.10,19.50,0,325.82,337.54,4.5,2.4,0.009,168244.4,168244.4,5534,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319115,205805.00
07/07/2015 21:30,2,0.186,ACTIVE,212.16,333.63,59.970,1436319003,"201051344000576","174011321042388",23.26,21.30,0,326.12,342.05,4.4,2.3,0.004,164615.1,164615.1,5538,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319116,205806.00
07/07/2015 21:30,2,0.219,ACTIVE,211.70,331.83,59.970,1436319003,"201051344000579","174011321042388",24.83,21.00,0,327.62,337.24,5.5,3.4,0.004,171082.9,171082.9,5519,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319117,205807.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205808.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205809.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205810.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205811.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205812.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205813.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205814.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205815.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205816.00
07/07/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436319003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319884,205817.00
07/07/2015 21:45,2,0.143,ALERT,211.03,295.46,59.996,1436319904,"201051344000955","174011321042388",17.97,18.70,0,294.26,334.84,2.6,0.6,0.000,170179.0,170179.0,5524,0,0,0,L,1122011218,1,121.78,122.68,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319980,205818.00
07/07/2015 21:45,2,0.049,ALERT,212.61,296.36,59.991,1436319904,"274151322000095","174011321042388",19.76,20.70,0,295.16,337.24,1.0,0.0,0.000,469549.6,469549.6,6431,0,0,0,L,1151911521,1,122.68,122.91,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319981,205819.00
07/07/2015 21:45,2,0.121,ALERT,211.25,295.76,59.986,1436319904,"201051344000868","174011321042388",17.95,19.00,0,294.86,334.54,2.2,0.2,0.000,156524.6,156524.6,5529,0,0,0,L,1122011218,1,122.01,122.68,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319983,205820.00
07/07/2015 21:45,2,0.111,ALERT,211.93,295.16,59.986,1436319904,"201051344000853","174011321042388",17.33,19.80,0,294.26,336.04,2.0,0.0,0.000,162806.1,162806.1,5529,0,0,0,L,1122011218,1,122.68,122.68,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319985,205821.00
07/07/2015 21:45,2,0.119,ALERT,211.70,296.06,59.991,1436319904,"201051344000582","174011321042388",18.89,18.30,0,295.16,335.14,2.3,0.3,0.000,162977.5,162977.5,5516,0,0,0,L,1122011218,1,122.23,122.91,0002,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319987,205822.00
