ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 21:45,2,0.141,ALERT,211.25,294.86,59.986,1436319904,"201051344000469","174011321042388",18.73,18.30,0,293.06,334.54,2.7,0.7,0.000,158074.2,158074.2,5520,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319989,205823.00
07/07/2015 21:45,2,0.100,ALERT,211.03,295.16,59.991,1436319904,"201051344000988","174011321042388",18.81,20.00,0,291.85,335.44,1.9,0.0,0.000,157642.9,157642.9,5521,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319990,205824.00
07/07/2015 21:45,2,0.109,ALERT,211.25,295.16,60.023,1436319904,"201051344001158","174011321042388",18.17,20.00,0,293.66,334.24,2.0,0.0,0.000,163707.0,163707.0,5517,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319992,205825.00
07/07/2015 21:45,2,0.113,ALERT,211.25,294.86,60.002,1436319904,"201051344001025","174011321042388",18.67,18.00,0,293.96,335.44,2.1,0.1,0.000,167206.5,167206.5,5515,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319994,205826.00
07/07/2015 21:45,2,0.123,ALERT,211.25,295.76,60.002,1436319904,"201051344000569","174011321042388",18.37,20.00,0,294.56,334.54,2.3,0.3,0.000,170692.3,170692.3,5525,0,0,0,L,1122011218,1,121.78,122.68,0002,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436319996,205827.00
07/07/2015 21:45,2,0.000,ALERT,212.83,295.46,59.975,1436319904,"274151322000094","174011321042388",38.61,21.00,0,293.66,390.14,0.0,0.0,0.000,354346.4,354346.4,6907,0,0,0,L,1151911521,1,122.01,123.36,0100,17,0,0,0,0,0,0,241,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1436319998,205828.00
07/07/2015 21:45,2,0.121,ALERT,211.25,295.46,59.991,1436319904,"201051344000458","174011321042388",18.49,20.00,0,294.56,334.24,2.3,0.3,0.000,166507.4,166507.4,5522,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320000,205829.00
07/07/2015 21:45,2,0.064,ALERT,212.83,295.46,59.991,1436319904,"274151322000087","174011321042388",17.45,25.50,0,293.36,337.24,1.1,0.0,0.000,425141.4,425141.4,6402,0,0,0,L,1151911521,1,122.46,123.14,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320002,205830.00
07/07/2015 21:45,2,0.074,ALERT,212.61,296.66,59.996,1436319904,"274151322000052","174011321042388",17.85,21.30,0,293.96,350.47,1.4,0.0,0.000,454521.6,454521.6,6802,0,0,0,L,1151911521,1,121.78,123.36,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320003,205831.00
07/07/2015 21:45,2,0.113,ALERT,211.70,296.06,59.996,1436319904,"201051344001145","174011321042388",17.83,18.00,0,294.86,336.04,2.0,0.1,0.000,171653.3,171653.3,5531,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320005,205832.00
07/07/2015 21:45,2,0.096,ALERT,211.70,295.46,60.012,1436319904,"201051344000685","174011321042388",17.49,18.30,0,294.26,334.84,1.7,0.0,0.000,170682.9,170682.9,5534,0,0,0,L,1122011218,1,122.91,122.46,0002,15,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320007,205833.00
07/07/2015 21:45,2,0.039,ALERT,212.38,296.06,59.996,1436319904,"274151322000088","174011321042388",17.71,20.30,0,293.96,336.94,0.7,0.0,0.000,435510.7,435510.7,6413,0,0,0,L,1151911521,1,122.91,122.91,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320009,205834.00
07/07/2015 21:45,2,0.133,ALERT,211.70,295.76,59.996,1436319904,"201051344000438","174011321042388",17.37,18.30,0,294.56,334.84,2.3,0.3,0.000,170804.9,170804.9,5515,0,0,0,L,1122011218,1,122.46,122.68,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320011,205835.00
07/07/2015 21:45,2,0.129,ALERT,211.25,295.76,59.996,1436319904,"201051344001135","174011321042388",18.23,18.30,0,294.56,333.93,2.4,0.4,0.000,162132.4,162132.4,5503,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320012,205836.00
07/07/2015 21:45,2,0.160,ALERT,211.93,295.16,60.023,1436319904,"201051344000417","174011321042388",17.27,19.00,0,293.66,335.44,2.8,0.8,0.000,166447.9,166447.9,5515,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320014,205837.00
07/07/2015 21:45,2,0.125,ALERT,211.25,296.06,59.991,1436319904,"201051344000594","174011321042388",18.33,21.30,0,293.96,334.24,2.3,0.3,0.000,166914.6,166914.6,5515,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320016,205838.00
07/07/2015 21:45,2,0.053,ALERT,213.06,296.36,59.991,1436319904,"274151322000083","174011321042388",17.51,21.00,0,294.56,338.74,0.9,0.0,0.000,450670.8,450670.8,6821,0,0,0,L,1151911521,1,122.68,123.14,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320018,205839.00
07/07/2015 21:45,2,0.133,ALERT,211.70,295.76,60.002,1436319904,"201051344000585","174011321042388",17.67,18.30,0,293.96,335.44,2.4,0.4,0.000,165947.8,165947.8,5516,0,0,0,L,1122011218,1,121.78,122.91,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320020,205840.00
07/07/2015 21:45,2,0.047,ALERT,212.38,296.36,59.986,1436319904,"274151322000054","174011321042388",18.19,20.70,0,294.26,351.07,0.9,0.0,0.000,445729.5,445729.5,6401,0,0,0,L,1151911521,1,122.23,122.68,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320021,205841.00
07/07/2015 21:45,2,0.123,ALERT,211.48,295.46,60.002,1436319904,"201051344001203","174011321042388",17.02,18.30,0,294.26,335.74,2.1,0.1,0.000,167070.6,167070.6,5519,0,0,0,L,1122011218,1,122.68,122.46,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320023,205842.00
07/07/2015 21:45,2,0.123,ALERT,211.25,295.76,60.023,1436319904,"201051344000646","174011321042388",17.20,18.30,0,293.66,334.54,2.1,0.2,0.000,164265.1,164265.1,5510,0,0,0,L,1122011218,1,122.23,122.46,0002,15,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320025,205843.00
07/07/2015 21:45,2,0.008,ALERT,213.29,367.60,59.981,1436319904,"274151322000068","174011321042388",38.84,21.80,0,293.36,391.64,0.1,0.0,0.000,353443.0,353443.0,6514,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,238,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1436320027,205844.00
07/07/2015 21:45,2,0.053,ALERT,213.29,296.06,59.996,1436319904,"274151322000076","174011321042388",18.85,21.30,0,293.96,351.67,1.0,0.0,0.000,475371.2,475371.2,6803,0,0,0,L,1151911521,1,122.46,123.59,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320029,205845.00
07/07/2015 21:45,2,0.137,ALERT,211.48,296.06,59.991,1436319904,"201051344000890","174011321042388",18.03,19.00,0,294.86,334.84,2.5,0.5,0.000,168558.4,168558.4,5518,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320030,205846.00
07/07/2015 21:45,2,0.076,ALERT,211.48,295.46,59.996,1436319904,"201051344000900","174011321042388",16.56,19.00,0,293.66,334.24,1.3,0.0,0.000,168837.8,168837.8,5531,0,0,0,L,1122011218,1,122.46,122.46,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320032,205847.00
07/07/2015 21:45,2,0.113,ALERT,211.70,294.56,59.991,1436319904,"201051344000633","174011321042388",16.94,20.30,0,292.16,335.44,2.0,0.0,0.000,158464.6,158464.6,5529,0,0,0,L,1122011218,1,122.46,122.91,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320034,205848.00
07/07/2015 21:45,2,0.133,ALERT,211.25,295.46,59.986,1436319904,"201051344000983","174011321042388",17.27,19.80,0,294.56,334.54,2.3,0.3,0.000,165830.6,165830.6,5531,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320036,205849.00
07/07/2015 21:45,2,0.113,ALERT,211.70,295.16,60.018,1436319904,"201051344000917","174011321042388",16.38,19.00,0,293.06,334.84,1.9,0.0,0.000,169019.1,169019.1,5531,0,0,0,L,1122011218,1,122.01,122.91,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320038,205850.00
07/07/2015 21:45,2,0.125,ALERT,211.70,294.86,59.991,1436319904,"201051344000648","174011321042388",17.39,19.00,0,293.66,335.14,2.2,0.2,0.000,164810.5,164810.5,5524,0,0,0,L,1122011218,1,121.55,123.14,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320040,205851.00
07/07/2015 21:45,2,0.150,ALERT,211.25,295.46,59.996,1436319904,"201051344001093","174011321042388",16.44,18.70,0,294.26,334.84,2.5,0.5,0.000,167171.2,167171.2,5521,0,0,0,L,1122011218,1,122.01,122.68,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320041,205852.00
07/07/2015 21:45,2,0.100,ALERT,211.70,294.86,60.012,1436319904,"201051344000645","174011321042388",18.15,19.80,0,293.96,334.54,1.9,0.0,0.000,165373.1,165373.1,5531,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320043,205853.00
07/07/2015 21:45,2,0.051,ALERT,212.38,295.16,59.996,1436319904,"274151322000085","174011321042388",17.89,20.30,0,293.96,337.84,0.9,0.0,0.000,447993.7,447993.7,6808,0,0,0,L,1151911521,1,122.91,122.68,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320045,205854.00
07/07/2015 21:45,2,0.121,ALERT,211.48,294.86,59.986,1436319904,"201051344000651","174011321042388",16.94,17.80,0,293.66,335.74,2.1,0.1,0.000,164727.5,164727.5,5519,0,0,0,L,1122011218,1,122.23,122.46,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320047,205855.00
07/07/2015 21:45,2,0.111,ALERT,211.48,294.86,60.002,1436319904,"201051344000867","174011321042388",16.74,20.30,0,293.96,334.24,1.9,0.0,0.000,157155.5,157155.5,5535,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320049,205856.00
07/07/2015 21:45,2,0.123,ALERT,211.25,295.76,60.007,1436319904,"201051344001230","174011321042388",14.21,18.00,0,294.56,333.93,1.8,0.0,0.000,168244.7,168244.7,5535,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320050,205857.00
07/07/2015 21:45,2,0.109,ALERT,211.70,295.76,59.965,1436319904,"201051344000576","174011321042388",15.61,19.30,0,293.96,335.14,1.7,0.0,0.000,164615.4,164615.4,5539,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320052,205858.00
07/07/2015 21:45,2,0.148,ALERT,211.25,295.76,59.996,1436319904,"201051344000579","174011321042388",16.86,19.50,0,294.56,333.93,2.5,0.5,0.000,171083.4,171083.4,5520,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320054,205859.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205860.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205861.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205862.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205863.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205864.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205865.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205866.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205867.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205868.00
07/07/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436319904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320784,205869.00
07/07/2015 22:00,2,0.000,ALERT,210.80,295.16,59.975,1436320803,"201051344000955","174011321042388",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,170179.0,170179.0,5526,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320879,205870.00
07/07/2015 22:00,2,0.000,ALERT,212.61,296.36,59.970,1436320803,"274151322000095","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,469549.6,469549.6,6433,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436320880,205871.00
07/07/2015 22:00,2,0.000,ALERT,211.25,295.46,59.975,1436320803,"201051344000868","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,156524.6,156524.6,5531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320882,205872.00
07/07/2015 22:00,2,0.000,ALERT,211.93,295.16,59.975,1436320803,"201051344000853","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,162806.1,162806.1,5531,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320884,205873.00
07/07/2015 22:00,2,0.000,ALERT,211.70,296.06,59.970,1436320803,"201051344000582","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,162977.5,162977.5,5518,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1436320886,205874.00
07/07/2015 22:00,2,0.000,ALERT,211.25,295.16,59.981,1436320803,"201051344000469","174011321042388",0.00,17.00,0,292.46,296.66,0.0,0.0,0.000,158074.3,158074.3,5522,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1436320888,205875.00
07/07/2015 22:00,2,0.000,ALERT,211.25,295.46,59.981,1436320803,"201051344000988","174011321042388",0.00,18.30,0,291.25,296.96,0.0,0.0,0.000,157642.9,157642.9,5523,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1436320889,205876.00
07/07/2015 22:00,2,0.000,ALERT,211.48,295.16,59.970,1436320803,"201051344001158","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,163707.0,163707.0,5519,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1436320891,205877.00
07/07/2015 22:00,2,0.000,ALERT,211.48,294.86,59.970,1436320803,"201051344001025","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,167206.5,167206.5,5517,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320893,205878.00
07/07/2015 22:00,2,0.000,ALERT,211.48,295.76,59.975,1436320803,"201051344000569","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,170692.3,170692.3,5527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320895,205879.00
07/07/2015 22:00,2,0.000,ALERT,212.83,295.46,59.965,1436320803,"274151322000094","174011321042388",0.00,19.50,0,293.36,367.90,0.0,0.0,0.000,354346.4,354346.4,6909,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1436320897,205880.00
07/07/2015 22:00,2,0.000,ALERT,211.48,295.76,59.975,1436320803,"201051344000458","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,166507.4,166507.4,5524,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1436320898,205881.00
07/07/2015 22:00,2,0.000,ALERT,212.83,295.16,59.975,1436320803,"274151322000087","174011321042388",0.00,24.00,0,292.76,296.96,0.0,0.0,0.000,425141.4,425141.4,6404,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1436320900,205882.00
07/07/2015 22:00,2,0.000,ALERT,212.61,295.46,59.975,1436320803,"274151322000052","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,454521.6,454521.6,6804,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1436320902,205883.00
07/07/2015 22:00,2,0.000,ALERT,212.16,296.06,60.018,1436320803,"201051344001145","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,171653.3,171653.3,5533,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320904,205884.00
07/07/2015 22:00,2,0.000,ALERT,211.93,295.76,59.970,1436320803,"201051344000685","174011321042388",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,170682.9,170682.9,5536,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320906,205885.00
07/07/2015 22:00,2,0.000,ALERT,212.61,295.76,59.954,1436320803,"274151322000088","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,435510.7,435510.7,6415,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1436320908,205886.00
07/07/2015 22:00,2,0.000,ALERT,211.70,295.76,59.981,1436320803,"201051344000438","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,170804.9,170804.9,5517,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320910,205887.00
07/07/2015 22:00,2,0.000,ALERT,211.48,295.76,59.970,1436320803,"201051344001135","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,162132.4,162132.4,5505,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320911,205888.00
07/07/2015 22:00,2,0.000,ALERT,211.93,295.16,59.986,1436320803,"201051344000417","174011321042388",0.00,17.80,0,293.06,296.96,0.0,0.0,0.000,166448.1,166448.1,5517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320913,205889.00
07/07/2015 22:00,2,0.000,ALERT,211.25,296.06,59.981,1436320803,"201051344000594","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,166914.6,166914.6,5517,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1436320915,205890.00
07/07/2015 22:00,2,0.000,ALERT,213.06,296.06,59.981,1436320803,"274151322000083","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,450670.8,450670.8,6823,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1436320917,205891.00
07/07/2015 22:00,2,0.000,ALERT,211.93,296.06,59.991,1436320803,"201051344000585","174011321042388",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,165947.8,165947.8,5518,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320919,205892.00
07/07/2015 22:00,2,0.000,ALERT,212.83,296.36,59.981,1436320803,"274151322000054","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,445729.5,445729.5,6403,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1436320920,205893.00
07/07/2015 22:00,2,0.000,ALERT,211.70,295.76,59.959,1436320803,"201051344001203","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,167070.6,167070.6,5521,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1436320922,205894.00
07/07/2015 22:00,2,0.000,ACTIVE_NO_POWER,211.48,296.06,59.986,1436320803,"201051344000646","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,164265.1,164265.1,5512,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436320924,205895.00
07/07/2015 22:00,2,0.000,ALERT,213.51,294.86,59.981,1436320803,"274151322000068","174011321042388",0.00,20.30,0,293.36,369.40,0.0,0.0,0.000,353443.0,353443.0,6516,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1436320926,205896.00
07/07/2015 22:00,2,0.000,ALERT,213.29,296.36,59.981,1436320803,"274151322000076","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,475371.2,475371.2,6805,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436320928,205897.00
07/07/2015 22:00,2,0.000,ALERT,211.48,296.06,59.965,1436320803,"201051344000890","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,168558.6,168558.6,5520,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320930,205898.00
07/07/2015 22:00,2,0.000,ALERT,211.25,295.16,59.938,1436320803,"201051344000900","174011321042388",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,168837.8,168837.8,5533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320932,205899.00
07/07/2015 22:00,2,0.000,ALERT,211.93,294.86,59.981,1436320803,"201051344000633","174011321042388",0.00,18.30,0,291.55,296.36,0.0,0.0,0.000,158464.6,158464.6,5531,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320933,205900.00
07/07/2015 22:00,2,0.000,ALERT,211.48,295.76,59.975,1436320803,"201051344000983","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,165830.7,165830.7,5533,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320935,205901.00
07/07/2015 22:00,2,0.000,ALERT,211.70,295.16,59.975,1436320803,"201051344000917","174011321042388",0.00,18.00,0,292.46,296.96,0.0,0.0,0.000,169019.1,169019.1,5533,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320937,205902.00
07/07/2015 22:00,2,0.000,ALERT,211.70,294.86,59.981,1436320803,"201051344000648","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,164810.5,164810.5,5526,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320939,205903.00
07/07/2015 22:00,2,0.000,ALERT,211.48,295.76,59.970,1436320803,"201051344001093","174011321042388",0.00,17.80,0,293.66,297.26,0.0,0.0,0.000,167171.3,167171.3,5523,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320941,205904.00
07/07/2015 22:00,2,0.000,ALERT,211.93,295.46,59.970,1436320803,"201051344000645","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,165373.1,165373.1,5533,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1436320942,205905.00
07/07/2015 22:00,2,0.000,ALERT,212.83,295.76,59.986,1436320803,"274151322000085","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,447993.7,447993.7,6810,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1436320944,205906.00
07/07/2015 22:00,2,0.000,ALERT,211.70,295.16,59.975,1436320803,"201051344000651","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,164727.5,164727.5,5521,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320946,205907.00
07/07/2015 22:00,2,0.000,ALERT,211.93,295.16,59.975,1436320803,"201051344000867","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,157155.5,157155.5,5537,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1436320948,205908.00
07/07/2015 22:00,2,0.000,ALERT,211.70,296.36,59.975,1436320803,"201051344001230","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,168244.7,168244.7,5537,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320950,205909.00
07/07/2015 22:00,2,0.000,ALERT,211.93,296.06,59.975,1436320803,"201051344000576","174011321042388",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,164615.4,164615.4,5541,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436320951,205910.00
07/07/2015 22:00,2,0.000,ALERT,211.70,296.36,59.975,1436320803,"201051344000579","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,171083.5,171083.5,5522,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1436320953,205911.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205912.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205913.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205914.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205915.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205916.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205917.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205918.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205919.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205920.00
07/07/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436320803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436321683,205921.00
07/07/2015 22:15,2,0.000,ALERT,210.57,294.86,59.965,1436321703,"201051344000955","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,170179.0,170179.0,5528,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321779,205922.00
07/07/2015 22:15,2,0.000,ALERT,212.16,296.06,59.970,1436321703,"274151322000095","174011321042388",0.00,18.30,0,294.86,298.17,0.0,0.0,0.000,469549.6,469549.6,6435,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321781,205923.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.76,59.981,1436321703,"201051344000868","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,156524.6,156524.6,5533,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321783,205924.00
07/07/2015 22:15,2,0.000,ALERT,211.48,294.86,59.975,1436321703,"201051344000853","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,162806.1,162806.1,5533,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321784,205925.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.76,59.965,1436321703,"201051344000582","174011321042388",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,162977.5,162977.5,5520,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321786,205926.00
07/07/2015 22:15,2,0.000,ALERT,210.80,294.56,59.970,1436321703,"201051344000469","174011321042388",0.00,16.00,0,292.46,296.66,0.0,0.0,0.000,158074.3,158074.3,5524,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321788,205927.00
07/07/2015 22:15,2,0.000,ALERT,210.57,294.86,59.970,1436321703,"201051344000988","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,157642.9,157642.9,5525,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321790,205928.00
07/07/2015 22:15,2,0.000,ALERT,210.80,294.56,59.970,1436321703,"201051344001158","174011321042388",0.00,17.00,0,293.06,296.66,0.0,0.0,0.000,163707.0,163707.0,5521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321792,205929.00
07/07/2015 22:15,2,0.000,ALERT,210.80,294.56,59.933,1436321703,"201051344001025","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,167206.5,167206.5,5519,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321794,205930.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.46,59.975,1436321703,"201051344000569","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,170692.3,170692.3,5529,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321796,205931.00
07/07/2015 22:15,2,0.000,ALERT,212.16,294.56,59.970,1436321703,"274151322000094","174011321042388",0.00,18.30,0,293.36,296.66,0.0,0.0,0.000,354346.4,354346.4,6911,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321797,205932.00
07/07/2015 22:15,2,0.000,ALERT,210.57,294.86,59.970,1436321703,"201051344000458","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,166507.4,166507.4,5526,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321799,205933.00
07/07/2015 22:15,2,0.000,ALERT,212.16,295.16,59.975,1436321703,"274151322000087","174011321042388",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,425141.4,425141.4,6406,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321801,205934.00
07/07/2015 22:15,2,0.000,ALERT,211.93,295.46,59.991,1436321703,"274151322000052","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,454521.6,454521.6,6806,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321803,205935.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.16,59.928,1436321703,"201051344001145","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,171653.3,171653.3,5535,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321805,205936.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.16,59.949,1436321703,"201051344000685","174011321042388",0.00,16.70,0,293.96,297.26,0.0,0.0,0.000,170682.9,170682.9,5538,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321806,205937.00
07/07/2015 22:15,2,0.000,ALERT,211.70,295.16,59.949,1436321703,"274151322000088","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,435510.7,435510.7,6417,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321808,205938.00
07/07/2015 22:15,2,0.000,ALERT,211.03,295.16,59.965,1436321703,"201051344000438","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,170804.9,170804.9,5519,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321810,205939.00
07/07/2015 22:15,2,0.000,ALERT,210.57,295.16,59.965,1436321703,"201051344001135","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,162132.4,162132.4,5507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321812,205940.00
07/07/2015 22:15,2,0.000,ALERT,211.25,294.56,59.965,1436321703,"201051344000417","174011321042388",0.00,17.00,0,293.36,296.66,0.0,0.0,0.000,166448.1,166448.1,5519,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321814,205941.00
07/07/2015 22:15,2,0.000,ALERT,210.57,295.46,59.959,1436321703,"201051344000594","174011321042388",0.00,18.00,0,293.66,297.26,0.0,0.0,0.000,166914.6,166914.6,5519,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321815,205942.00
07/07/2015 22:15,2,0.000,ALERT,212.38,296.06,59.933,1436321703,"274151322000083","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,450670.8,450670.8,6825,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321817,205943.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.46,59.991,1436321703,"201051344000585","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,165947.8,165947.8,5520,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321819,205944.00
07/07/2015 22:15,2,0.000,ALERT,212.16,296.06,59.965,1436321703,"274151322000054","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,445729.5,445729.5,6405,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321821,205945.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.16,59.986,1436321703,"201051344001203","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,167070.6,167070.6,5523,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321823,205946.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.46,59.975,1436321703,"201051344000646","174011321042388",0.00,16.30,0,293.36,297.26,0.0,0.0,0.000,164265.1,164265.1,5514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321825,205947.00
07/07/2015 22:15,2,0.000,ALERT,212.83,294.56,59.949,1436321703,"274151322000068","174011321042388",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,353443.0,353443.0,6518,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321827,205948.00
07/07/2015 22:15,2,0.000,ALERT,212.83,295.16,59.965,1436321703,"274151322000076","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,475371.2,475371.2,6807,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321829,205949.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.76,59.975,1436321703,"201051344000890","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,168558.6,168558.6,5522,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321830,205950.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.16,59.975,1436321703,"201051344000900","174011321042388",0.00,16.70,0,293.36,296.66,0.0,0.0,0.000,168837.8,168837.8,5535,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321832,205951.00
07/07/2015 22:15,2,0.000,ALERT,211.48,294.56,59.975,1436321703,"201051344000633","174011321042388",0.00,17.30,0,291.55,296.36,0.0,0.0,0.000,158464.6,158464.6,5533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321834,205952.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.46,59.970,1436321703,"201051344000983","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,165830.7,165830.7,5535,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321836,205953.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.16,59.965,1436321703,"201051344000917","174011321042388",0.00,17.30,0,292.76,296.66,0.0,0.0,0.000,169019.1,169019.1,5535,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321837,205954.00
07/07/2015 22:15,2,0.000,ALERT,211.25,294.56,59.996,1436321703,"201051344000648","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,164810.5,164810.5,5528,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321839,205955.00
07/07/2015 22:15,2,0.000,ALERT,210.80,295.46,59.965,1436321703,"201051344001093","174011321042388",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,167171.3,167171.3,5525,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321841,205956.00
07/07/2015 22:15,2,0.000,ALERT,211.48,295.16,59.949,1436321703,"201051344000645","174011321042388",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,165373.1,165373.1,5535,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321843,205957.00
07/07/2015 22:15,2,0.000,ALERT,212.61,295.46,59.991,1436321703,"274151322000085","174011321042388",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,447993.7,447993.7,6812,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321845,205958.00
07/07/2015 22:15,2,0.000,ALERT,211.25,294.86,59.965,1436321703,"201051344000651","174011321042388",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,164727.5,164727.5,5523,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321846,205959.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.16,59.965,1436321703,"201051344000867","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,157155.5,157155.5,5539,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436321848,205960.00
07/07/2015 22:15,2,0.000,ALERT,211.03,295.76,59.965,1436321703,"201051344001230","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,168244.7,168244.7,5539,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321850,205961.00
07/07/2015 22:15,2,0.000,ALERT,211.25,295.76,59.965,1436321703,"201051344000576","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,164615.4,164615.4,5543,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321852,205962.00
07/07/2015 22:15,2,0.000,ALERT,211.03,296.06,59.965,1436321703,"201051344000579","174011321042388",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,171083.5,171083.5,5524,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436321854,205963.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205964.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205965.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205966.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205967.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205968.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205969.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205970.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205971.00
