ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205972.00
07/07/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436321703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436322583,205973.00
07/07/2015 22:30,2,0.000,ALERT,210.35,295.16,59.970,1436322603,"201051344000955","174011321042388",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,170179.0,170179.0,5530,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322680,205974.00
07/07/2015 22:30,2,0.000,ALERT,211.70,296.06,59.981,1436322603,"274151322000095","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,469549.6,469549.6,6437,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322682,205975.00
07/07/2015 22:30,2,0.000,ALERT,210.57,295.76,59.975,1436322603,"201051344000868","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,156524.6,156524.6,5535,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322683,205976.00
07/07/2015 22:30,2,0.000,ALERT,211.25,294.86,59.981,1436322603,"201051344000853","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,162806.1,162806.1,5535,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322685,205977.00
07/07/2015 22:30,2,0.000,ALERT,211.25,296.06,60.018,1436322603,"201051344000582","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,162977.5,162977.5,5522,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322687,205978.00
07/07/2015 22:30,2,0.000,ALERT,210.57,294.56,59.981,1436322603,"201051344000469","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,158074.3,158074.3,5526,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322689,205979.00
07/07/2015 22:30,2,0.000,ALERT,210.57,294.56,60.002,1436322603,"201051344000988","174011321042388",0.00,16.30,0,290.65,296.66,0.0,0.0,0.000,157642.9,157642.9,5527,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322691,205980.00
07/07/2015 22:30,2,0.000,ALERT,210.80,294.86,59.981,1436322603,"201051344001158","174011321042388",0.00,16.00,0,292.46,296.36,0.0,0.0,0.000,163707.0,163707.0,5523,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322692,205981.00
07/07/2015 22:30,2,0.000,ALERT,210.57,294.56,59.981,1436322603,"201051344001025","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,167206.5,167206.5,5521,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322694,205982.00
07/07/2015 22:30,2,0.000,ALERT,210.57,295.46,59.959,1436322603,"201051344000569","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,170692.3,170692.3,5531,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322696,205983.00
07/07/2015 22:30,2,0.000,ALERT,212.16,294.86,59.970,1436322603,"274151322000094","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,354346.4,354346.4,6913,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322698,205984.00
07/07/2015 22:30,2,0.000,ALERT,210.57,295.16,59.981,1436322603,"201051344000458","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,166507.4,166507.4,5528,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322700,205985.00
07/07/2015 22:30,2,0.000,ALERT,211.93,295.16,59.975,1436322603,"274151322000087","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,425141.4,425141.4,6408,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322702,205986.00
07/07/2015 22:30,2,0.000,ALERT,211.93,295.16,59.965,1436322603,"274151322000052","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,454521.6,454521.6,6808,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322704,205987.00
07/07/2015 22:30,2,0.000,ALERT,211.03,296.06,59.981,1436322603,"201051344001145","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,171653.3,171653.3,5537,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322705,205988.00
07/07/2015 22:30,2,0.000,ALERT,211.03,295.76,59.975,1436322603,"201051344000685","174011321042388",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,170682.9,170682.9,5540,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322707,205989.00
07/07/2015 22:30,2,0.000,ALERT,211.48,295.76,59.975,1436322603,"274151322000088","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,435510.7,435510.7,6419,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322709,205990.00
07/07/2015 22:30,2,0.000,ALERT,210.80,295.46,59.975,1436322603,"201051344000438","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,170804.9,170804.9,5521,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322711,205991.00
07/07/2015 22:30,2,0.000,ALERT,210.35,295.46,59.991,1436322603,"201051344001135","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,162132.4,162132.4,5509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322713,205992.00
07/07/2015 22:30,2,0.000,ALERT,211.03,294.86,59.975,1436322603,"201051344000417","174011321042388",0.00,16.00,0,292.46,296.66,0.0,0.0,0.000,166448.1,166448.1,5521,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322715,205993.00
07/07/2015 22:30,2,0.000,ALERT,210.35,295.46,59.981,1436322603,"201051344000594","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,166914.6,166914.6,5521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322716,205994.00
07/07/2015 22:30,2,0.000,ALERT,212.16,296.36,59.975,1436322603,"274151322000083","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,450670.8,450670.8,6827,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322718,205995.00
07/07/2015 22:30,2,0.000,ALERT,211.03,295.76,59.959,1436322603,"201051344000585","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,165947.8,165947.8,5522,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322720,205996.00
07/07/2015 22:30,2,0.000,ALERT,211.70,296.06,59.970,1436322603,"274151322000054","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,445729.5,445729.5,6407,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322722,205997.00
07/07/2015 22:30,2,0.000,ALERT,210.80,295.46,60.018,1436322603,"201051344001203","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,167070.6,167070.6,5525,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322724,205998.00
07/07/2015 22:30,2,0.000,ALERT,210.57,295.46,59.981,1436322603,"201051344000646","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,164265.1,164265.1,5516,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322725,205999.00
07/07/2015 22:30,2,0.000,ALERT,212.61,294.86,59.975,1436322603,"274151322000068","174011321042388",0.00,18.30,0,292.46,296.36,0.0,0.0,0.000,353443.0,353443.0,6520,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322727,206000.00
07/07/2015 22:30,2,0.000,ALERT,212.61,295.16,59.996,1436322603,"274151322000076","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,475371.2,475371.2,6809,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322729,206001.00
07/07/2015 22:30,2,0.000,ALERT,210.57,296.06,59.981,1436322603,"201051344000890","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,168558.6,168558.6,5524,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322731,206002.00
07/07/2015 22:30,2,0.000,ALERT,210.35,295.16,59.981,1436322603,"201051344000900","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,168837.8,168837.8,5537,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322733,206003.00
07/07/2015 22:30,2,0.000,ALERT,211.03,294.56,59.986,1436322603,"201051344000633","174011321042388",0.00,16.00,0,291.25,296.06,0.0,0.0,0.000,158464.6,158464.6,5535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322735,206004.00
07/07/2015 22:30,2,0.000,ALERT,210.35,295.46,59.975,1436322603,"201051344000983","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,165830.7,165830.7,5537,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322736,206005.00
07/07/2015 22:30,2,0.000,ALERT,210.80,295.16,59.975,1436322603,"201051344000917","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,169019.1,169019.1,5537,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322738,206006.00
07/07/2015 22:30,2,0.000,ALERT,210.80,294.56,59.981,1436322603,"201051344000648","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,164810.5,164810.5,5530,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322740,206007.00
07/07/2015 22:30,2,0.000,ALERT,210.57,295.46,59.981,1436322603,"201051344001093","174011321042388",0.00,16.30,0,293.06,296.96,0.0,0.0,0.000,167171.3,167171.3,5527,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322742,206008.00
07/07/2015 22:30,2,0.000,ALERT,210.80,294.86,59.949,1436322603,"201051344000645","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,165373.1,165373.1,5537,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322744,206009.00
07/07/2015 22:30,2,0.000,ALERT,212.16,295.76,59.970,1436322603,"274151322000085","174011321042388",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,447993.7,447993.7,6814,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322745,206010.00
07/07/2015 22:30,2,0.000,ALERT,210.57,294.86,59.981,1436322603,"201051344000651","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,164727.5,164727.5,5525,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322747,206011.00
07/07/2015 22:30,2,0.000,ALERT,210.80,295.16,59.954,1436322603,"201051344000867","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,157155.5,157155.5,5541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322749,206012.00
07/07/2015 22:30,2,0.000,ALERT,210.57,296.06,59.986,1436322603,"201051344001230","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,168244.7,168244.7,5541,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436322751,206013.00
07/07/2015 22:30,2,0.000,ALERT,211.03,295.76,59.986,1436322603,"201051344000576","174011321042388",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,164615.4,164615.4,5545,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322752,206014.00
07/07/2015 22:30,2,0.000,ALERT,210.80,296.06,59.981,1436322603,"201051344000579","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,171083.5,171083.5,5526,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436322754,206015.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206016.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206017.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206018.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206019.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206020.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206021.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206022.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206023.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206024.00
07/07/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436322603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436323483,206025.00
07/07/2015 22:45,2,0.000,ALERT,210.57,294.56,60.007,1436323504,"201051344000955","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,170179.0,170179.0,5532,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323580,206026.00
07/07/2015 22:45,2,0.000,ALERT,212.16,295.76,60.002,1436323504,"274151322000095","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,469549.6,469549.6,6439,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323582,206027.00
07/07/2015 22:45,2,0.000,ALERT,210.80,295.16,59.991,1436323504,"201051344000868","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,156524.6,156524.6,5537,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323584,206028.00
07/07/2015 22:45,2,0.000,ALERT,211.48,294.56,60.007,1436323504,"201051344000853","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,162806.1,162806.1,5537,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323586,206029.00
07/07/2015 22:45,2,0.000,ALERT,211.48,295.76,60.023,1436323504,"201051344000582","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,162977.5,162977.5,5524,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323588,206030.00
07/07/2015 22:45,2,0.000,ALERT,210.80,294.26,60.002,1436323504,"201051344000469","174011321042388",0.00,15.00,0,291.55,296.06,0.0,0.0,0.000,158074.3,158074.3,5528,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323589,206031.00
07/07/2015 22:45,2,0.000,ALERT,210.57,293.96,59.981,1436323504,"201051344000988","174011321042388",0.00,15.80,0,290.35,296.36,0.0,0.0,0.000,157642.9,157642.9,5529,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323591,206032.00
07/07/2015 22:45,2,0.000,ALERT,210.80,294.26,60.007,1436323504,"201051344001158","174011321042388",0.00,15.50,0,292.16,296.06,0.0,0.0,0.000,163707.0,163707.0,5525,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323593,206033.00
07/07/2015 22:45,2,0.000,ALERT,210.80,293.96,60.002,1436323504,"201051344001025","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,167206.5,167206.5,5523,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323595,206034.00
07/07/2015 22:45,2,0.000,ALERT,210.80,294.86,60.018,1436323504,"201051344000569","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,170692.3,170692.3,5533,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323597,206035.00
07/07/2015 22:45,2,0.000,ALERT,212.16,294.56,59.954,1436323504,"274151322000094","174011321042388",0.00,16.70,0,292.16,296.36,0.0,0.0,0.000,354346.4,354346.4,6915,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323599,206036.00
07/07/2015 22:45,2,0.000,ALERT,210.80,294.56,60.002,1436323504,"201051344000458","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,166507.4,166507.4,5530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323600,206037.00
07/07/2015 22:45,2,0.000,ALERT,212.16,293.96,59.996,1436323504,"274151322000087","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,425141.4,425141.4,6410,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323602,206038.00
07/07/2015 22:45,2,0.000,ALERT,211.93,294.56,59.991,1436323504,"274151322000052","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,454521.6,454521.6,6810,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323604,206039.00
07/07/2015 22:45,2,0.000,ALERT,211.03,294.86,59.996,1436323504,"201051344001145","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,171653.3,171653.3,5539,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323606,206040.00
07/07/2015 22:45,2,0.000,ALERT,211.25,294.56,59.996,1436323504,"201051344000685","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,170682.9,170682.9,5542,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323608,206041.00
07/07/2015 22:45,2,0.000,ALERT,211.70,294.86,59.975,1436323504,"274151322000088","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,435510.7,435510.7,6421,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323609,206042.00
07/07/2015 22:45,2,0.000,ALERT,211.03,294.56,59.991,1436323504,"201051344000438","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,170804.9,170804.9,5523,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323611,206043.00
07/07/2015 22:45,2,0.000,ALERT,210.80,294.86,59.996,1436323504,"201051344001135","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,162132.4,162132.4,5511,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323613,206044.00
07/07/2015 22:45,2,0.000,ALERT,211.25,293.96,59.996,1436323504,"201051344000417","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,166448.1,166448.1,5523,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323615,206045.00
07/07/2015 22:45,2,0.000,ALERT,210.57,294.86,59.991,1436323504,"201051344000594","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,166914.6,166914.6,5523,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323616,206046.00
07/07/2015 22:45,2,0.000,ALERT,212.38,295.16,59.996,1436323504,"274151322000083","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,450670.8,450670.8,6829,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323618,206047.00
07/07/2015 22:45,2,0.000,ALERT,211.03,294.56,60.002,1436323504,"201051344000585","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,165947.8,165947.8,5524,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323620,206048.00
07/07/2015 22:45,2,0.000,ALERT,211.93,295.16,59.991,1436323504,"274151322000054","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,445729.5,445729.5,6409,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323622,206049.00
07/07/2015 22:45,2,0.000,ALERT,211.03,294.26,59.996,1436323504,"201051344001203","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,167070.6,167070.6,5527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323624,206050.00
07/07/2015 22:45,2,0.000,ALERT,210.57,294.56,59.996,1436323504,"201051344000646","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,164265.1,164265.1,5518,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323625,206051.00
07/07/2015 22:45,2,0.000,ALERT,212.83,293.96,59.996,1436323504,"274151322000068","174011321042388",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,353443.0,353443.0,6522,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323627,206052.00
07/07/2015 22:45,2,0.000,ALERT,212.38,293.96,59.991,1436323504,"274151322000076","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,475371.2,475371.2,6811,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323629,206053.00
07/07/2015 22:45,2,0.000,ALERT,210.80,295.16,59.991,1436323504,"201051344000890","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,168558.6,168558.6,5526,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323631,206054.00
07/07/2015 22:45,2,0.000,ALERT,210.57,293.96,59.991,1436323504,"201051344000900","174011321042388",0.00,15.50,0,292.46,296.66,0.0,0.0,0.000,168837.8,168837.8,5539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323633,206055.00
07/07/2015 22:45,2,0.000,ALERT,211.25,293.66,59.991,1436323504,"201051344000633","174011321042388",0.00,15.50,0,290.95,296.06,0.0,0.0,0.000,158464.6,158464.6,5537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323635,206056.00
07/07/2015 22:45,2,0.000,ALERT,210.57,294.26,59.986,1436323504,"201051344000983","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,165830.7,165830.7,5539,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323637,206057.00
07/07/2015 22:45,2,0.000,ALERT,211.03,294.26,59.975,1436323504,"201051344000917","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,169019.1,169019.1,5539,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323638,206058.00
07/07/2015 22:45,2,0.000,ALERT,211.03,293.66,59.986,1436323504,"201051344000648","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,164810.5,164810.5,5532,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323640,206059.00
07/07/2015 22:45,2,0.000,ALERT,211.03,294.86,59.986,1436323504,"201051344001093","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,167171.3,167171.3,5529,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323642,206060.00
07/07/2015 22:45,2,0.000,ALERT,211.48,294.56,59.965,1436323504,"201051344000645","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,165373.1,165373.1,5539,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323644,206061.00
07/07/2015 22:45,2,0.000,ALERT,212.61,295.16,59.981,1436323504,"274151322000085","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,447993.7,447993.7,6816,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323646,206062.00
07/07/2015 22:45,2,0.000,ALERT,211.25,294.26,59.986,1436323504,"201051344000651","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,164727.5,164727.5,5527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323648,206063.00
07/07/2015 22:45,2,0.000,ALERT,211.25,294.26,59.986,1436323504,"201051344000867","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,157155.5,157155.5,5543,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323650,206064.00
07/07/2015 22:45,2,0.000,ALERT,211.03,295.16,59.981,1436323504,"201051344001230","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,168244.7,168244.7,5543,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323651,206065.00
07/07/2015 22:45,2,0.000,ALERT,211.48,294.86,59.986,1436323504,"201051344000576","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,164615.4,164615.4,5547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436323653,206066.00
07/07/2015 22:45,2,0.000,ALERT,211.03,295.16,59.944,1436323504,"201051344000579","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,171083.5,171083.5,5528,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436323655,206067.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206068.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206069.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206070.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206071.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206072.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206073.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206074.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206075.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206076.00
07/07/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436323504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436324384,206077.00
07/07/2015 23:00,2,0.000,ALERT,211.25,296.96,60.007,1436324403,"201051344000955","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,170179.0,170179.0,5534,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324480,206078.00
07/07/2015 23:00,2,0.000,ALERT,212.83,298.17,60.007,1436324403,"274151322000095","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,469549.6,469549.6,6441,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324482,206079.00
07/07/2015 23:00,2,0.000,ALERT,211.48,297.57,60.007,1436324403,"201051344000868","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,156524.6,156524.6,5539,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324484,206080.00
07/07/2015 23:00,2,0.000,ALERT,212.16,296.96,60.007,1436324403,"201051344000853","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,162806.1,162806.1,5539,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324485,206081.00
07/07/2015 23:00,2,0.000,ALERT,212.16,298.17,59.996,1436324403,"201051344000582","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,162977.5,162977.5,5526,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324487,206082.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.66,60.002,1436324403,"201051344000469","174011321042388",0.00,14.70,0,291.55,297.87,0.0,0.0,0.000,158074.3,158074.3,5530,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324489,206083.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.96,60.002,1436324403,"201051344000988","174011321042388",0.00,15.50,0,290.35,297.87,0.0,0.0,0.000,157642.9,157642.9,5531,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324491,206084.00
07/07/2015 23:00,2,0.000,ALERT,211.70,296.66,59.965,1436324403,"201051344001158","174011321042388",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,163707.0,163707.0,5527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324493,206085.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.06,60.028,1436324403,"201051344001025","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,167206.5,167206.5,5525,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324494,206086.00
07/07/2015 23:00,2,0.000,ALERT,211.70,297.57,59.991,1436324403,"201051344000569","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,170692.3,170692.3,5535,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324496,206087.00
07/07/2015 23:00,2,0.000,ALERT,213.06,296.66,59.991,1436324403,"274151322000094","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,354346.4,354346.4,6917,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324498,206088.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.66,59.986,1436324403,"201051344000458","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,166507.4,166507.4,5532,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324500,206089.00
07/07/2015 23:00,2,0.000,ALERT,213.06,296.36,59.986,1436324403,"274151322000087","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,425141.4,425141.4,6412,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324502,206090.00
07/07/2015 23:00,2,0.000,ALERT,212.83,297.57,59.991,1436324403,"274151322000052","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,454521.6,454521.6,6812,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324504,206091.00
07/07/2015 23:00,2,0.000,ALERT,211.93,297.26,59.959,1436324403,"201051344001145","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,171653.3,171653.3,5541,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324505,206092.00
07/07/2015 23:00,2,0.000,ALERT,212.16,296.96,59.986,1436324403,"201051344000685","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,170682.9,170682.9,5544,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324507,206093.00
07/07/2015 23:00,2,0.000,ALERT,212.61,296.66,59.991,1436324403,"274151322000088","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,435510.7,435510.7,6423,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324509,206094.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.96,59.991,1436324403,"201051344000438","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,170804.9,170804.9,5525,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324511,206095.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.66,59.981,1436324403,"201051344001135","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,162132.4,162132.4,5513,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324513,206096.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1436324403,"201051344000417","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,166448.1,166448.1,5525,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324514,206097.00
07/07/2015 23:00,2,0.000,ALERT,211.03,296.96,59.981,1436324403,"201051344000594","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,166914.6,166914.6,5525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324516,206098.00
07/07/2015 23:00,2,0.000,ALERT,213.06,297.57,59.986,1436324403,"274151322000083","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,450670.8,450670.8,6831,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324518,206099.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.96,59.986,1436324403,"201051344000585","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,165947.8,165947.8,5526,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324520,206100.00
07/07/2015 23:00,2,0.000,ALERT,212.61,297.26,59.949,1436324403,"274151322000054","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,445729.5,445729.5,6411,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324522,206101.00
07/07/2015 23:00,2,0.000,ALERT,211.70,296.66,59.944,1436324403,"201051344001203","174011321042388",0.00,15.30,0,292.46,300.57,0.0,0.0,0.000,167070.6,167070.6,5529,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324523,206102.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.66,59.970,1436324403,"201051344000646","174011321042388",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,164265.1,164265.1,5520,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324525,206103.00
07/07/2015 23:00,2,0.000,ALERT,213.51,296.06,59.975,1436324403,"274151322000068","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,353443.0,353443.0,6524,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324527,206104.00
07/07/2015 23:00,2,0.000,ALERT,213.51,297.26,59.970,1436324403,"274151322000076","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,475371.2,475371.2,6813,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324529,206105.00
07/07/2015 23:00,2,0.000,ALERT,211.48,297.26,59.970,1436324403,"201051344000890","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,168558.6,168558.6,5528,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324530,206106.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.36,59.975,1436324403,"201051344000900","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,168837.8,168837.8,5541,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324532,206107.00
07/07/2015 23:00,2,0.000,ALERT,212.16,296.06,59.970,1436324403,"201051344000633","174011321042388",0.00,15.00,0,290.65,297.57,0.0,0.0,0.000,158464.6,158464.6,5539,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324534,206108.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.66,59.965,1436324403,"201051344000983","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,165830.7,165830.7,5541,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324536,206109.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.36,59.965,1436324403,"201051344000917","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,169019.1,169019.1,5541,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324538,206110.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.06,59.970,1436324403,"201051344000648","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,164810.5,164810.5,5534,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324540,206111.00
07/07/2015 23:00,2,0.000,ALERT,211.70,296.96,59.965,1436324403,"201051344001093","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,167171.3,167171.3,5531,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324542,206112.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.36,59.996,1436324403,"201051344000645","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,165373.1,165373.1,5541,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324543,206113.00
07/07/2015 23:00,2,0.000,ALERT,213.06,297.26,59.991,1436324403,"274151322000085","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,447993.7,447993.7,6818,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324545,206114.00
07/07/2015 23:00,2,0.000,ALERT,211.70,296.06,59.970,1436324403,"201051344000651","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,164727.5,164727.5,5529,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324547,206115.00
07/07/2015 23:00,2,0.000,ALERT,211.70,296.36,59.965,1436324403,"201051344000867","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,157155.5,157155.5,5545,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324549,206116.00
07/07/2015 23:00,2,0.000,ALERT,211.70,297.26,59.970,1436324403,"201051344001230","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,168244.7,168244.7,5545,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436324551,206117.00
07/07/2015 23:00,2,0.000,ALERT,211.93,296.96,59.933,1436324403,"201051344000576","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,164615.4,164615.4,5549,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324553,206118.00
07/07/2015 23:00,2,0.000,ALERT,211.48,296.96,59.959,1436324403,"201051344000579","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,171083.5,171083.5,5530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436324554,206119.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206120.00
