ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206121.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206122.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206123.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206124.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206125.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206126.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206127.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206128.00
07/07/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436324403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436325284,206129.00
07/07/2015 23:15,2,0.000,ALERT,211.03,295.16,59.981,1436325303,"201051344000955","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,170179.0,170179.0,5536,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325379,206130.00
07/07/2015 23:15,2,0.000,ALERT,212.61,296.36,59.933,1436325303,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,469549.6,469549.6,6443,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325381,206131.00
07/07/2015 23:15,2,0.000,ALERT,211.25,295.46,59.965,1436325303,"201051344000868","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,156524.6,156524.6,5541,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325383,206132.00
07/07/2015 23:15,2,0.000,ALERT,211.93,294.86,59.970,1436325303,"201051344000853","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,162806.1,162806.1,5541,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325385,206133.00
07/07/2015 23:15,2,0.000,ALERT,211.93,296.06,59.949,1436325303,"201051344000582","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,162977.5,162977.5,5528,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325387,206134.00
07/07/2015 23:15,2,0.000,ALERT,211.48,294.86,59.959,1436325303,"201051344000469","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,158074.3,158074.3,5532,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325388,206135.00
07/07/2015 23:15,2,0.000,ALERT,211.25,294.86,59.981,1436325303,"201051344000988","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,157642.9,157642.9,5533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325390,206136.00
07/07/2015 23:15,2,0.000,ALERT,211.48,294.86,59.949,1436325303,"201051344001158","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,163707.0,163707.0,5529,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325392,206137.00
07/07/2015 23:15,2,0.000,ALERT,211.48,294.56,59.965,1436325303,"201051344001025","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,167206.5,167206.5,5527,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325394,206138.00
07/07/2015 23:15,2,0.000,ALERT,211.48,295.46,59.959,1436325303,"201051344000569","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,170692.3,170692.3,5537,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325396,206139.00
07/07/2015 23:15,2,0.000,ALERT,212.83,294.86,59.975,1436325303,"274151322000094","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,354346.4,354346.4,6919,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325397,206140.00
07/07/2015 23:15,2,0.000,ALERT,211.25,295.16,59.965,1436325303,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,166507.4,166507.4,5534,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325399,206141.00
07/07/2015 23:15,2,0.000,ALERT,212.83,294.56,59.970,1436325303,"274151322000087","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,425141.4,425141.4,6414,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325401,206142.00
07/07/2015 23:15,2,0.000,ALERT,212.38,296.06,59.949,1436325303,"274151322000052","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,454521.6,454521.6,6814,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325403,206143.00
07/07/2015 23:15,2,0.000,ALERT,211.70,295.46,59.965,1436325303,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,171653.3,171653.3,5543,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325405,206144.00
07/07/2015 23:15,2,0.000,ALERT,211.70,295.16,59.959,1436325303,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,170682.9,170682.9,5546,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325406,206145.00
07/07/2015 23:15,2,0.000,ALERT,212.38,295.16,59.965,1436325303,"274151322000088","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,435510.7,435510.7,6425,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325408,206146.00
07/07/2015 23:15,2,0.000,ALERT,211.48,295.16,59.965,1436325303,"201051344000438","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,170804.9,170804.9,5527,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325410,206147.00
07/07/2015 23:15,2,0.000,ALERT,211.03,295.16,59.965,1436325303,"201051344001135","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,162132.4,162132.4,5515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325412,206148.00
07/07/2015 23:15,2,0.000,ALERT,211.48,294.56,59.975,1436325303,"201051344000417","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,166448.1,166448.1,5527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325414,206149.00
07/07/2015 23:15,2,0.000,ALERT,210.80,295.16,59.938,1436325303,"201051344000594","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,166914.6,166914.6,5527,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325415,206150.00
07/07/2015 23:15,2,0.000,ALERT,212.61,295.16,59.975,1436325303,"274151322000083","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,450670.8,450670.8,6833,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325417,206151.00
07/07/2015 23:15,2,0.000,ALERT,211.48,295.16,59.970,1436325303,"201051344000585","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,165947.8,165947.8,5528,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325419,206152.00
07/07/2015 23:15,2,0.000,ALERT,212.38,294.86,59.965,1436325303,"274151322000054","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,445729.5,445729.5,6413,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325421,206153.00
07/07/2015 23:15,2,0.000,ALERT,211.48,294.56,59.975,1436325303,"201051344001203","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,167070.6,167070.6,5531,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325422,206154.00
07/07/2015 23:15,2,0.000,ALERT,211.03,295.16,59.970,1436325303,"201051344000646","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,164265.1,164265.1,5522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325424,206155.00
07/07/2015 23:15,2,0.000,ALERT,213.29,294.56,59.975,1436325303,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,353443.0,353443.0,6526,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325426,206156.00
07/07/2015 23:15,2,0.000,ALERT,213.29,294.86,59.959,1436325303,"274151322000076","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,475371.2,475371.2,6815,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325428,206157.00
07/07/2015 23:15,2,0.000,ALERT,211.25,295.46,59.975,1436325303,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,168558.6,168558.6,5530,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325430,206158.00
07/07/2015 23:15,2,0.000,ALERT,211.25,294.86,59.996,1436325303,"201051344000900","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,168837.8,168837.8,5543,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325432,206159.00
07/07/2015 23:15,2,0.000,ALERT,211.93,294.26,59.970,1436325303,"201051344000633","174011321042388",0.00,14.70,0,291.85,297.57,0.0,0.0,0.000,158464.6,158464.6,5541,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325434,206160.00
07/07/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1436325303,"201051344000983","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,165830.7,165830.7,5543,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325435,206161.00
07/07/2015 23:15,2,0.000,ALERT,211.70,294.56,59.981,1436325303,"201051344000917","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,169019.1,169019.1,5543,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325437,206162.00
07/07/2015 23:15,2,0.000,ALERT,211.48,294.26,60.002,1436325303,"201051344000648","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,164810.5,164810.5,5536,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325439,206163.00
07/07/2015 23:15,2,0.000,ALERT,211.25,295.16,60.007,1436325303,"201051344001093","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,167171.3,167171.3,5533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325441,206164.00
07/07/2015 23:15,2,0.000,ALERT,211.70,294.56,59.959,1436325303,"201051344000645","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,165373.1,165373.1,5543,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325443,206165.00
07/07/2015 23:15,2,0.000,ALERT,212.83,295.16,59.965,1436325303,"274151322000085","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,447993.7,447993.7,6820,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325444,206166.00
07/07/2015 23:15,2,0.000,ALERT,211.70,294.56,59.944,1436325303,"201051344000651","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,164727.5,164727.5,5531,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325446,206167.00
07/07/2015 23:15,2,0.000,ALERT,211.70,294.86,59.944,1436325303,"201051344000867","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,157155.5,157155.5,5547,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325448,206168.00
07/07/2015 23:15,2,0.000,ALERT,211.48,295.76,59.986,1436325303,"201051344001230","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,168244.7,168244.7,5547,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436325450,206169.00
07/07/2015 23:15,2,0.000,ALERT,211.70,295.46,59.981,1436325303,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,164615.4,164615.4,5551,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325452,206170.00
07/07/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1436325303,"201051344000579","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,171083.5,171083.5,5532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436325453,206171.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206172.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206173.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206174.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206175.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206176.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206177.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206178.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206179.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206180.00
07/07/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436325303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436326183,206181.00
07/07/2015 23:30,2,0.000,ALERT,211.48,295.16,59.959,1436326204,"201051344000955","174011321042388",0.00,14.70,0,282.24,298.17,0.0,0.0,0.000,170179.0,170179.0,5538,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326280,206182.00
07/07/2015 23:30,2,0.000,ALERT,213.06,296.36,59.970,1436326204,"274151322000095","174011321042388",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,469549.6,469549.6,6445,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326282,206183.00
07/07/2015 23:30,2,0.000,ALERT,211.48,295.46,59.981,1436326204,"201051344000868","174011321042388",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,156524.6,156524.6,5543,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326284,206184.00
07/07/2015 23:30,2,0.000,ALERT,212.16,294.86,59.996,1436326204,"201051344000853","174011321042388",0.00,15.00,0,281.94,298.47,0.0,0.0,0.000,162806.1,162806.1,5543,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326286,206185.00
07/07/2015 23:30,2,0.000,ALERT,212.38,296.06,59.981,1436326204,"201051344000582","174011321042388",0.00,14.70,0,283.14,299.07,0.0,0.0,0.000,162977.5,162977.5,5530,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326287,206186.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.86,59.975,1436326204,"201051344000469","174011321042388",0.00,14.30,0,281.03,297.57,0.0,0.0,0.000,158074.3,158074.3,5534,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326289,206187.00
07/07/2015 23:30,2,0.000,ALERT,211.48,294.86,59.981,1436326204,"201051344000988","174011321042388",0.00,15.30,0,280.43,297.57,0.0,0.0,0.000,157642.9,157642.9,5535,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326291,206188.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.56,59.981,1436326204,"201051344001158","174011321042388",0.00,14.70,0,281.64,297.57,0.0,0.0,0.000,163707.0,163707.0,5531,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326293,206189.00
07/07/2015 23:30,2,0.000,ALERT,211.48,294.56,59.981,1436326204,"201051344001025","174011321042388",0.00,14.00,0,281.94,299.07,0.0,0.0,0.000,167206.5,167206.5,5529,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326295,206190.00
07/07/2015 23:30,2,0.000,ALERT,211.70,295.46,59.981,1436326204,"201051344000569","174011321042388",0.00,15.00,0,282.54,299.07,0.0,0.0,0.000,170692.3,170692.3,5539,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326297,206191.00
07/07/2015 23:30,2,0.000,ALERT,213.06,294.86,59.970,1436326204,"274151322000094","174011321042388",0.00,15.30,0,281.94,297.87,0.0,0.0,0.000,354346.4,354346.4,6921,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326299,206192.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.86,59.975,1436326204,"201051344000458","174011321042388",0.00,15.50,0,281.94,299.07,0.0,0.0,0.000,166507.4,166507.4,5536,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326300,206193.00
07/07/2015 23:30,2,0.000,ALERT,213.06,294.86,59.965,1436326204,"274151322000087","174011321042388",0.00,17.50,0,281.33,298.17,0.0,0.0,0.000,425141.4,425141.4,6416,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326302,206194.00
07/07/2015 23:30,2,0.000,ALERT,212.61,294.56,59.938,1436326204,"274151322000052","174011321042388",0.00,15.50,0,282.24,299.07,0.0,0.0,0.000,454521.6,454521.6,6816,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326304,206195.00
07/07/2015 23:30,2,0.000,ALERT,212.16,295.46,59.975,1436326204,"201051344001145","174011321042388",0.00,14.30,0,282.84,299.37,0.0,0.0,0.000,171653.3,171653.3,5545,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326306,206196.00
07/07/2015 23:30,2,0.000,ALERT,212.16,295.16,60.002,1436326204,"201051344000685","174011321042388",0.00,14.70,0,282.24,298.17,0.0,0.0,0.000,170682.9,170682.9,5548,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326307,206197.00
07/07/2015 23:30,2,0.000,ALERT,212.61,294.56,59.975,1436326204,"274151322000088","174011321042388",0.00,15.50,0,282.24,298.77,0.0,0.0,0.000,435510.7,435510.7,6427,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326309,206198.00
07/07/2015 23:30,2,0.000,ALERT,211.93,295.16,59.970,1436326204,"201051344000438","174011321042388",0.00,14.30,0,282.54,299.07,0.0,0.0,0.000,170804.9,170804.9,5529,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326311,206199.00
07/07/2015 23:30,2,0.000,ALERT,211.48,295.16,59.965,1436326204,"201051344001135","174011321042388",0.00,14.70,0,282.24,299.07,0.0,0.0,0.000,162132.4,162132.4,5517,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326313,206200.00
07/07/2015 23:30,2,0.000,ALERT,212.16,294.56,59.970,1436326204,"201051344000417","174011321042388",0.00,14.70,0,281.94,297.87,0.0,0.0,0.000,166448.1,166448.1,5529,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326315,206201.00
07/07/2015 23:30,2,0.000,ALERT,211.25,295.16,59.965,1436326204,"201051344000594","174011321042388",0.00,15.00,0,281.94,298.17,0.0,0.0,0.000,166914.6,166914.6,5529,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326316,206202.00
07/07/2015 23:30,2,0.000,ALERT,213.06,295.16,59.975,1436326204,"274151322000083","174011321042388",0.00,15.30,0,282.54,299.07,0.0,0.0,0.000,450670.8,450670.8,6835,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326318,206203.00
07/07/2015 23:30,2,0.000,ALERT,211.93,294.86,59.986,1436326204,"201051344000585","174011321042388",0.00,15.00,0,281.94,298.17,0.0,0.0,0.000,165947.8,165947.8,5530,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326320,206204.00
07/07/2015 23:30,2,0.000,ALERT,212.83,294.56,59.965,1436326204,"274151322000054","174011321042388",0.00,15.80,0,282.24,299.07,0.0,0.0,0.000,445729.5,445729.5,6415,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326322,206205.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.56,59.970,1436326204,"201051344001203","174011321042388",0.00,14.70,0,281.94,300.27,0.0,0.0,0.000,167070.6,167070.6,5533,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326324,206206.00
07/07/2015 23:30,2,0.000,ALERT,211.48,294.86,59.965,1436326204,"201051344000646","174011321042388",0.00,14.30,0,281.94,297.87,0.0,0.0,0.000,164265.1,164265.1,5524,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326326,206207.00
07/07/2015 23:30,2,0.000,ALERT,213.51,293.96,59.965,1436326204,"274151322000068","174011321042388",0.00,16.00,0,281.64,297.87,0.0,0.0,0.000,353443.0,353443.0,6528,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326328,206208.00
07/07/2015 23:30,2,0.000,ALERT,213.51,295.16,59.965,1436326204,"274151322000076","174011321042388",0.00,15.50,0,281.94,298.47,0.0,0.0,0.000,475371.2,475371.2,6817,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326329,206209.00
07/07/2015 23:30,2,0.000,ALERT,211.48,295.16,59.965,1436326204,"201051344000890","174011321042388",0.00,14.70,0,282.84,299.67,0.0,0.0,0.000,168558.6,168558.6,5532,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326331,206210.00
07/07/2015 23:30,2,0.000,ALERT,211.25,294.26,59.970,1436326204,"201051344000900","174011321042388",0.00,15.00,0,281.94,297.87,0.0,0.0,0.000,168837.8,168837.8,5545,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326333,206211.00
07/07/2015 23:30,2,0.000,ALERT,211.93,293.96,59.970,1436326204,"201051344000633","174011321042388",0.00,14.30,0,280.43,296.96,0.0,0.0,0.000,158464.6,158464.6,5543,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326335,206212.00
07/07/2015 23:30,2,0.000,ALERT,211.25,294.56,59.965,1436326204,"201051344000983","174011321042388",0.00,15.00,0,282.24,299.07,0.0,0.0,0.000,165830.7,165830.7,5545,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326337,206213.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.56,59.970,1436326204,"201051344000917","174011321042388",0.00,15.50,0,281.33,297.57,0.0,0.0,0.000,169019.1,169019.1,5545,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326339,206214.00
07/07/2015 23:30,2,0.000,ALERT,211.70,293.96,59.970,1436326204,"201051344000648","174011321042388",0.00,14.30,0,281.64,298.47,0.0,0.0,0.000,164810.5,164810.5,5538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326341,206215.00
07/07/2015 23:30,2,0.000,ALERT,211.48,294.56,59.970,1436326204,"201051344001093","174011321042388",0.00,15.30,0,282.24,298.47,0.0,0.0,0.000,167171.3,167171.3,5535,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326342,206216.00
07/07/2015 23:30,2,0.000,ALERT,211.93,294.26,59.975,1436326204,"201051344000645","174011321042388",0.00,15.30,0,281.94,298.47,0.0,0.0,0.000,165373.1,165373.1,5545,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326344,206217.00
07/07/2015 23:30,2,0.000,ALERT,213.06,295.16,59.965,1436326204,"274151322000085","174011321042388",0.00,15.50,0,282.54,298.47,0.0,0.0,0.000,447993.7,447993.7,6822,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326346,206218.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.26,59.975,1436326204,"201051344000651","174011321042388",0.00,13.70,0,281.64,298.17,0.0,0.0,0.000,164727.5,164727.5,5533,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326348,206219.00
07/07/2015 23:30,2,0.000,ALERT,211.70,294.26,59.975,1436326204,"201051344000867","174011321042388",0.00,15.50,0,281.94,298.47,0.0,0.0,0.000,157155.5,157155.5,5549,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436326349,206220.00
07/07/2015 23:30,2,0.000,ALERT,211.48,295.16,59.965,1436326204,"201051344001230","174011321042388",0.00,14.30,0,282.84,298.77,0.0,0.0,0.000,168244.7,168244.7,5549,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326351,206221.00
07/07/2015 23:30,2,0.000,ALERT,211.93,295.16,59.975,1436326204,"201051344000576","174011321042388",0.00,15.00,0,282.24,298.17,0.0,0.0,0.000,164615.4,164615.4,5553,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326353,206222.00
07/07/2015 23:30,2,0.000,ALERT,211.48,295.16,59.975,1436326204,"201051344000579","174011321042388",0.00,15.00,0,282.54,299.07,0.0,0.0,0.000,171083.5,171083.5,5534,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436326355,206223.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206224.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206225.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206226.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206227.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206228.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206229.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206230.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206231.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206232.00
07/07/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436326204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327084,206233.00
07/07/2015 23:45,2,0.000,ALERT,211.48,295.76,59.981,1436327103,"201051344000955","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,170179.0,170179.0,5540,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327179,206234.00
07/07/2015 23:45,2,0.000,ALERT,213.06,296.96,59.970,1436327103,"274151322000095","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,469549.6,469549.6,6447,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436327181,206235.00
07/07/2015 23:45,2,0.000,ALERT,211.70,296.36,59.970,1436327103,"201051344000868","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,156524.6,156524.6,5545,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327183,206236.00
07/07/2015 23:45,2,0.000,ALERT,212.16,295.76,60.002,1436327103,"201051344000853","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,162806.1,162806.1,5545,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327185,206237.00
07/07/2015 23:45,2,0.000,ALERT,212.16,296.96,59.981,1436327103,"201051344000582","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,162977.5,162977.5,5532,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327186,206238.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.46,59.944,1436327103,"201051344000469","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,158074.3,158074.3,5536,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327188,206239.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.46,59.986,1436327103,"201051344000988","174011321042388",0.00,15.00,0,290.65,297.87,0.0,0.0,0.000,157642.9,157642.9,5537,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327190,206240.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.46,59.975,1436327103,"201051344001158","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,163707.0,163707.0,5533,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327192,206241.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.16,59.981,1436327103,"201051344001025","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,167206.5,167206.5,5531,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327194,206242.00
07/07/2015 23:45,2,0.000,ALERT,211.93,296.36,59.981,1436327103,"201051344000569","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,170692.3,170692.3,5541,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327195,206243.00
07/07/2015 23:45,2,0.000,ALERT,213.06,295.46,59.981,1436327103,"274151322000094","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,354346.4,354346.4,6923,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327197,206244.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.76,59.981,1436327103,"201051344000458","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,166507.4,166507.4,5538,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327199,206245.00
07/07/2015 23:45,2,0.000,ALERT,213.06,295.46,59.996,1436327103,"274151322000087","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,425141.4,425141.4,6418,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327201,206246.00
07/07/2015 23:45,2,0.000,ALERT,212.83,295.76,59.981,1436327103,"274151322000052","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,454521.6,454521.6,6818,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327203,206247.00
07/07/2015 23:45,2,0.000,ALERT,212.16,296.36,59.981,1436327103,"201051344001145","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,171653.3,171653.3,5547,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327204,206248.00
07/07/2015 23:45,2,0.000,ALERT,212.16,296.06,59.986,1436327103,"201051344000685","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,170682.9,170682.9,5550,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436327206,206249.00
07/07/2015 23:45,2,0.000,ALERT,212.83,295.76,59.986,1436327103,"274151322000088","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,435510.7,435510.7,6429,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327208,206250.00
07/07/2015 23:45,2,0.000,ALERT,211.93,296.06,59.981,1436327103,"201051344000438","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,170804.9,170804.9,5531,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327210,206251.00
07/07/2015 23:45,2,0.000,ALERT,211.48,296.06,59.975,1436327103,"201051344001135","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,162132.4,162132.4,5519,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436327212,206252.00
07/07/2015 23:45,2,0.000,ALERT,212.16,295.46,59.981,1436327103,"201051344000417","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,166448.1,166448.1,5531,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436327213,206253.00
07/07/2015 23:45,2,0.000,ALERT,211.70,296.36,59.981,1436327103,"201051344000594","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,166914.6,166914.6,5531,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436327215,206254.00
07/07/2015 23:45,2,0.000,ALERT,213.29,296.66,60.018,1436327103,"274151322000083","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,450670.8,450670.8,6837,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327217,206255.00
07/07/2015 23:45,2,0.000,ALERT,212.16,296.36,59.975,1436327103,"201051344000585","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,165947.8,165947.8,5532,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327219,206256.00
07/07/2015 23:45,2,0.000,ALERT,213.06,296.06,59.996,1436327103,"274151322000054","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,445729.5,445729.5,6417,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327220,206257.00
07/07/2015 23:45,2,0.000,ALERT,211.93,295.46,59.996,1436327103,"201051344001203","174011321042388",0.00,14.30,0,292.76,300.27,0.0,0.0,0.000,167070.6,167070.6,5535,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327222,206258.00
07/07/2015 23:45,2,0.000,ALERT,211.70,296.06,60.012,1436327103,"201051344000646","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,164265.1,164265.1,5526,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327224,206259.00
07/07/2015 23:45,2,0.000,ALERT,213.74,295.46,59.954,1436327103,"274151322000068","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,353443.0,353443.0,6530,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327226,206260.00
07/07/2015 23:45,2,0.000,ALERT,213.74,296.06,59.981,1436327103,"274151322000076","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,475371.2,475371.2,6819,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327228,206261.00
07/07/2015 23:45,2,0.000,ALERT,211.70,296.36,59.986,1436327103,"201051344000890","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,168558.6,168558.6,5534,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327230,206262.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.76,59.986,1436327103,"201051344000900","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,168837.8,168837.8,5547,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327231,206263.00
07/07/2015 23:45,2,0.000,ALERT,212.16,295.16,59.986,1436327103,"201051344000633","174011321042388",0.00,14.30,0,290.65,297.57,0.0,0.0,0.000,158464.6,158464.6,5545,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327233,206264.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.76,60.002,1436327103,"201051344000983","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,165830.7,165830.7,5547,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327235,206265.00
07/07/2015 23:45,2,0.000,ALERT,211.93,295.16,59.986,1436327103,"201051344000917","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,169019.1,169019.1,5547,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327237,206266.00
07/07/2015 23:45,2,0.000,ALERT,211.70,294.86,60.007,1436327103,"201051344000648","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,164810.5,164810.5,5540,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327239,206267.00
07/07/2015 23:45,2,0.000,ALERT,211.70,295.76,59.975,1436327103,"201051344001093","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,167171.3,167171.3,5537,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327241,206268.00
07/07/2015 23:45,2,0.000,ALERT,212.16,295.46,59.981,1436327103,"201051344000645","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,165373.1,165373.1,5547,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327243,206269.00
07/07/2015 23:45,2,0.000,ALERT,213.06,296.06,59.991,1436327103,"274151322000085","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,447993.7,447993.7,6824,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327245,206270.00
07/07/2015 23:45,2,0.000,ALERT,211.93,295.16,59.986,1436327103,"201051344000651","174011321042388",0.00,13.70,0,292.16,298.17,0.0,0.0,0.000,164727.5,164727.5,5535,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327246,206271.00
07/07/2015 23:45,2,0.000,ALERT,211.93,295.46,59.975,1436327103,"201051344000867","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,157155.5,157155.5,5551,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327248,206272.00
07/07/2015 23:45,2,0.000,ALERT,211.70,296.06,59.981,1436327103,"201051344001230","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,168244.7,168244.7,5551,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327250,206273.00
07/07/2015 23:45,2,0.000,ALERT,211.93,296.06,60.023,1436327103,"201051344000576","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,164615.4,164615.4,5555,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436327252,206274.00
07/07/2015 23:45,2,0.000,ALERT,211.48,296.06,59.965,1436327103,"201051344000579","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,171083.5,171083.5,5536,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436327254,206275.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206276.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206277.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206278.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206279.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206280.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206281.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206282.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206283.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206284.00
07/07/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436327103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436327983,206285.00
